Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
855730,Avon Drive - Congleton,2023-03-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
855730,Avon Drive - Congleton,2023-03-15T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-03-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-03-15T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-03-15T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-03-15T11:00:00.000+00:00,transformer,,Temperature,C,13.8
855730,Avon Drive - Congleton,2023-03-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-03-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
855730,Avon Drive - Congleton,2023-03-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
855730,Avon Drive - Congleton,2023-03-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-03-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
855730,Avon Drive - Congleton,2023-03-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
855730,Avon Drive - Congleton,2023-03-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-03-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.73
855730,Avon Drive - Congleton,2023-03-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.44
855730,Avon Drive - Congleton,2023-03-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.22
855730,Avon Drive - Congleton,2023-03-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-03-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
855730,Avon Drive - Congleton,2023-03-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
855730,Avon Drive - Congleton,2023-03-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
855730,Avon Drive - Congleton,2023-03-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-03-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
855730,Avon Drive - Congleton,2023-03-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
855730,Avon Drive - Congleton,2023-03-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
855730,Avon Drive - Congleton,2023-03-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-03-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-03-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-03-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
855730,Avon Drive - Congleton,2023-03-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-03-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
855730,Avon Drive - Congleton,2023-03-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
855730,Avon Drive - Congleton,2023-03-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
855730,Avon Drive - Congleton,2023-03-15T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-03-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-03-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-03-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-03-15T10:50:00.000+00:00,transformer,,Temperature,C,13.7
855730,Avon Drive - Congleton,2023-03-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-03-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
855730,Avon Drive - Congleton,2023-03-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
855730,Avon Drive - Congleton,2023-03-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
855730,Avon Drive - Congleton,2023-03-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-03-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
855730,Avon Drive - Congleton,2023-03-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-03-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.49
855730,Avon Drive - Congleton,2023-03-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.45
855730,Avon Drive - Congleton,2023-03-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.48
855730,Avon Drive - Congleton,2023-03-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
855730,Avon Drive - Congleton,2023-03-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
855730,Avon Drive - Congleton,2023-03-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
855730,Avon Drive - Congleton,2023-03-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
855730,Avon Drive - Congleton,2023-03-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
855730,Avon Drive - Congleton,2023-03-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
855730,Avon Drive - Congleton,2023-03-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
855730,Avon Drive - Congleton,2023-03-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
855730,Avon Drive - Congleton,2023-03-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-03-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-03-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-03-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-03-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-03-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-03-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
855730,Avon Drive - Congleton,2023-03-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
855730,Avon Drive - Congleton,2023-03-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
855730,Avon Drive - Congleton,2023-03-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-03-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-03-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-03-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-03-15T10:40:00.000+00:00,transformer,,Temperature,C,13.7
855730,Avon Drive - Congleton,2023-03-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
855730,Avon Drive - Congleton,2023-03-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
855730,Avon Drive - Congleton,2023-03-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
855730,Avon Drive - Congleton,2023-03-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
855730,Avon Drive - Congleton,2023-03-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
855730,Avon Drive - Congleton,2023-03-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-03-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.71
855730,Avon Drive - Congleton,2023-03-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.81
855730,Avon Drive - Congleton,2023-03-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.05
855730,Avon Drive - Congleton,2023-03-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-03-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
855730,Avon Drive - Congleton,2023-03-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
855730,Avon Drive - Congleton,2023-03-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
855730,Avon Drive - Congleton,2023-03-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
855730,Avon Drive - Congleton,2023-03-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
855730,Avon Drive - Congleton,2023-03-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
855730,Avon Drive - Congleton,2023-03-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
855730,Avon Drive - Congleton,2023-03-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-03-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-03-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-03-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-03-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-03-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-03-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.42
855730,Avon Drive - Congleton,2023-03-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
855730,Avon Drive - Congleton,2023-03-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
855730,Avon Drive - Congleton,2023-03-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-03-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
855730,Avon Drive - Congleton,2023-03-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-03-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-03-15T10:30:00.000+00:00,transformer,,Temperature,C,13.5
855730,Avon Drive - Congleton,2023-03-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
855730,Avon Drive - Congleton,2023-03-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
855730,Avon Drive - Congleton,2023-03-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
855730,Avon Drive - Congleton,2023-03-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
855730,Avon Drive - Congleton,2023-03-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-03-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
855730,Avon Drive - Congleton,2023-03-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.84
855730,Avon Drive - Congleton,2023-03-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.24
855730,Avon Drive - Congleton,2023-03-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.89
855730,Avon Drive - Congleton,2023-03-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
855730,Avon Drive - Congleton,2023-03-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
855730,Avon Drive - Congleton,2023-03-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-03-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
855730,Avon Drive - Congleton,2023-03-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
855730,Avon Drive - Congleton,2023-03-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
855730,Avon Drive - Congleton,2023-03-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
855730,Avon Drive - Congleton,2023-03-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
855730,Avon Drive - Congleton,2023-03-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-03-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-03-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-03-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-03-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-03-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-03-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
855730,Avon Drive - Congleton,2023-03-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
855730,Avon Drive - Congleton,2023-03-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
855730,Avon Drive - Congleton,2023-03-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-03-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-03-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-03-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-03-15T10:20:00.000+00:00,transformer,,Temperature,C,13.4
855730,Avon Drive - Congleton,2023-03-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
855730,Avon Drive - Congleton,2023-03-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
855730,Avon Drive - Congleton,2023-03-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
855730,Avon Drive - Congleton,2023-03-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
855730,Avon Drive - Congleton,2023-03-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
855730,Avon Drive - Congleton,2023-03-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
855730,Avon Drive - Congleton,2023-03-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-03-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.47
855730,Avon Drive - Congleton,2023-03-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.38
855730,Avon Drive - Congleton,2023-03-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.07
855730,Avon Drive - Congleton,2023-03-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-03-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
855730,Avon Drive - Congleton,2023-03-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
855730,Avon Drive - Congleton,2023-03-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
855730,Avon Drive - Congleton,2023-03-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-03-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
855730,Avon Drive - Congleton,2023-03-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
855730,Avon Drive - Congleton,2023-03-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
855730,Avon Drive - Congleton,2023-03-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-03-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-03-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-03-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-03-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-03-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
855730,Avon Drive - Congleton,2023-03-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
855730,Avon Drive - Congleton,2023-03-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
855730,Avon Drive - Congleton,2023-03-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-03-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-03-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-03-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-03-15T10:10:00.000+00:00,transformer,,Temperature,C,13.3
855730,Avon Drive - Congleton,2023-03-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
855730,Avon Drive - Congleton,2023-03-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
855730,Avon Drive - Congleton,2023-03-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
855730,Avon Drive - Congleton,2023-03-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
855730,Avon Drive - Congleton,2023-03-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-03-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
855730,Avon Drive - Congleton,2023-03-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-03-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.81
855730,Avon Drive - Congleton,2023-03-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.67
855730,Avon Drive - Congleton,2023-03-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.72
855730,Avon Drive - Congleton,2023-03-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-03-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-03-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
855730,Avon Drive - Congleton,2023-03-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
855730,Avon Drive - Congleton,2023-03-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-03-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-03-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-03-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
855730,Avon Drive - Congleton,2023-03-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
855730,Avon Drive - Congleton,2023-03-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.87
855730,Avon Drive - Congleton,2023-03-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-03-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-03-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-03-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
855730,Avon Drive - Congleton,2023-03-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
855730,Avon Drive - Congleton,2023-03-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
855730,Avon Drive - Congleton,2023-03-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
855730,Avon Drive - Congleton,2023-03-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.3
855730,Avon Drive - Congleton,2023-03-15T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-03-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-03-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
855730,Avon Drive - Congleton,2023-03-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
855730,Avon Drive - Congleton,2023-03-15T10:00:00.000+00:00,transformer,,Temperature,C,13.2
855730,Avon Drive - Congleton,2023-03-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
855730,Avon Drive - Congleton,2023-03-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
855730,Avon Drive - Congleton,2023-03-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
855730,Avon Drive - Congleton,2023-03-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
855730,Avon Drive - Congleton,2023-03-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-03-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.61
855730,Avon Drive - Congleton,2023-03-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.64
855730,Avon Drive - Congleton,2023-03-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.17
855730,Avon Drive - Congleton,2023-03-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
855730,Avon Drive - Congleton,2023-03-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-03-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
855730,Avon Drive - Congleton,2023-03-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
855730,Avon Drive - Congleton,2023-03-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
855730,Avon Drive - Congleton,2023-03-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
855730,Avon Drive - Congleton,2023-03-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
855730,Avon Drive - Congleton,2023-03-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
855730,Avon Drive - Congleton,2023-03-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-03-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-03-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-03-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-03-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
855730,Avon Drive - Congleton,2023-03-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
855730,Avon Drive - Congleton,2023-03-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
855730,Avon Drive - Congleton,2023-03-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
855730,Avon Drive - Congleton,2023-03-15T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-03-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-03-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-03-15T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
855730,Avon Drive - Congleton,2023-03-15T09:50:00.000+00:00,transformer,,Temperature,C,13.1
855730,Avon Drive - Congleton,2023-03-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
855730,Avon Drive - Congleton,2023-03-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-03-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
855730,Avon Drive - Congleton,2023-03-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
855730,Avon Drive - Congleton,2023-03-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
855730,Avon Drive - Congleton,2023-03-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-03-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.03
855730,Avon Drive - Congleton,2023-03-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.29
855730,Avon Drive - Congleton,2023-03-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.15
855730,Avon Drive - Congleton,2023-03-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-03-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
855730,Avon Drive - Congleton,2023-03-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
855730,Avon Drive - Congleton,2023-03-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
855730,Avon Drive - Congleton,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
855730,Avon Drive - Congleton,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
855730,Avon Drive - Congleton,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
855730,Avon Drive - Congleton,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
855730,Avon Drive - Congleton,2023-03-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-03-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-03-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
855730,Avon Drive - Congleton,2023-03-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
855730,Avon Drive - Congleton,2023-03-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
855730,Avon Drive - Congleton,2023-03-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-03-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-03-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-03-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-03-15T09:40:00.000+00:00,transformer,,Temperature,C,12.9
855730,Avon Drive - Congleton,2023-03-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-03-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
855730,Avon Drive - Congleton,2023-03-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
855730,Avon Drive - Congleton,2023-03-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
855730,Avon Drive - Congleton,2023-03-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
855730,Avon Drive - Congleton,2023-03-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
855730,Avon Drive - Congleton,2023-03-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.93
855730,Avon Drive - Congleton,2023-03-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.09
855730,Avon Drive - Congleton,2023-03-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.27
855730,Avon Drive - Congleton,2023-03-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-03-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-03-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
855730,Avon Drive - Congleton,2023-03-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
855730,Avon Drive - Congleton,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
855730,Avon Drive - Congleton,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
855730,Avon Drive - Congleton,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
855730,Avon Drive - Congleton,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
855730,Avon Drive - Congleton,2023-03-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
855730,Avon Drive - Congleton,2023-03-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-03-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.03
855730,Avon Drive - Congleton,2023-03-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
855730,Avon Drive - Congleton,2023-03-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
855730,Avon Drive - Congleton,2023-03-15T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-03-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
855730,Avon Drive - Congleton,2023-03-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-03-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-03-15T09:30:00.000+00:00,transformer,,Temperature,C,12.7
855730,Avon Drive - Congleton,2023-03-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-03-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
855730,Avon Drive - Congleton,2023-03-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
855730,Avon Drive - Congleton,2023-03-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
855730,Avon Drive - Congleton,2023-03-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
855730,Avon Drive - Congleton,2023-03-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
855730,Avon Drive - Congleton,2023-03-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.01
855730,Avon Drive - Congleton,2023-03-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.67
855730,Avon Drive - Congleton,2023-03-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.56
855730,Avon Drive - Congleton,2023-03-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-03-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
855730,Avon Drive - Congleton,2023-03-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
855730,Avon Drive - Congleton,2023-03-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
855730,Avon Drive - Congleton,2023-03-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
855730,Avon Drive - Congleton,2023-03-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-03-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
855730,Avon Drive - Congleton,2023-03-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
855730,Avon Drive - Congleton,2023-03-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
855730,Avon Drive - Congleton,2023-03-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-03-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-03-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-03-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-03-15T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-03-15T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-15T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
855730,Avon Drive - Congleton,2023-03-15T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
855730,Avon Drive - Congleton,2023-03-15T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
855730,Avon Drive - Congleton,2023-03-15T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-03-15T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-03-15T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
855730,Avon Drive - Congleton,2023-03-15T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-03-15T09:20:00.000+00:00,transformer,,Temperature,C,12.5
855730,Avon Drive - Congleton,2023-03-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-03-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
855730,Avon Drive - Congleton,2023-03-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
855730,Avon Drive - Congleton,2023-03-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
855730,Avon Drive - Congleton,2023-03-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
855730,Avon Drive - Congleton,2023-03-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-03-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.73
855730,Avon Drive - Congleton,2023-03-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.52
855730,Avon Drive - Congleton,2023-03-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.97
855730,Avon Drive - Congleton,2023-03-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-03-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
855730,Avon Drive - Congleton,2023-03-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
855730,Avon Drive - Congleton,2023-03-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
855730,Avon Drive - Congleton,2023-03-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
855730,Avon Drive - Congleton,2023-03-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-03-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
855730,Avon Drive - Congleton,2023-03-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
855730,Avon Drive - Congleton,2023-03-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.27
855730,Avon Drive - Congleton,2023-03-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-03-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-03-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-03-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
855730,Avon Drive - Congleton,2023-03-15T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-03-15T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-15T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-03-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
855730,Avon Drive - Congleton,2023-03-15T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
855730,Avon Drive - Congleton,2023-03-15T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
855730,Avon Drive - Congleton,2023-03-15T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-03-15T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-03-15T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-03-15T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-03-15T09:10:00.000+00:00,transformer,,Temperature,C,12.3
855730,Avon Drive - Congleton,2023-03-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
855730,Avon Drive - Congleton,2023-03-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
855730,Avon Drive - Congleton,2023-03-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
855730,Avon Drive - Congleton,2023-03-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
855730,Avon Drive - Congleton,2023-03-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-03-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.13
855730,Avon Drive - Congleton,2023-03-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.83
855730,Avon Drive - Congleton,2023-03-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.18
855730,Avon Drive - Congleton,2023-03-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-03-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
855730,Avon Drive - Congleton,2023-03-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-03-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
855730,Avon Drive - Congleton,2023-03-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
855730,Avon Drive - Congleton,2023-03-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
855730,Avon Drive - Congleton,2023-03-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
855730,Avon Drive - Congleton,2023-03-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
855730,Avon Drive - Congleton,2023-03-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-03-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-03-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-03-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
855730,Avon Drive - Congleton,2023-03-15T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
855730,Avon Drive - Congleton,2023-03-15T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-15T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.42
855730,Avon Drive - Congleton,2023-03-15T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
855730,Avon Drive - Congleton,2023-03-15T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
855730,Avon Drive - Congleton,2023-03-15T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-03-15T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
855730,Avon Drive - Congleton,2023-03-15T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-03-15T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-03-15T09:00:00.000+00:00,transformer,,Temperature,C,12.1
855730,Avon Drive - Congleton,2023-03-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-03-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
855730,Avon Drive - Congleton,2023-03-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
855730,Avon Drive - Congleton,2023-03-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
855730,Avon Drive - Congleton,2023-03-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
855730,Avon Drive - Congleton,2023-03-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-03-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.59
855730,Avon Drive - Congleton,2023-03-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.6
855730,Avon Drive - Congleton,2023-03-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.89
855730,Avon Drive - Congleton,2023-03-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-03-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
855730,Avon Drive - Congleton,2023-03-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
855730,Avon Drive - Congleton,2023-03-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
855730,Avon Drive - Congleton,2023-03-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
855730,Avon Drive - Congleton,2023-03-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
855730,Avon Drive - Congleton,2023-03-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
855730,Avon Drive - Congleton,2023-03-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
855730,Avon Drive - Congleton,2023-03-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-03-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-03-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-03-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-03-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-03-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
855730,Avon Drive - Congleton,2023-03-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
855730,Avon Drive - Congleton,2023-03-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
855730,Avon Drive - Congleton,2023-03-15T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-03-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-03-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-03-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-03-15T08:50:00.000+00:00,transformer,,Temperature,C,11.9
855730,Avon Drive - Congleton,2023-03-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
855730,Avon Drive - Congleton,2023-03-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
855730,Avon Drive - Congleton,2023-03-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
855730,Avon Drive - Congleton,2023-03-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
855730,Avon Drive - Congleton,2023-03-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-03-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
855730,Avon Drive - Congleton,2023-03-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.16
855730,Avon Drive - Congleton,2023-03-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.92
855730,Avon Drive - Congleton,2023-03-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.33
855730,Avon Drive - Congleton,2023-03-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
