Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-03-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
855730,Avon Drive - Congleton,2023-03-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
855730,Avon Drive - Congleton,2023-03-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
855730,Avon Drive - Congleton,2023-03-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
855730,Avon Drive - Congleton,2023-03-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
855730,Avon Drive - Congleton,2023-03-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
855730,Avon Drive - Congleton,2023-03-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-03-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-03-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-03-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-03-15T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-03-15T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-15T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-15T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
855730,Avon Drive - Congleton,2023-03-15T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
855730,Avon Drive - Congleton,2023-03-15T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
855730,Avon Drive - Congleton,2023-03-15T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-03-15T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-03-15T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-03-15T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-03-15T08:40:00.000+00:00,transformer,,Temperature,C,11.5
855730,Avon Drive - Congleton,2023-03-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-03-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
855730,Avon Drive - Congleton,2023-03-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
855730,Avon Drive - Congleton,2023-03-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
855730,Avon Drive - Congleton,2023-03-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-03-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
855730,Avon Drive - Congleton,2023-03-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.78
855730,Avon Drive - Congleton,2023-03-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.46
855730,Avon Drive - Congleton,2023-03-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.98
855730,Avon Drive - Congleton,2023-03-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-03-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
855730,Avon Drive - Congleton,2023-03-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
855730,Avon Drive - Congleton,2023-03-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
855730,Avon Drive - Congleton,2023-03-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-03-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-03-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
855730,Avon Drive - Congleton,2023-03-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
855730,Avon Drive - Congleton,2023-03-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
855730,Avon Drive - Congleton,2023-03-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-03-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-03-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-03-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-03-15T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-03-15T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-15T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-15T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
855730,Avon Drive - Congleton,2023-03-15T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
855730,Avon Drive - Congleton,2023-03-15T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
855730,Avon Drive - Congleton,2023-03-15T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-03-15T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-03-15T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-03-15T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-03-15T08:30:00.000+00:00,transformer,,Temperature,C,11.2
855730,Avon Drive - Congleton,2023-03-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
855730,Avon Drive - Congleton,2023-03-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
855730,Avon Drive - Congleton,2023-03-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
855730,Avon Drive - Congleton,2023-03-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-03-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
855730,Avon Drive - Congleton,2023-03-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.72
855730,Avon Drive - Congleton,2023-03-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.58
855730,Avon Drive - Congleton,2023-03-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.57
855730,Avon Drive - Congleton,2023-03-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-03-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
855730,Avon Drive - Congleton,2023-03-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
855730,Avon Drive - Congleton,2023-03-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
855730,Avon Drive - Congleton,2023-03-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-03-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-03-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-03-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
855730,Avon Drive - Congleton,2023-03-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
855730,Avon Drive - Congleton,2023-03-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
855730,Avon Drive - Congleton,2023-03-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-03-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-03-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-03-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-15T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-03-15T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-15T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-03-15T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
855730,Avon Drive - Congleton,2023-03-15T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
855730,Avon Drive - Congleton,2023-03-15T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
855730,Avon Drive - Congleton,2023-03-15T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-03-15T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-03-15T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
855730,Avon Drive - Congleton,2023-03-15T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-03-15T08:20:00.000+00:00,transformer,,Temperature,C,10.9
855730,Avon Drive - Congleton,2023-03-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-03-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
855730,Avon Drive - Congleton,2023-03-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
855730,Avon Drive - Congleton,2023-03-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-03-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-03-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-03-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.34
855730,Avon Drive - Congleton,2023-03-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.69
855730,Avon Drive - Congleton,2023-03-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.31
855730,Avon Drive - Congleton,2023-03-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-03-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
855730,Avon Drive - Congleton,2023-03-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
855730,Avon Drive - Congleton,2023-03-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
855730,Avon Drive - Congleton,2023-03-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-03-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-03-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
855730,Avon Drive - Congleton,2023-03-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
855730,Avon Drive - Congleton,2023-03-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
855730,Avon Drive - Congleton,2023-03-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-03-15T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-03-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-03-15T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-03-15T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-15T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-15T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-15T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
855730,Avon Drive - Congleton,2023-03-15T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
855730,Avon Drive - Congleton,2023-03-15T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
855730,Avon Drive - Congleton,2023-03-15T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-03-15T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-03-15T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-03-15T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-03-15T08:10:00.000+00:00,transformer,,Temperature,C,10.7
855730,Avon Drive - Congleton,2023-03-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-03-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
855730,Avon Drive - Congleton,2023-03-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
855730,Avon Drive - Congleton,2023-03-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
855730,Avon Drive - Congleton,2023-03-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
855730,Avon Drive - Congleton,2023-03-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.8
855730,Avon Drive - Congleton,2023-03-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.28
855730,Avon Drive - Congleton,2023-03-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.31
855730,Avon Drive - Congleton,2023-03-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-03-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
855730,Avon Drive - Congleton,2023-03-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
855730,Avon Drive - Congleton,2023-03-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-03-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-03-15T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-15T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
855730,Avon Drive - Congleton,2023-03-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
855730,Avon Drive - Congleton,2023-03-15T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
855730,Avon Drive - Congleton,2023-03-15T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-03-15T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-03-15T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-03-15T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-03-15T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-03-15T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-03-15T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-03-15T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
855730,Avon Drive - Congleton,2023-03-15T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
855730,Avon Drive - Congleton,2023-03-15T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
855730,Avon Drive - Congleton,2023-03-15T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-03-15T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-03-15T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-03-15T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-03-15T08:00:00.000+00:00,transformer,,Temperature,C,10.5
855730,Avon Drive - Congleton,2023-03-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
855730,Avon Drive - Congleton,2023-03-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-03-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
855730,Avon Drive - Congleton,2023-03-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
855730,Avon Drive - Congleton,2023-03-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-03-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-03-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.77
855730,Avon Drive - Congleton,2023-03-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.31
855730,Avon Drive - Congleton,2023-03-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.58
855730,Avon Drive - Congleton,2023-03-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-03-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
855730,Avon Drive - Congleton,2023-03-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
855730,Avon Drive - Congleton,2023-03-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
855730,Avon Drive - Congleton,2023-03-15T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-15T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-15T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-15T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
855730,Avon Drive - Congleton,2023-03-15T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
855730,Avon Drive - Congleton,2023-03-15T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
855730,Avon Drive - Congleton,2023-03-15T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-03-15T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
855730,Avon Drive - Congleton,2023-03-15T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-03-15T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-03-15T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-03-15T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-03-15T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-03-15T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
855730,Avon Drive - Congleton,2023-03-15T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
855730,Avon Drive - Congleton,2023-03-15T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.55
855730,Avon Drive - Congleton,2023-03-15T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-03-15T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-15T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
855730,Avon Drive - Congleton,2023-03-15T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-03-15T07:50:00.000+00:00,transformer,,Temperature,C,10.4
855730,Avon Drive - Congleton,2023-03-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
855730,Avon Drive - Congleton,2023-03-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-03-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
855730,Avon Drive - Congleton,2023-03-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
855730,Avon Drive - Congleton,2023-03-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
855730,Avon Drive - Congleton,2023-03-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.02
855730,Avon Drive - Congleton,2023-03-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.79
855730,Avon Drive - Congleton,2023-03-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.28
855730,Avon Drive - Congleton,2023-03-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-03-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
855730,Avon Drive - Congleton,2023-03-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
855730,Avon Drive - Congleton,2023-03-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
855730,Avon Drive - Congleton,2023-03-15T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-03-15T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-15T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-15T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.32
855730,Avon Drive - Congleton,2023-03-15T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
855730,Avon Drive - Congleton,2023-03-15T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
855730,Avon Drive - Congleton,2023-03-15T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-03-15T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
855730,Avon Drive - Congleton,2023-03-15T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-03-15T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-03-15T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-03-15T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-15T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-03-15T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
855730,Avon Drive - Congleton,2023-03-15T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
855730,Avon Drive - Congleton,2023-03-15T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
855730,Avon Drive - Congleton,2023-03-15T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-03-15T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-03-15T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-03-15T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-03-15T07:40:00.000+00:00,transformer,,Temperature,C,10.3
855730,Avon Drive - Congleton,2023-03-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
855730,Avon Drive - Congleton,2023-03-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
855730,Avon Drive - Congleton,2023-03-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
855730,Avon Drive - Congleton,2023-03-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
855730,Avon Drive - Congleton,2023-03-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.09
855730,Avon Drive - Congleton,2023-03-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.53
855730,Avon Drive - Congleton,2023-03-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.24
855730,Avon Drive - Congleton,2023-03-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-03-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
855730,Avon Drive - Congleton,2023-03-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
855730,Avon Drive - Congleton,2023-03-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
855730,Avon Drive - Congleton,2023-03-15T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-03-15T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-03-15T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-15T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
855730,Avon Drive - Congleton,2023-03-15T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
855730,Avon Drive - Congleton,2023-03-15T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
855730,Avon Drive - Congleton,2023-03-15T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-03-15T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-03-15T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-03-15T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-03-15T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-15T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-15T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-03-15T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
855730,Avon Drive - Congleton,2023-03-15T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
855730,Avon Drive - Congleton,2023-03-15T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
855730,Avon Drive - Congleton,2023-03-15T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-03-15T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-03-15T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-03-15T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-03-15T07:30:00.000+00:00,transformer,,Temperature,C,10.1
855730,Avon Drive - Congleton,2023-03-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
855730,Avon Drive - Congleton,2023-03-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
855730,Avon Drive - Congleton,2023-03-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
855730,Avon Drive - Congleton,2023-03-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
855730,Avon Drive - Congleton,2023-03-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
855730,Avon Drive - Congleton,2023-03-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.22
855730,Avon Drive - Congleton,2023-03-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
855730,Avon Drive - Congleton,2023-03-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.76
855730,Avon Drive - Congleton,2023-03-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-03-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
855730,Avon Drive - Congleton,2023-03-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
855730,Avon Drive - Congleton,2023-03-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
855730,Avon Drive - Congleton,2023-03-15T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-15T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-15T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-15T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
855730,Avon Drive - Congleton,2023-03-15T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
855730,Avon Drive - Congleton,2023-03-15T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
855730,Avon Drive - Congleton,2023-03-15T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-03-15T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-03-15T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-03-15T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-03-15T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-15T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-03-15T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-15T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
855730,Avon Drive - Congleton,2023-03-15T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
855730,Avon Drive - Congleton,2023-03-15T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
855730,Avon Drive - Congleton,2023-03-15T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-03-15T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-03-15T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-03-15T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-03-15T07:20:00.000+00:00,transformer,,Temperature,C,9.9
855730,Avon Drive - Congleton,2023-03-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-03-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
855730,Avon Drive - Congleton,2023-03-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
855730,Avon Drive - Congleton,2023-03-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
855730,Avon Drive - Congleton,2023-03-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
855730,Avon Drive - Congleton,2023-03-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-03-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.87
855730,Avon Drive - Congleton,2023-03-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.41
855730,Avon Drive - Congleton,2023-03-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.89
855730,Avon Drive - Congleton,2023-03-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-03-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
855730,Avon Drive - Congleton,2023-03-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
855730,Avon Drive - Congleton,2023-03-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-03-15T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-03-15T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-15T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-15T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
855730,Avon Drive - Congleton,2023-03-15T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
855730,Avon Drive - Congleton,2023-03-15T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
855730,Avon Drive - Congleton,2023-03-15T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-03-15T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-03-15T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-03-15T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-03-15T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-15T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-03-15T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-03-15T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
855730,Avon Drive - Congleton,2023-03-15T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
855730,Avon Drive - Congleton,2023-03-15T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
855730,Avon Drive - Congleton,2023-03-15T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-03-15T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-03-15T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-03-15T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-03-15T07:10:00.000+00:00,transformer,,Temperature,C,9.7
855730,Avon Drive - Congleton,2023-03-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-03-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
855730,Avon Drive - Congleton,2023-03-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
855730,Avon Drive - Congleton,2023-03-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
855730,Avon Drive - Congleton,2023-03-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-03-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
855730,Avon Drive - Congleton,2023-03-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
855730,Avon Drive - Congleton,2023-03-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.51
855730,Avon Drive - Congleton,2023-03-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.34
855730,Avon Drive - Congleton,2023-03-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.76
855730,Avon Drive - Congleton,2023-03-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-03-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
855730,Avon Drive - Congleton,2023-03-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
855730,Avon Drive - Congleton,2023-03-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-03-15T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-03-15T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-15T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-15T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
855730,Avon Drive - Congleton,2023-03-15T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
855730,Avon Drive - Congleton,2023-03-15T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
855730,Avon Drive - Congleton,2023-03-15T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-03-15T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-03-15T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-03-15T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-03-15T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-15T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-03-15T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-15T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.4
855730,Avon Drive - Congleton,2023-03-15T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
855730,Avon Drive - Congleton,2023-03-15T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
855730,Avon Drive - Congleton,2023-03-15T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-03-15T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
855730,Avon Drive - Congleton,2023-03-15T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-03-15T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-03-15T07:00:00.000+00:00,transformer,,Temperature,C,9.4
855730,Avon Drive - Congleton,2023-03-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-03-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
855730,Avon Drive - Congleton,2023-03-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
855730,Avon Drive - Congleton,2023-03-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
855730,Avon Drive - Congleton,2023-03-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-03-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
855730,Avon Drive - Congleton,2023-03-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.88
855730,Avon Drive - Congleton,2023-03-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.07
855730,Avon Drive - Congleton,2023-03-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.4
855730,Avon Drive - Congleton,2023-03-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-03-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
855730,Avon Drive - Congleton,2023-03-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
855730,Avon Drive - Congleton,2023-03-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-03-15T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-15T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-15T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-15T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
855730,Avon Drive - Congleton,2023-03-15T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
855730,Avon Drive - Congleton,2023-03-15T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
855730,Avon Drive - Congleton,2023-03-15T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-03-15T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-03-15T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-03-15T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-03-15T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-15T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-03-15T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-15T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
855730,Avon Drive - Congleton,2023-03-15T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
855730,Avon Drive - Congleton,2023-03-15T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
855730,Avon Drive - Congleton,2023-03-15T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-03-15T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-03-15T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-03-15T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-03-15T06:50:00.000+00:00,transformer,,Temperature,C,9.2
855730,Avon Drive - Congleton,2023-03-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-03-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
855730,Avon Drive - Congleton,2023-03-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
855730,Avon Drive - Congleton,2023-03-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
855730,Avon Drive - Congleton,2023-03-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-03-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-03-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
855730,Avon Drive - Congleton,2023-03-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.58
855730,Avon Drive - Congleton,2023-03-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.16
855730,Avon Drive - Congleton,2023-03-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.67
855730,Avon Drive - Congleton,2023-03-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
855730,Avon Drive - Congleton,2023-03-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
855730,Avon Drive - Congleton,2023-03-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
855730,Avon Drive - Congleton,2023-03-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-03-15T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-03-15T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-15T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-15T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
855730,Avon Drive - Congleton,2023-03-15T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
855730,Avon Drive - Congleton,2023-03-15T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
855730,Avon Drive - Congleton,2023-03-15T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-03-15T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-03-15T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
855730,Avon Drive - Congleton,2023-03-15T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-03-15T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-15T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-03-15T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-15T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.26
855730,Avon Drive - Congleton,2023-03-15T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
855730,Avon Drive - Congleton,2023-03-15T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
855730,Avon Drive - Congleton,2023-03-15T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-03-15T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
855730,Avon Drive - Congleton,2023-03-15T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-03-15T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-03-15T06:40:00.000+00:00,transformer,,Temperature,C,9.0
855730,Avon Drive - Congleton,2023-03-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
855730,Avon Drive - Congleton,2023-03-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
855730,Avon Drive - Congleton,2023-03-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
855730,Avon Drive - Congleton,2023-03-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-03-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-03-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.44
855730,Avon Drive - Congleton,2023-03-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.36
855730,Avon Drive - Congleton,2023-03-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.18
855730,Avon Drive - Congleton,2023-03-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
855730,Avon Drive - Congleton,2023-03-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
855730,Avon Drive - Congleton,2023-03-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
855730,Avon Drive - Congleton,2023-03-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-03-15T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-15T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-15T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-15T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
855730,Avon Drive - Congleton,2023-03-15T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
855730,Avon Drive - Congleton,2023-03-15T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
855730,Avon Drive - Congleton,2023-03-15T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-03-15T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-03-15T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-03-15T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-03-15T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-15T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-03-15T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-15T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
855730,Avon Drive - Congleton,2023-03-15T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
855730,Avon Drive - Congleton,2023-03-15T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
