Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-15T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-03-15T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-03-15T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-03-15T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-03-15T06:30:00.000+00:00,transformer,,Temperature,C,9.0
855730,Avon Drive - Congleton,2023-03-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
855730,Avon Drive - Congleton,2023-03-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
855730,Avon Drive - Congleton,2023-03-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
855730,Avon Drive - Congleton,2023-03-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
855730,Avon Drive - Congleton,2023-03-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
855730,Avon Drive - Congleton,2023-03-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.01
855730,Avon Drive - Congleton,2023-03-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.82
855730,Avon Drive - Congleton,2023-03-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.4
855730,Avon Drive - Congleton,2023-03-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-03-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
855730,Avon Drive - Congleton,2023-03-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
855730,Avon Drive - Congleton,2023-03-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-03-15T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-15T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-15T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-15T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
855730,Avon Drive - Congleton,2023-03-15T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
855730,Avon Drive - Congleton,2023-03-15T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
855730,Avon Drive - Congleton,2023-03-15T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-03-15T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-03-15T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-03-15T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-03-15T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-15T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-03-15T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-15T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
855730,Avon Drive - Congleton,2023-03-15T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
855730,Avon Drive - Congleton,2023-03-15T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
855730,Avon Drive - Congleton,2023-03-15T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-03-15T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
855730,Avon Drive - Congleton,2023-03-15T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
855730,Avon Drive - Congleton,2023-03-15T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-03-15T06:20:00.000+00:00,transformer,,Temperature,C,8.9
855730,Avon Drive - Congleton,2023-03-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
855730,Avon Drive - Congleton,2023-03-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
855730,Avon Drive - Congleton,2023-03-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
855730,Avon Drive - Congleton,2023-03-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
855730,Avon Drive - Congleton,2023-03-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-03-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.94
855730,Avon Drive - Congleton,2023-03-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.48
855730,Avon Drive - Congleton,2023-03-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.13
855730,Avon Drive - Congleton,2023-03-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
855730,Avon Drive - Congleton,2023-03-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
855730,Avon Drive - Congleton,2023-03-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
855730,Avon Drive - Congleton,2023-03-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-03-15T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-03-15T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-15T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-15T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
855730,Avon Drive - Congleton,2023-03-15T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
855730,Avon Drive - Congleton,2023-03-15T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
855730,Avon Drive - Congleton,2023-03-15T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-03-15T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-03-15T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
855730,Avon Drive - Congleton,2023-03-15T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-03-15T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-15T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-03-15T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-15T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.94
855730,Avon Drive - Congleton,2023-03-15T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.52
855730,Avon Drive - Congleton,2023-03-15T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
855730,Avon Drive - Congleton,2023-03-15T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-03-15T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
855730,Avon Drive - Congleton,2023-03-15T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
855730,Avon Drive - Congleton,2023-03-15T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-03-15T06:10:00.000+00:00,transformer,,Temperature,C,8.8
855730,Avon Drive - Congleton,2023-03-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
855730,Avon Drive - Congleton,2023-03-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
855730,Avon Drive - Congleton,2023-03-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
855730,Avon Drive - Congleton,2023-03-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
855730,Avon Drive - Congleton,2023-03-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
855730,Avon Drive - Congleton,2023-03-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.84
855730,Avon Drive - Congleton,2023-03-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.77
855730,Avon Drive - Congleton,2023-03-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.1
855730,Avon Drive - Congleton,2023-03-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
855730,Avon Drive - Congleton,2023-03-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
855730,Avon Drive - Congleton,2023-03-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
855730,Avon Drive - Congleton,2023-03-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-03-15T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-15T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-15T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-15T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
855730,Avon Drive - Congleton,2023-03-15T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
855730,Avon Drive - Congleton,2023-03-15T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
855730,Avon Drive - Congleton,2023-03-15T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-03-15T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-03-15T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-03-15T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-03-15T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-15T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-15T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-15T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
855730,Avon Drive - Congleton,2023-03-15T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.78
855730,Avon Drive - Congleton,2023-03-15T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
855730,Avon Drive - Congleton,2023-03-15T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-03-15T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-03-15T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
855730,Avon Drive - Congleton,2023-03-15T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-03-15T06:00:00.000+00:00,transformer,,Temperature,C,8.9
855730,Avon Drive - Congleton,2023-03-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-03-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
855730,Avon Drive - Congleton,2023-03-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
855730,Avon Drive - Congleton,2023-03-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
855730,Avon Drive - Congleton,2023-03-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
855730,Avon Drive - Congleton,2023-03-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-03-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.01
855730,Avon Drive - Congleton,2023-03-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.89
855730,Avon Drive - Congleton,2023-03-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.68
855730,Avon Drive - Congleton,2023-03-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
855730,Avon Drive - Congleton,2023-03-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
855730,Avon Drive - Congleton,2023-03-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
855730,Avon Drive - Congleton,2023-03-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-03-15T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-03-15T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-15T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-15T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
855730,Avon Drive - Congleton,2023-03-15T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
855730,Avon Drive - Congleton,2023-03-15T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
855730,Avon Drive - Congleton,2023-03-15T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
855730,Avon Drive - Congleton,2023-03-15T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-03-15T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-03-15T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-03-15T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-15T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-03-15T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-15T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
855730,Avon Drive - Congleton,2023-03-15T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
855730,Avon Drive - Congleton,2023-03-15T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
855730,Avon Drive - Congleton,2023-03-15T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-03-15T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-03-15T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-03-15T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-03-15T05:50:00.000+00:00,transformer,,Temperature,C,8.8
855730,Avon Drive - Congleton,2023-03-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-03-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
855730,Avon Drive - Congleton,2023-03-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
855730,Avon Drive - Congleton,2023-03-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-03-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
855730,Avon Drive - Congleton,2023-03-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
855730,Avon Drive - Congleton,2023-03-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
855730,Avon Drive - Congleton,2023-03-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.11
855730,Avon Drive - Congleton,2023-03-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.59
855730,Avon Drive - Congleton,2023-03-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.19
855730,Avon Drive - Congleton,2023-03-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-03-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-03-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
855730,Avon Drive - Congleton,2023-03-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-03-15T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-03-15T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-15T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-15T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
855730,Avon Drive - Congleton,2023-03-15T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
855730,Avon Drive - Congleton,2023-03-15T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
855730,Avon Drive - Congleton,2023-03-15T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-03-15T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-03-15T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-03-15T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-03-15T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-03-15T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-03-15T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-03-15T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
855730,Avon Drive - Congleton,2023-03-15T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
855730,Avon Drive - Congleton,2023-03-15T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
855730,Avon Drive - Congleton,2023-03-15T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-03-15T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-03-15T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
855730,Avon Drive - Congleton,2023-03-15T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-03-15T05:40:00.000+00:00,transformer,,Temperature,C,8.8
855730,Avon Drive - Congleton,2023-03-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
855730,Avon Drive - Congleton,2023-03-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
855730,Avon Drive - Congleton,2023-03-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
855730,Avon Drive - Congleton,2023-03-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
855730,Avon Drive - Congleton,2023-03-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
855730,Avon Drive - Congleton,2023-03-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
855730,Avon Drive - Congleton,2023-03-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
855730,Avon Drive - Congleton,2023-03-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.12
855730,Avon Drive - Congleton,2023-03-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.46
855730,Avon Drive - Congleton,2023-03-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.75
855730,Avon Drive - Congleton,2023-03-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-03-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-03-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
855730,Avon Drive - Congleton,2023-03-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-03-15T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-15T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-15T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-15T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
855730,Avon Drive - Congleton,2023-03-15T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
855730,Avon Drive - Congleton,2023-03-15T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
855730,Avon Drive - Congleton,2023-03-15T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-03-15T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-03-15T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-03-15T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
855730,Avon Drive - Congleton,2023-03-15T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-15T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-15T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-03-15T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
855730,Avon Drive - Congleton,2023-03-15T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
855730,Avon Drive - Congleton,2023-03-15T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
855730,Avon Drive - Congleton,2023-03-15T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-03-15T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-03-15T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-03-15T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-03-15T05:30:00.000+00:00,transformer,,Temperature,C,8.9
855730,Avon Drive - Congleton,2023-03-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
855730,Avon Drive - Congleton,2023-03-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
855730,Avon Drive - Congleton,2023-03-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
855730,Avon Drive - Congleton,2023-03-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
855730,Avon Drive - Congleton,2023-03-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
855730,Avon Drive - Congleton,2023-03-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-03-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
855730,Avon Drive - Congleton,2023-03-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.82
855730,Avon Drive - Congleton,2023-03-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.62
855730,Avon Drive - Congleton,2023-03-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.74
855730,Avon Drive - Congleton,2023-03-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-03-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-03-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
855730,Avon Drive - Congleton,2023-03-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-03-15T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-03-15T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-15T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-15T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
855730,Avon Drive - Congleton,2023-03-15T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
855730,Avon Drive - Congleton,2023-03-15T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
855730,Avon Drive - Congleton,2023-03-15T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-03-15T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-03-15T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-03-15T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-03-15T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-15T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-15T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-03-15T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
855730,Avon Drive - Congleton,2023-03-15T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
855730,Avon Drive - Congleton,2023-03-15T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
855730,Avon Drive - Congleton,2023-03-15T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-03-15T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-03-15T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-03-15T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-03-15T05:20:00.000+00:00,transformer,,Temperature,C,8.9
855730,Avon Drive - Congleton,2023-03-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
855730,Avon Drive - Congleton,2023-03-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
855730,Avon Drive - Congleton,2023-03-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-03-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
855730,Avon Drive - Congleton,2023-03-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
855730,Avon Drive - Congleton,2023-03-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
855730,Avon Drive - Congleton,2023-03-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-03-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
855730,Avon Drive - Congleton,2023-03-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.69
855730,Avon Drive - Congleton,2023-03-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.35
855730,Avon Drive - Congleton,2023-03-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.61
855730,Avon Drive - Congleton,2023-03-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-03-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-03-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-03-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-03-15T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-03-15T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-15T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-15T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
855730,Avon Drive - Congleton,2023-03-15T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
855730,Avon Drive - Congleton,2023-03-15T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
855730,Avon Drive - Congleton,2023-03-15T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
855730,Avon Drive - Congleton,2023-03-15T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-03-15T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-03-15T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-03-15T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-15T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-15T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-03-15T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
855730,Avon Drive - Congleton,2023-03-15T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
855730,Avon Drive - Congleton,2023-03-15T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
855730,Avon Drive - Congleton,2023-03-15T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-03-15T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-15T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-03-15T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-03-15T05:10:00.000+00:00,transformer,,Temperature,C,8.9
855730,Avon Drive - Congleton,2023-03-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
855730,Avon Drive - Congleton,2023-03-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
855730,Avon Drive - Congleton,2023-03-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-03-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
855730,Avon Drive - Congleton,2023-03-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
855730,Avon Drive - Congleton,2023-03-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
855730,Avon Drive - Congleton,2023-03-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-03-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
855730,Avon Drive - Congleton,2023-03-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.56
855730,Avon Drive - Congleton,2023-03-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.16
855730,Avon Drive - Congleton,2023-03-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.15
855730,Avon Drive - Congleton,2023-03-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-03-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-03-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-03-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-03-15T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-03-15T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-15T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-15T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
855730,Avon Drive - Congleton,2023-03-15T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
855730,Avon Drive - Congleton,2023-03-15T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
855730,Avon Drive - Congleton,2023-03-15T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
855730,Avon Drive - Congleton,2023-03-15T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
855730,Avon Drive - Congleton,2023-03-15T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-03-15T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-03-15T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-15T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-15T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-03-15T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
855730,Avon Drive - Congleton,2023-03-15T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
855730,Avon Drive - Congleton,2023-03-15T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
855730,Avon Drive - Congleton,2023-03-15T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-03-15T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-03-15T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-03-15T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-03-15T05:00:00.000+00:00,transformer,,Temperature,C,8.8
855730,Avon Drive - Congleton,2023-03-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
855730,Avon Drive - Congleton,2023-03-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
855730,Avon Drive - Congleton,2023-03-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-03-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
855730,Avon Drive - Congleton,2023-03-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-03-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
855730,Avon Drive - Congleton,2023-03-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
855730,Avon Drive - Congleton,2023-03-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
855730,Avon Drive - Congleton,2023-03-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.22
855730,Avon Drive - Congleton,2023-03-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.68
855730,Avon Drive - Congleton,2023-03-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.7
855730,Avon Drive - Congleton,2023-03-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-03-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-03-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-03-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-03-15T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-03-15T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-03-15T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-15T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
855730,Avon Drive - Congleton,2023-03-15T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
855730,Avon Drive - Congleton,2023-03-15T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
855730,Avon Drive - Congleton,2023-03-15T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
855730,Avon Drive - Congleton,2023-03-15T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
855730,Avon Drive - Congleton,2023-03-15T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-03-15T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-03-15T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-15T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-15T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-03-15T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
855730,Avon Drive - Congleton,2023-03-15T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
855730,Avon Drive - Congleton,2023-03-15T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
855730,Avon Drive - Congleton,2023-03-15T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-03-15T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-03-15T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-03-15T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-03-15T04:50:00.000+00:00,transformer,,Temperature,C,8.8
855730,Avon Drive - Congleton,2023-03-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-03-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
855730,Avon Drive - Congleton,2023-03-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
855730,Avon Drive - Congleton,2023-03-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-03-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
855730,Avon Drive - Congleton,2023-03-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
855730,Avon Drive - Congleton,2023-03-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
855730,Avon Drive - Congleton,2023-03-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.65
855730,Avon Drive - Congleton,2023-03-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.88
855730,Avon Drive - Congleton,2023-03-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.79
855730,Avon Drive - Congleton,2023-03-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-03-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-03-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-03-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-03-15T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-15T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-15T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-15T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
855730,Avon Drive - Congleton,2023-03-15T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
855730,Avon Drive - Congleton,2023-03-15T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
855730,Avon Drive - Congleton,2023-03-15T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-03-15T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-03-15T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-03-15T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-03-15T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-15T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-03-15T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-15T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
855730,Avon Drive - Congleton,2023-03-15T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
855730,Avon Drive - Congleton,2023-03-15T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
855730,Avon Drive - Congleton,2023-03-15T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-03-15T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-03-15T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-03-15T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-03-15T04:40:00.000+00:00,transformer,,Temperature,C,8.8
855730,Avon Drive - Congleton,2023-03-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-03-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
855730,Avon Drive - Congleton,2023-03-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
855730,Avon Drive - Congleton,2023-03-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
855730,Avon Drive - Congleton,2023-03-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
855730,Avon Drive - Congleton,2023-03-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
855730,Avon Drive - Congleton,2023-03-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
855730,Avon Drive - Congleton,2023-03-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.79
855730,Avon Drive - Congleton,2023-03-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.06
855730,Avon Drive - Congleton,2023-03-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.11
855730,Avon Drive - Congleton,2023-03-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-03-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-03-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-03-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-03-15T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-15T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-03-15T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-15T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
855730,Avon Drive - Congleton,2023-03-15T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
855730,Avon Drive - Congleton,2023-03-15T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
855730,Avon Drive - Congleton,2023-03-15T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
855730,Avon Drive - Congleton,2023-03-15T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-03-15T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-03-15T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
855730,Avon Drive - Congleton,2023-03-15T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-15T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-03-15T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-03-15T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
855730,Avon Drive - Congleton,2023-03-15T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
855730,Avon Drive - Congleton,2023-03-15T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
855730,Avon Drive - Congleton,2023-03-15T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-03-15T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-03-15T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-03-15T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-03-15T04:30:00.000+00:00,transformer,,Temperature,C,8.8
855730,Avon Drive - Congleton,2023-03-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-03-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
855730,Avon Drive - Congleton,2023-03-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
855730,Avon Drive - Congleton,2023-03-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
855730,Avon Drive - Congleton,2023-03-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
855730,Avon Drive - Congleton,2023-03-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
855730,Avon Drive - Congleton,2023-03-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
855730,Avon Drive - Congleton,2023-03-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.05
855730,Avon Drive - Congleton,2023-03-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.21
855730,Avon Drive - Congleton,2023-03-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.26
855730,Avon Drive - Congleton,2023-03-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-03-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-03-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-03-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-03-15T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-15T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-15T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-15T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
855730,Avon Drive - Congleton,2023-03-15T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
855730,Avon Drive - Congleton,2023-03-15T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
855730,Avon Drive - Congleton,2023-03-15T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
855730,Avon Drive - Congleton,2023-03-15T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
855730,Avon Drive - Congleton,2023-03-15T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-03-15T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-03-15T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-15T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-03-15T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
855730,Avon Drive - Congleton,2023-03-15T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
855730,Avon Drive - Congleton,2023-03-15T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
855730,Avon Drive - Congleton,2023-03-15T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
855730,Avon Drive - Congleton,2023-03-15T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-03-15T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-03-15T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-03-15T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-03-15T04:20:00.000+00:00,transformer,,Temperature,C,8.9
855730,Avon Drive - Congleton,2023-03-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-03-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
855730,Avon Drive - Congleton,2023-03-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
855730,Avon Drive - Congleton,2023-03-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-03-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
855730,Avon Drive - Congleton,2023-03-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
855730,Avon Drive - Congleton,2023-03-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.4
855730,Avon Drive - Congleton,2023-03-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.13
855730,Avon Drive - Congleton,2023-03-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.74
855730,Avon Drive - Congleton,2023-03-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-03-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-03-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
