Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-16T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-16T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
855730,Avon Drive - Congleton,2023-03-16T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
855730,Avon Drive - Congleton,2023-03-16T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
855730,Avon Drive - Congleton,2023-03-16T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-03-16T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-03-16T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-03-16T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-03-16T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-16T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-16T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-03-16T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
855730,Avon Drive - Congleton,2023-03-16T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
855730,Avon Drive - Congleton,2023-03-16T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
855730,Avon Drive - Congleton,2023-03-16T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-03-16T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-03-16T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-03-16T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-03-16T23:40:00.000+00:00,transformer,,Temperature,C,19.0
855730,Avon Drive - Congleton,2023-03-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
855730,Avon Drive - Congleton,2023-03-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
855730,Avon Drive - Congleton,2023-03-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
855730,Avon Drive - Congleton,2023-03-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
855730,Avon Drive - Congleton,2023-03-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
855730,Avon Drive - Congleton,2023-03-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.68
855730,Avon Drive - Congleton,2023-03-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.36
855730,Avon Drive - Congleton,2023-03-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.8
855730,Avon Drive - Congleton,2023-03-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-03-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-03-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-03-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-03-16T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-03-16T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-16T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-16T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
855730,Avon Drive - Congleton,2023-03-16T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
855730,Avon Drive - Congleton,2023-03-16T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
855730,Avon Drive - Congleton,2023-03-16T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-03-16T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-03-16T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-03-16T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-03-16T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-16T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-16T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-03-16T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
855730,Avon Drive - Congleton,2023-03-16T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
855730,Avon Drive - Congleton,2023-03-16T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
855730,Avon Drive - Congleton,2023-03-16T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-03-16T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-03-16T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-03-16T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-03-16T23:30:00.000+00:00,transformer,,Temperature,C,19.0
855730,Avon Drive - Congleton,2023-03-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
855730,Avon Drive - Congleton,2023-03-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
855730,Avon Drive - Congleton,2023-03-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
855730,Avon Drive - Congleton,2023-03-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
855730,Avon Drive - Congleton,2023-03-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
855730,Avon Drive - Congleton,2023-03-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.89
855730,Avon Drive - Congleton,2023-03-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.07
855730,Avon Drive - Congleton,2023-03-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.9
855730,Avon Drive - Congleton,2023-03-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-03-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-03-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-03-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-03-16T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-03-16T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-03-16T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-16T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
855730,Avon Drive - Congleton,2023-03-16T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
855730,Avon Drive - Congleton,2023-03-16T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
855730,Avon Drive - Congleton,2023-03-16T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-03-16T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-03-16T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-03-16T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-03-16T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-16T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-16T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-16T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
855730,Avon Drive - Congleton,2023-03-16T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
855730,Avon Drive - Congleton,2023-03-16T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
855730,Avon Drive - Congleton,2023-03-16T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-03-16T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-03-16T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-03-16T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-03-16T23:20:00.000+00:00,transformer,,Temperature,C,18.9
855730,Avon Drive - Congleton,2023-03-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
855730,Avon Drive - Congleton,2023-03-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
855730,Avon Drive - Congleton,2023-03-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
855730,Avon Drive - Congleton,2023-03-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
855730,Avon Drive - Congleton,2023-03-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
855730,Avon Drive - Congleton,2023-03-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.81
855730,Avon Drive - Congleton,2023-03-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.19
855730,Avon Drive - Congleton,2023-03-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.08
855730,Avon Drive - Congleton,2023-03-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-03-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-03-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-03-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-03-16T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-16T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-03-16T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-16T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
855730,Avon Drive - Congleton,2023-03-16T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
855730,Avon Drive - Congleton,2023-03-16T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
855730,Avon Drive - Congleton,2023-03-16T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-03-16T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-03-16T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-03-16T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-03-16T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-16T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-03-16T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-16T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
855730,Avon Drive - Congleton,2023-03-16T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
855730,Avon Drive - Congleton,2023-03-16T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
855730,Avon Drive - Congleton,2023-03-16T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-03-16T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-03-16T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-03-16T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-03-16T23:10:00.000+00:00,transformer,,Temperature,C,18.9
855730,Avon Drive - Congleton,2023-03-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
855730,Avon Drive - Congleton,2023-03-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
855730,Avon Drive - Congleton,2023-03-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
855730,Avon Drive - Congleton,2023-03-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
855730,Avon Drive - Congleton,2023-03-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
855730,Avon Drive - Congleton,2023-03-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.33
855730,Avon Drive - Congleton,2023-03-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.54
855730,Avon Drive - Congleton,2023-03-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.4
855730,Avon Drive - Congleton,2023-03-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-03-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-03-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-03-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
855730,Avon Drive - Congleton,2023-03-16T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-03-16T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-16T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-16T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
855730,Avon Drive - Congleton,2023-03-16T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
855730,Avon Drive - Congleton,2023-03-16T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
855730,Avon Drive - Congleton,2023-03-16T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-03-16T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-03-16T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-03-16T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-03-16T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-16T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-16T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-03-16T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
855730,Avon Drive - Congleton,2023-03-16T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
855730,Avon Drive - Congleton,2023-03-16T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
855730,Avon Drive - Congleton,2023-03-16T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-03-16T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-03-16T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-03-16T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-03-16T23:00:00.000+00:00,transformer,,Temperature,C,18.9
855730,Avon Drive - Congleton,2023-03-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
855730,Avon Drive - Congleton,2023-03-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
855730,Avon Drive - Congleton,2023-03-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
855730,Avon Drive - Congleton,2023-03-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
855730,Avon Drive - Congleton,2023-03-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
855730,Avon Drive - Congleton,2023-03-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.93
855730,Avon Drive - Congleton,2023-03-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.52
855730,Avon Drive - Congleton,2023-03-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.29
855730,Avon Drive - Congleton,2023-03-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-03-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-03-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-03-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
855730,Avon Drive - Congleton,2023-03-16T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-03-16T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-16T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-16T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
855730,Avon Drive - Congleton,2023-03-16T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
855730,Avon Drive - Congleton,2023-03-16T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
855730,Avon Drive - Congleton,2023-03-16T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-03-16T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-03-16T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-03-16T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-03-16T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-16T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-16T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-03-16T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
855730,Avon Drive - Congleton,2023-03-16T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
855730,Avon Drive - Congleton,2023-03-16T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
855730,Avon Drive - Congleton,2023-03-16T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-03-16T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-03-16T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-03-16T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-03-16T22:50:00.000+00:00,transformer,,Temperature,C,18.9
855730,Avon Drive - Congleton,2023-03-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
855730,Avon Drive - Congleton,2023-03-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
855730,Avon Drive - Congleton,2023-03-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
855730,Avon Drive - Congleton,2023-03-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
855730,Avon Drive - Congleton,2023-03-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
855730,Avon Drive - Congleton,2023-03-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.19
855730,Avon Drive - Congleton,2023-03-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.81
855730,Avon Drive - Congleton,2023-03-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.1
855730,Avon Drive - Congleton,2023-03-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-03-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-03-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-03-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
855730,Avon Drive - Congleton,2023-03-16T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-03-16T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-16T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-16T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
855730,Avon Drive - Congleton,2023-03-16T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
855730,Avon Drive - Congleton,2023-03-16T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
855730,Avon Drive - Congleton,2023-03-16T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-03-16T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-03-16T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-03-16T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-03-16T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-16T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-16T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-03-16T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
855730,Avon Drive - Congleton,2023-03-16T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
855730,Avon Drive - Congleton,2023-03-16T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
855730,Avon Drive - Congleton,2023-03-16T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-03-16T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-03-16T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-03-16T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-03-16T22:40:00.000+00:00,transformer,,Temperature,C,19.0
855730,Avon Drive - Congleton,2023-03-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
855730,Avon Drive - Congleton,2023-03-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
855730,Avon Drive - Congleton,2023-03-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
855730,Avon Drive - Congleton,2023-03-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
855730,Avon Drive - Congleton,2023-03-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
855730,Avon Drive - Congleton,2023-03-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.78
855730,Avon Drive - Congleton,2023-03-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.54
855730,Avon Drive - Congleton,2023-03-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.26
855730,Avon Drive - Congleton,2023-03-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-03-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-03-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-03-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-03-16T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-03-16T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-16T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-16T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
855730,Avon Drive - Congleton,2023-03-16T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
855730,Avon Drive - Congleton,2023-03-16T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
855730,Avon Drive - Congleton,2023-03-16T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-03-16T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-03-16T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-03-16T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-03-16T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-16T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-16T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-03-16T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
855730,Avon Drive - Congleton,2023-03-16T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
855730,Avon Drive - Congleton,2023-03-16T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
855730,Avon Drive - Congleton,2023-03-16T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-03-16T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-03-16T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-03-16T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-03-16T22:30:00.000+00:00,transformer,,Temperature,C,19.1
855730,Avon Drive - Congleton,2023-03-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
855730,Avon Drive - Congleton,2023-03-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-03-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
855730,Avon Drive - Congleton,2023-03-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-03-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
855730,Avon Drive - Congleton,2023-03-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.84
855730,Avon Drive - Congleton,2023-03-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.56
855730,Avon Drive - Congleton,2023-03-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.24
855730,Avon Drive - Congleton,2023-03-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-03-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
855730,Avon Drive - Congleton,2023-03-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
855730,Avon Drive - Congleton,2023-03-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
855730,Avon Drive - Congleton,2023-03-16T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-03-16T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-03-16T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-16T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
855730,Avon Drive - Congleton,2023-03-16T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
855730,Avon Drive - Congleton,2023-03-16T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
855730,Avon Drive - Congleton,2023-03-16T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-03-16T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-03-16T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-03-16T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-03-16T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-03-16T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-03-16T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
855730,Avon Drive - Congleton,2023-03-16T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
855730,Avon Drive - Congleton,2023-03-16T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
855730,Avon Drive - Congleton,2023-03-16T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
855730,Avon Drive - Congleton,2023-03-16T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-03-16T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-03-16T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-03-16T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-03-16T22:20:00.000+00:00,transformer,,Temperature,C,19.1
855730,Avon Drive - Congleton,2023-03-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
855730,Avon Drive - Congleton,2023-03-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-03-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
855730,Avon Drive - Congleton,2023-03-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
855730,Avon Drive - Congleton,2023-03-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-03-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
855730,Avon Drive - Congleton,2023-03-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
855730,Avon Drive - Congleton,2023-03-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.63
855730,Avon Drive - Congleton,2023-03-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.8
855730,Avon Drive - Congleton,2023-03-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.27
855730,Avon Drive - Congleton,2023-03-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-03-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
855730,Avon Drive - Congleton,2023-03-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
855730,Avon Drive - Congleton,2023-03-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
855730,Avon Drive - Congleton,2023-03-16T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-16T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-03-16T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-16T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
855730,Avon Drive - Congleton,2023-03-16T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
855730,Avon Drive - Congleton,2023-03-16T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
855730,Avon Drive - Congleton,2023-03-16T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-03-16T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
855730,Avon Drive - Congleton,2023-03-16T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-03-16T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-03-16T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-16T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-03-16T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-03-16T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
855730,Avon Drive - Congleton,2023-03-16T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
855730,Avon Drive - Congleton,2023-03-16T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
855730,Avon Drive - Congleton,2023-03-16T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-03-16T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-03-16T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-03-16T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-03-16T22:10:00.000+00:00,transformer,,Temperature,C,19.1
855730,Avon Drive - Congleton,2023-03-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
855730,Avon Drive - Congleton,2023-03-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-03-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-03-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
855730,Avon Drive - Congleton,2023-03-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
855730,Avon Drive - Congleton,2023-03-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
855730,Avon Drive - Congleton,2023-03-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.47
855730,Avon Drive - Congleton,2023-03-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.94
855730,Avon Drive - Congleton,2023-03-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.29
855730,Avon Drive - Congleton,2023-03-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-03-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
855730,Avon Drive - Congleton,2023-03-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
855730,Avon Drive - Congleton,2023-03-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
855730,Avon Drive - Congleton,2023-03-16T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-03-16T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-16T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-16T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
855730,Avon Drive - Congleton,2023-03-16T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
855730,Avon Drive - Congleton,2023-03-16T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
855730,Avon Drive - Congleton,2023-03-16T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-03-16T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-03-16T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-03-16T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-03-16T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-16T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-03-16T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-03-16T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
855730,Avon Drive - Congleton,2023-03-16T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
855730,Avon Drive - Congleton,2023-03-16T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
855730,Avon Drive - Congleton,2023-03-16T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-03-16T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-03-16T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-03-16T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-03-16T22:00:00.000+00:00,transformer,,Temperature,C,19.2
855730,Avon Drive - Congleton,2023-03-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
855730,Avon Drive - Congleton,2023-03-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-03-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
855730,Avon Drive - Congleton,2023-03-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
855730,Avon Drive - Congleton,2023-03-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
855730,Avon Drive - Congleton,2023-03-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
855730,Avon Drive - Congleton,2023-03-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.81
855730,Avon Drive - Congleton,2023-03-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.35
855730,Avon Drive - Congleton,2023-03-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.26
855730,Avon Drive - Congleton,2023-03-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-03-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
855730,Avon Drive - Congleton,2023-03-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-03-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
855730,Avon Drive - Congleton,2023-03-16T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-03-16T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-16T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-16T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
855730,Avon Drive - Congleton,2023-03-16T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
855730,Avon Drive - Congleton,2023-03-16T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
855730,Avon Drive - Congleton,2023-03-16T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-03-16T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-03-16T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-03-16T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-03-16T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-16T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-03-16T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-03-16T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
855730,Avon Drive - Congleton,2023-03-16T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
855730,Avon Drive - Congleton,2023-03-16T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
855730,Avon Drive - Congleton,2023-03-16T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-03-16T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-03-16T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-03-16T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-03-16T21:50:00.000+00:00,transformer,,Temperature,C,19.2
855730,Avon Drive - Congleton,2023-03-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
855730,Avon Drive - Congleton,2023-03-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-03-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
855730,Avon Drive - Congleton,2023-03-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
855730,Avon Drive - Congleton,2023-03-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
855730,Avon Drive - Congleton,2023-03-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
855730,Avon Drive - Congleton,2023-03-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.17
855730,Avon Drive - Congleton,2023-03-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.51
855730,Avon Drive - Congleton,2023-03-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.66
855730,Avon Drive - Congleton,2023-03-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-03-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
855730,Avon Drive - Congleton,2023-03-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
855730,Avon Drive - Congleton,2023-03-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
855730,Avon Drive - Congleton,2023-03-16T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-03-16T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-16T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-16T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
855730,Avon Drive - Congleton,2023-03-16T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
855730,Avon Drive - Congleton,2023-03-16T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
855730,Avon Drive - Congleton,2023-03-16T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-03-16T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-03-16T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-03-16T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-03-16T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-03-16T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-03-16T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-03-16T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
855730,Avon Drive - Congleton,2023-03-16T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
855730,Avon Drive - Congleton,2023-03-16T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
855730,Avon Drive - Congleton,2023-03-16T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-03-16T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-03-16T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-03-16T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-03-16T21:40:00.000+00:00,transformer,,Temperature,C,19.2
855730,Avon Drive - Congleton,2023-03-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
855730,Avon Drive - Congleton,2023-03-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-03-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
855730,Avon Drive - Congleton,2023-03-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
855730,Avon Drive - Congleton,2023-03-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
855730,Avon Drive - Congleton,2023-03-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
855730,Avon Drive - Congleton,2023-03-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.74
855730,Avon Drive - Congleton,2023-03-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.63
855730,Avon Drive - Congleton,2023-03-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.18
855730,Avon Drive - Congleton,2023-03-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-03-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
855730,Avon Drive - Congleton,2023-03-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
855730,Avon Drive - Congleton,2023-03-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
855730,Avon Drive - Congleton,2023-03-16T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-03-16T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-16T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-16T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
855730,Avon Drive - Congleton,2023-03-16T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
855730,Avon Drive - Congleton,2023-03-16T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
855730,Avon Drive - Congleton,2023-03-16T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-03-16T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-03-16T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-03-16T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-03-16T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-16T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-03-16T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
855730,Avon Drive - Congleton,2023-03-16T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.82
855730,Avon Drive - Congleton,2023-03-16T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
855730,Avon Drive - Congleton,2023-03-16T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
855730,Avon Drive - Congleton,2023-03-16T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-03-16T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-03-16T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-03-16T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
855730,Avon Drive - Congleton,2023-03-16T21:30:00.000+00:00,transformer,,Temperature,C,19.1
