Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
855730,Avon Drive - Congleton,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
855730,Avon Drive - Congleton,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
855730,Avon Drive - Congleton,2023-03-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
855730,Avon Drive - Congleton,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
855730,Avon Drive - Congleton,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.52
855730,Avon Drive - Congleton,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.18
855730,Avon Drive - Congleton,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.32
855730,Avon Drive - Congleton,2023-03-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
855730,Avon Drive - Congleton,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
855730,Avon Drive - Congleton,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
855730,Avon Drive - Congleton,2023-03-16T19:10:00.000+00:00,transformer,,Temperature,C,18.8
855730,Avon Drive - Congleton,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
855730,Avon Drive - Congleton,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
855730,Avon Drive - Congleton,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
855730,Avon Drive - Congleton,2023-03-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
855730,Avon Drive - Congleton,2023-03-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
855730,Avon Drive - Congleton,2023-03-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-03-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.05
855730,Avon Drive - Congleton,2023-03-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.41
855730,Avon Drive - Congleton,2023-03-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.86
855730,Avon Drive - Congleton,2023-03-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
855730,Avon Drive - Congleton,2023-03-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
855730,Avon Drive - Congleton,2023-03-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
855730,Avon Drive - Congleton,2023-03-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
855730,Avon Drive - Congleton,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
855730,Avon Drive - Congleton,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.29
855730,Avon Drive - Congleton,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
855730,Avon Drive - Congleton,2023-03-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
855730,Avon Drive - Congleton,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
855730,Avon Drive - Congleton,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
855730,Avon Drive - Congleton,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.33
855730,Avon Drive - Congleton,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.07
855730,Avon Drive - Congleton,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.03
855730,Avon Drive - Congleton,2023-03-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
855730,Avon Drive - Congleton,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.2
855730,Avon Drive - Congleton,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.9
855730,Avon Drive - Congleton,2023-03-16T19:00:00.000+00:00,transformer,,Temperature,C,18.7
855730,Avon Drive - Congleton,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
855730,Avon Drive - Congleton,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
855730,Avon Drive - Congleton,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
855730,Avon Drive - Congleton,2023-03-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
855730,Avon Drive - Congleton,2023-03-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-03-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
855730,Avon Drive - Congleton,2023-03-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.82
855730,Avon Drive - Congleton,2023-03-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.37
855730,Avon Drive - Congleton,2023-03-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.66
855730,Avon Drive - Congleton,2023-03-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-03-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
855730,Avon Drive - Congleton,2023-03-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
855730,Avon Drive - Congleton,2023-03-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
855730,Avon Drive - Congleton,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
855730,Avon Drive - Congleton,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.33
855730,Avon Drive - Congleton,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
855730,Avon Drive - Congleton,2023-03-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
855730,Avon Drive - Congleton,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
855730,Avon Drive - Congleton,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
855730,Avon Drive - Congleton,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.29
855730,Avon Drive - Congleton,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
855730,Avon Drive - Congleton,2023-03-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
855730,Avon Drive - Congleton,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.0
855730,Avon Drive - Congleton,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-03-16T18:50:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
855730,Avon Drive - Congleton,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
855730,Avon Drive - Congleton,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
855730,Avon Drive - Congleton,2023-03-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
855730,Avon Drive - Congleton,2023-03-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-03-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-03-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.67
855730,Avon Drive - Congleton,2023-03-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.61
855730,Avon Drive - Congleton,2023-03-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.58
855730,Avon Drive - Congleton,2023-03-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
855730,Avon Drive - Congleton,2023-03-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
855730,Avon Drive - Congleton,2023-03-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
855730,Avon Drive - Congleton,2023-03-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
855730,Avon Drive - Congleton,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
855730,Avon Drive - Congleton,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.82
855730,Avon Drive - Congleton,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.83
855730,Avon Drive - Congleton,2023-03-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
855730,Avon Drive - Congleton,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
855730,Avon Drive - Congleton,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
855730,Avon Drive - Congleton,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.38
855730,Avon Drive - Congleton,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.79
855730,Avon Drive - Congleton,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
855730,Avon Drive - Congleton,2023-03-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
855730,Avon Drive - Congleton,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.8
855730,Avon Drive - Congleton,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-03-16T18:40:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
855730,Avon Drive - Congleton,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
855730,Avon Drive - Congleton,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
855730,Avon Drive - Congleton,2023-03-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
855730,Avon Drive - Congleton,2023-03-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-03-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-03-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.38
855730,Avon Drive - Congleton,2023-03-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.61
855730,Avon Drive - Congleton,2023-03-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.79
855730,Avon Drive - Congleton,2023-03-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
855730,Avon Drive - Congleton,2023-03-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
855730,Avon Drive - Congleton,2023-03-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
855730,Avon Drive - Congleton,2023-03-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
855730,Avon Drive - Congleton,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
855730,Avon Drive - Congleton,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.19
855730,Avon Drive - Congleton,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.27
855730,Avon Drive - Congleton,2023-03-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
855730,Avon Drive - Congleton,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.0
855730,Avon Drive - Congleton,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
855730,Avon Drive - Congleton,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
855730,Avon Drive - Congleton,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
855730,Avon Drive - Congleton,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.28
855730,Avon Drive - Congleton,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.09
855730,Avon Drive - Congleton,2023-03-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
855730,Avon Drive - Congleton,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
855730,Avon Drive - Congleton,2023-03-16T18:30:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
855730,Avon Drive - Congleton,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
855730,Avon Drive - Congleton,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
855730,Avon Drive - Congleton,2023-03-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
855730,Avon Drive - Congleton,2023-03-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
855730,Avon Drive - Congleton,2023-03-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-03-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.61
855730,Avon Drive - Congleton,2023-03-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.48
855730,Avon Drive - Congleton,2023-03-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.36
855730,Avon Drive - Congleton,2023-03-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
855730,Avon Drive - Congleton,2023-03-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
855730,Avon Drive - Congleton,2023-03-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
855730,Avon Drive - Congleton,2023-03-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
855730,Avon Drive - Congleton,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
855730,Avon Drive - Congleton,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.89
855730,Avon Drive - Congleton,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
855730,Avon Drive - Congleton,2023-03-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
855730,Avon Drive - Congleton,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
855730,Avon Drive - Congleton,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
855730,Avon Drive - Congleton,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.8
855730,Avon Drive - Congleton,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.08
855730,Avon Drive - Congleton,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.93
855730,Avon Drive - Congleton,2023-03-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
855730,Avon Drive - Congleton,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
855730,Avon Drive - Congleton,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
855730,Avon Drive - Congleton,2023-03-16T18:20:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
855730,Avon Drive - Congleton,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
855730,Avon Drive - Congleton,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
855730,Avon Drive - Congleton,2023-03-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
855730,Avon Drive - Congleton,2023-03-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
855730,Avon Drive - Congleton,2023-03-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.31
855730,Avon Drive - Congleton,2023-03-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.97
855730,Avon Drive - Congleton,2023-03-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.45
855730,Avon Drive - Congleton,2023-03-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
855730,Avon Drive - Congleton,2023-03-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
855730,Avon Drive - Congleton,2023-03-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
855730,Avon Drive - Congleton,2023-03-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
855730,Avon Drive - Congleton,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
855730,Avon Drive - Congleton,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
855730,Avon Drive - Congleton,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
855730,Avon Drive - Congleton,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.08
855730,Avon Drive - Congleton,2023-03-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
855730,Avon Drive - Congleton,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
855730,Avon Drive - Congleton,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.63
855730,Avon Drive - Congleton,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
855730,Avon Drive - Congleton,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.04
855730,Avon Drive - Congleton,2023-03-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
855730,Avon Drive - Congleton,2023-03-16T18:10:00.000+00:00,transformer,,Temperature,C,18.2
855730,Avon Drive - Congleton,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
855730,Avon Drive - Congleton,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
855730,Avon Drive - Congleton,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
855730,Avon Drive - Congleton,2023-03-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
855730,Avon Drive - Congleton,2023-03-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
855730,Avon Drive - Congleton,2023-03-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.19
855730,Avon Drive - Congleton,2023-03-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.8
855730,Avon Drive - Congleton,2023-03-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.12
855730,Avon Drive - Congleton,2023-03-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
855730,Avon Drive - Congleton,2023-03-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
855730,Avon Drive - Congleton,2023-03-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
855730,Avon Drive - Congleton,2023-03-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
855730,Avon Drive - Congleton,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
855730,Avon Drive - Congleton,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
855730,Avon Drive - Congleton,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
855730,Avon Drive - Congleton,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.02
855730,Avon Drive - Congleton,2023-03-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
855730,Avon Drive - Congleton,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
855730,Avon Drive - Congleton,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.3
855730,Avon Drive - Congleton,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
855730,Avon Drive - Congleton,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
855730,Avon Drive - Congleton,2023-03-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
855730,Avon Drive - Congleton,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-03-16T18:00:00.000+00:00,transformer,,Temperature,C,18.1
855730,Avon Drive - Congleton,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
855730,Avon Drive - Congleton,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
855730,Avon Drive - Congleton,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
855730,Avon Drive - Congleton,2023-03-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
855730,Avon Drive - Congleton,2023-03-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
855730,Avon Drive - Congleton,2023-03-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.5
855730,Avon Drive - Congleton,2023-03-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.34
855730,Avon Drive - Congleton,2023-03-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.94
855730,Avon Drive - Congleton,2023-03-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-03-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
855730,Avon Drive - Congleton,2023-03-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
855730,Avon Drive - Congleton,2023-03-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
855730,Avon Drive - Congleton,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
855730,Avon Drive - Congleton,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.04
855730,Avon Drive - Congleton,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
855730,Avon Drive - Congleton,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
855730,Avon Drive - Congleton,2023-03-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
855730,Avon Drive - Congleton,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
855730,Avon Drive - Congleton,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
855730,Avon Drive - Congleton,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.73
855730,Avon Drive - Congleton,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.17
855730,Avon Drive - Congleton,2023-03-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
855730,Avon Drive - Congleton,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
855730,Avon Drive - Congleton,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-03-16T17:50:00.000+00:00,transformer,,Temperature,C,18.2
855730,Avon Drive - Congleton,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
855730,Avon Drive - Congleton,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
855730,Avon Drive - Congleton,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
855730,Avon Drive - Congleton,2023-03-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
855730,Avon Drive - Congleton,2023-03-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-03-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
855730,Avon Drive - Congleton,2023-03-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.52
855730,Avon Drive - Congleton,2023-03-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.69
855730,Avon Drive - Congleton,2023-03-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.01
855730,Avon Drive - Congleton,2023-03-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-03-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
855730,Avon Drive - Congleton,2023-03-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
855730,Avon Drive - Congleton,2023-03-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
855730,Avon Drive - Congleton,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
855730,Avon Drive - Congleton,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
855730,Avon Drive - Congleton,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.78
855730,Avon Drive - Congleton,2023-03-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
855730,Avon Drive - Congleton,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
855730,Avon Drive - Congleton,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.02
855730,Avon Drive - Congleton,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.45
855730,Avon Drive - Congleton,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.56
855730,Avon Drive - Congleton,2023-03-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
855730,Avon Drive - Congleton,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
855730,Avon Drive - Congleton,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
855730,Avon Drive - Congleton,2023-03-16T17:40:00.000+00:00,transformer,,Temperature,C,18.1
855730,Avon Drive - Congleton,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
855730,Avon Drive - Congleton,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
855730,Avon Drive - Congleton,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
855730,Avon Drive - Congleton,2023-03-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
855730,Avon Drive - Congleton,2023-03-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-03-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-03-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.85
855730,Avon Drive - Congleton,2023-03-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.9
855730,Avon Drive - Congleton,2023-03-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.34
855730,Avon Drive - Congleton,2023-03-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-03-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
855730,Avon Drive - Congleton,2023-03-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
855730,Avon Drive - Congleton,2023-03-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
855730,Avon Drive - Congleton,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
855730,Avon Drive - Congleton,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.29
855730,Avon Drive - Congleton,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
855730,Avon Drive - Congleton,2023-03-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
855730,Avon Drive - Congleton,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
855730,Avon Drive - Congleton,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
855730,Avon Drive - Congleton,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.59
855730,Avon Drive - Congleton,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
855730,Avon Drive - Congleton,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.27
855730,Avon Drive - Congleton,2023-03-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
855730,Avon Drive - Congleton,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-03-16T17:30:00.000+00:00,transformer,,Temperature,C,18.0
855730,Avon Drive - Congleton,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
855730,Avon Drive - Congleton,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
855730,Avon Drive - Congleton,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
855730,Avon Drive - Congleton,2023-03-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
855730,Avon Drive - Congleton,2023-03-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
855730,Avon Drive - Congleton,2023-03-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
855730,Avon Drive - Congleton,2023-03-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.48
855730,Avon Drive - Congleton,2023-03-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.94
855730,Avon Drive - Congleton,2023-03-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.75
855730,Avon Drive - Congleton,2023-03-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-03-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
855730,Avon Drive - Congleton,2023-03-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
855730,Avon Drive - Congleton,2023-03-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
855730,Avon Drive - Congleton,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
855730,Avon Drive - Congleton,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
855730,Avon Drive - Congleton,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
855730,Avon Drive - Congleton,2023-03-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
855730,Avon Drive - Congleton,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
855730,Avon Drive - Congleton,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.14
855730,Avon Drive - Congleton,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
855730,Avon Drive - Congleton,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
855730,Avon Drive - Congleton,2023-03-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-03-16T17:20:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
855730,Avon Drive - Congleton,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
855730,Avon Drive - Congleton,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
855730,Avon Drive - Congleton,2023-03-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
855730,Avon Drive - Congleton,2023-03-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-03-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-03-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.62
855730,Avon Drive - Congleton,2023-03-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.71
855730,Avon Drive - Congleton,2023-03-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.45
855730,Avon Drive - Congleton,2023-03-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-03-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
855730,Avon Drive - Congleton,2023-03-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
855730,Avon Drive - Congleton,2023-03-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
855730,Avon Drive - Congleton,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
855730,Avon Drive - Congleton,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
855730,Avon Drive - Congleton,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
855730,Avon Drive - Congleton,2023-03-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
855730,Avon Drive - Congleton,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
855730,Avon Drive - Congleton,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
855730,Avon Drive - Congleton,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
855730,Avon Drive - Congleton,2023-03-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
855730,Avon Drive - Congleton,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-03-16T17:10:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-03-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
855730,Avon Drive - Congleton,2023-03-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
855730,Avon Drive - Congleton,2023-03-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
855730,Avon Drive - Congleton,2023-03-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-03-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
855730,Avon Drive - Congleton,2023-03-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-03-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.61
855730,Avon Drive - Congleton,2023-03-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.69
855730,Avon Drive - Congleton,2023-03-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.8
855730,Avon Drive - Congleton,2023-03-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-03-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
855730,Avon Drive - Congleton,2023-03-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
855730,Avon Drive - Congleton,2023-03-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
855730,Avon Drive - Congleton,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
855730,Avon Drive - Congleton,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
855730,Avon Drive - Congleton,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
855730,Avon Drive - Congleton,2023-03-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
855730,Avon Drive - Congleton,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.99
855730,Avon Drive - Congleton,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
855730,Avon Drive - Congleton,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
855730,Avon Drive - Congleton,2023-03-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
855730,Avon Drive - Congleton,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-03-16T17:00:00.000+00:00,transformer,,Temperature,C,18.0
855730,Avon Drive - Congleton,2023-03-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
