Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
855730,Avon Drive - Congleton,2023-03-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
855730,Avon Drive - Congleton,2023-03-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
855730,Avon Drive - Congleton,2023-03-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-03-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
855730,Avon Drive - Congleton,2023-03-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-03-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.55
855730,Avon Drive - Congleton,2023-03-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.21
855730,Avon Drive - Congleton,2023-03-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.19
855730,Avon Drive - Congleton,2023-03-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
855730,Avon Drive - Congleton,2023-03-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
855730,Avon Drive - Congleton,2023-03-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
855730,Avon Drive - Congleton,2023-03-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
855730,Avon Drive - Congleton,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
855730,Avon Drive - Congleton,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
855730,Avon Drive - Congleton,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
855730,Avon Drive - Congleton,2023-03-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.41
855730,Avon Drive - Congleton,2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
855730,Avon Drive - Congleton,2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
855730,Avon Drive - Congleton,2023-03-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-03-16T16:50:00.000+00:00,transformer,,Temperature,C,18.2
855730,Avon Drive - Congleton,2023-03-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
855730,Avon Drive - Congleton,2023-03-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
855730,Avon Drive - Congleton,2023-03-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
855730,Avon Drive - Congleton,2023-03-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-03-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-03-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.86
855730,Avon Drive - Congleton,2023-03-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.24
855730,Avon Drive - Congleton,2023-03-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.87
855730,Avon Drive - Congleton,2023-03-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-03-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
855730,Avon Drive - Congleton,2023-03-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
855730,Avon Drive - Congleton,2023-03-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
855730,Avon Drive - Congleton,2023-03-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-03-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
855730,Avon Drive - Congleton,2023-03-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
855730,Avon Drive - Congleton,2023-03-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
855730,Avon Drive - Congleton,2023-03-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-03-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-03-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-03-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-03-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
855730,Avon Drive - Congleton,2023-03-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
855730,Avon Drive - Congleton,2023-03-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.24
855730,Avon Drive - Congleton,2023-03-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-03-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-03-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-03-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-03-16T16:40:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-03-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
855730,Avon Drive - Congleton,2023-03-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-03-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
855730,Avon Drive - Congleton,2023-03-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-03-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-03-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-03-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.71
855730,Avon Drive - Congleton,2023-03-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.37
855730,Avon Drive - Congleton,2023-03-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.38
855730,Avon Drive - Congleton,2023-03-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-03-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
855730,Avon Drive - Congleton,2023-03-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
855730,Avon Drive - Congleton,2023-03-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
855730,Avon Drive - Congleton,2023-03-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-03-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
855730,Avon Drive - Congleton,2023-03-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
855730,Avon Drive - Congleton,2023-03-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
855730,Avon Drive - Congleton,2023-03-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-03-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-03-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-03-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-03-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-03-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
855730,Avon Drive - Congleton,2023-03-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
855730,Avon Drive - Congleton,2023-03-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
855730,Avon Drive - Congleton,2023-03-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-03-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-03-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-03-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-03-16T16:30:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-03-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
855730,Avon Drive - Congleton,2023-03-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-03-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
855730,Avon Drive - Congleton,2023-03-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
855730,Avon Drive - Congleton,2023-03-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
855730,Avon Drive - Congleton,2023-03-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-03-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.37
855730,Avon Drive - Congleton,2023-03-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.97
855730,Avon Drive - Congleton,2023-03-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.96
855730,Avon Drive - Congleton,2023-03-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-03-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
855730,Avon Drive - Congleton,2023-03-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
855730,Avon Drive - Congleton,2023-03-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
855730,Avon Drive - Congleton,2023-03-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-03-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-03-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
855730,Avon Drive - Congleton,2023-03-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
855730,Avon Drive - Congleton,2023-03-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
855730,Avon Drive - Congleton,2023-03-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-03-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-03-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-03-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
855730,Avon Drive - Congleton,2023-03-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-03-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
855730,Avon Drive - Congleton,2023-03-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
855730,Avon Drive - Congleton,2023-03-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
855730,Avon Drive - Congleton,2023-03-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-03-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-03-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-03-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-03-16T16:20:00.000+00:00,transformer,,Temperature,C,18.7
855730,Avon Drive - Congleton,2023-03-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
855730,Avon Drive - Congleton,2023-03-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
855730,Avon Drive - Congleton,2023-03-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
855730,Avon Drive - Congleton,2023-03-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
855730,Avon Drive - Congleton,2023-03-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-03-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.33
855730,Avon Drive - Congleton,2023-03-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.93
855730,Avon Drive - Congleton,2023-03-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.3
855730,Avon Drive - Congleton,2023-03-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-03-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
855730,Avon Drive - Congleton,2023-03-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
855730,Avon Drive - Congleton,2023-03-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
855730,Avon Drive - Congleton,2023-03-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
855730,Avon Drive - Congleton,2023-03-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
855730,Avon Drive - Congleton,2023-03-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
855730,Avon Drive - Congleton,2023-03-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
855730,Avon Drive - Congleton,2023-03-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-03-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-03-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-03-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
855730,Avon Drive - Congleton,2023-03-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-03-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-03-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-03-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
855730,Avon Drive - Congleton,2023-03-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
855730,Avon Drive - Congleton,2023-03-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
855730,Avon Drive - Congleton,2023-03-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-03-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-03-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-03-16T16:10:00.000+00:00,transformer,,Temperature,C,18.8
855730,Avon Drive - Congleton,2023-03-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
855730,Avon Drive - Congleton,2023-03-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-03-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
855730,Avon Drive - Congleton,2023-03-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
855730,Avon Drive - Congleton,2023-03-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-03-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
855730,Avon Drive - Congleton,2023-03-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-03-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.85
855730,Avon Drive - Congleton,2023-03-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.45
855730,Avon Drive - Congleton,2023-03-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.1
855730,Avon Drive - Congleton,2023-03-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-03-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
855730,Avon Drive - Congleton,2023-03-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
855730,Avon Drive - Congleton,2023-03-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
855730,Avon Drive - Congleton,2023-03-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
855730,Avon Drive - Congleton,2023-03-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
855730,Avon Drive - Congleton,2023-03-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
855730,Avon Drive - Congleton,2023-03-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
855730,Avon Drive - Congleton,2023-03-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-03-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-03-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-03-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
855730,Avon Drive - Congleton,2023-03-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-03-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
855730,Avon Drive - Congleton,2023-03-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
855730,Avon Drive - Congleton,2023-03-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
855730,Avon Drive - Congleton,2023-03-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-03-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-03-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-03-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-03-16T16:00:00.000+00:00,transformer,,Temperature,C,18.9
855730,Avon Drive - Congleton,2023-03-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
855730,Avon Drive - Congleton,2023-03-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
855730,Avon Drive - Congleton,2023-03-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-03-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
855730,Avon Drive - Congleton,2023-03-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-03-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.08
855730,Avon Drive - Congleton,2023-03-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.07
855730,Avon Drive - Congleton,2023-03-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.38
855730,Avon Drive - Congleton,2023-03-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-03-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-03-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
855730,Avon Drive - Congleton,2023-03-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
855730,Avon Drive - Congleton,2023-03-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
855730,Avon Drive - Congleton,2023-03-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-03-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
855730,Avon Drive - Congleton,2023-03-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
855730,Avon Drive - Congleton,2023-03-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
855730,Avon Drive - Congleton,2023-03-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-03-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-03-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-03-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-03-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-03-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
855730,Avon Drive - Congleton,2023-03-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
855730,Avon Drive - Congleton,2023-03-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
855730,Avon Drive - Congleton,2023-03-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-03-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-03-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-03-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-03-16T15:50:00.000+00:00,transformer,,Temperature,C,19.0
855730,Avon Drive - Congleton,2023-03-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
855730,Avon Drive - Congleton,2023-03-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-03-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
855730,Avon Drive - Congleton,2023-03-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
855730,Avon Drive - Congleton,2023-03-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-03-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
855730,Avon Drive - Congleton,2023-03-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-03-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.46
855730,Avon Drive - Congleton,2023-03-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
855730,Avon Drive - Congleton,2023-03-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.82
855730,Avon Drive - Congleton,2023-03-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-03-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
855730,Avon Drive - Congleton,2023-03-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
855730,Avon Drive - Congleton,2023-03-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
855730,Avon Drive - Congleton,2023-03-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
855730,Avon Drive - Congleton,2023-03-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
855730,Avon Drive - Congleton,2023-03-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
855730,Avon Drive - Congleton,2023-03-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
855730,Avon Drive - Congleton,2023-03-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-03-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-03-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-03-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-03-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
855730,Avon Drive - Congleton,2023-03-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
855730,Avon Drive - Congleton,2023-03-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
855730,Avon Drive - Congleton,2023-03-16T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-03-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-03-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-03-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-03-16T15:40:00.000+00:00,transformer,,Temperature,C,19.0
855730,Avon Drive - Congleton,2023-03-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
855730,Avon Drive - Congleton,2023-03-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-03-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
855730,Avon Drive - Congleton,2023-03-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
855730,Avon Drive - Congleton,2023-03-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-03-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
855730,Avon Drive - Congleton,2023-03-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.54
855730,Avon Drive - Congleton,2023-03-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.14
855730,Avon Drive - Congleton,2023-03-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.06
855730,Avon Drive - Congleton,2023-03-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-03-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-03-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-03-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
855730,Avon Drive - Congleton,2023-03-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
855730,Avon Drive - Congleton,2023-03-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
855730,Avon Drive - Congleton,2023-03-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
855730,Avon Drive - Congleton,2023-03-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
855730,Avon Drive - Congleton,2023-03-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-03-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-03-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-03-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-03-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
855730,Avon Drive - Congleton,2023-03-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
855730,Avon Drive - Congleton,2023-03-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
855730,Avon Drive - Congleton,2023-03-16T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-03-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-03-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-03-16T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-03-16T15:30:00.000+00:00,transformer,,Temperature,C,19.0
855730,Avon Drive - Congleton,2023-03-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
855730,Avon Drive - Congleton,2023-03-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
855730,Avon Drive - Congleton,2023-03-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
855730,Avon Drive - Congleton,2023-03-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
855730,Avon Drive - Congleton,2023-03-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
855730,Avon Drive - Congleton,2023-03-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.57
855730,Avon Drive - Congleton,2023-03-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.41
855730,Avon Drive - Congleton,2023-03-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.44
855730,Avon Drive - Congleton,2023-03-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-03-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
855730,Avon Drive - Congleton,2023-03-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-03-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
855730,Avon Drive - Congleton,2023-03-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-03-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
855730,Avon Drive - Congleton,2023-03-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
855730,Avon Drive - Congleton,2023-03-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
855730,Avon Drive - Congleton,2023-03-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-03-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-03-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-03-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-03-16T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-16T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-16T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-16T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
855730,Avon Drive - Congleton,2023-03-16T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
855730,Avon Drive - Congleton,2023-03-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
855730,Avon Drive - Congleton,2023-03-16T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-03-16T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-03-16T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-03-16T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-03-16T15:20:00.000+00:00,transformer,,Temperature,C,19.1
855730,Avon Drive - Congleton,2023-03-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
855730,Avon Drive - Congleton,2023-03-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
855730,Avon Drive - Congleton,2023-03-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
855730,Avon Drive - Congleton,2023-03-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
855730,Avon Drive - Congleton,2023-03-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-03-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.2
855730,Avon Drive - Congleton,2023-03-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.93
855730,Avon Drive - Congleton,2023-03-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.53
855730,Avon Drive - Congleton,2023-03-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-03-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
855730,Avon Drive - Congleton,2023-03-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-03-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
855730,Avon Drive - Congleton,2023-03-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
855730,Avon Drive - Congleton,2023-03-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-03-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
855730,Avon Drive - Congleton,2023-03-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
855730,Avon Drive - Congleton,2023-03-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
855730,Avon Drive - Congleton,2023-03-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-03-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-03-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-03-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-03-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-03-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-03-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
855730,Avon Drive - Congleton,2023-03-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
855730,Avon Drive - Congleton,2023-03-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
855730,Avon Drive - Congleton,2023-03-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-03-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-03-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-03-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-03-16T15:10:00.000+00:00,transformer,,Temperature,C,19.3
855730,Avon Drive - Congleton,2023-03-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-03-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
855730,Avon Drive - Congleton,2023-03-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
855730,Avon Drive - Congleton,2023-03-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
855730,Avon Drive - Congleton,2023-03-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-03-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
855730,Avon Drive - Congleton,2023-03-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-03-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.97
855730,Avon Drive - Congleton,2023-03-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.97
855730,Avon Drive - Congleton,2023-03-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.45
855730,Avon Drive - Congleton,2023-03-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-03-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
855730,Avon Drive - Congleton,2023-03-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-03-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
855730,Avon Drive - Congleton,2023-03-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-03-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
855730,Avon Drive - Congleton,2023-03-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
855730,Avon Drive - Congleton,2023-03-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
855730,Avon Drive - Congleton,2023-03-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-03-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-03-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-03-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-03-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
855730,Avon Drive - Congleton,2023-03-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
855730,Avon Drive - Congleton,2023-03-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
855730,Avon Drive - Congleton,2023-03-16T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-03-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-03-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-03-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-03-16T15:00:00.000+00:00,transformer,,Temperature,C,19.5
855730,Avon Drive - Congleton,2023-03-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
855730,Avon Drive - Congleton,2023-03-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
855730,Avon Drive - Congleton,2023-03-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
855730,Avon Drive - Congleton,2023-03-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
855730,Avon Drive - Congleton,2023-03-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-03-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.78
855730,Avon Drive - Congleton,2023-03-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.87
855730,Avon Drive - Congleton,2023-03-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.7
855730,Avon Drive - Congleton,2023-03-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-03-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-03-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-03-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
855730,Avon Drive - Congleton,2023-03-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-03-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
855730,Avon Drive - Congleton,2023-03-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
855730,Avon Drive - Congleton,2023-03-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
855730,Avon Drive - Congleton,2023-03-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-03-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-03-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-03-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-03-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
855730,Avon Drive - Congleton,2023-03-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
855730,Avon Drive - Congleton,2023-03-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
855730,Avon Drive - Congleton,2023-03-16T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-03-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-03-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-03-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-03-16T14:50:00.000+00:00,transformer,,Temperature,C,19.7
855730,Avon Drive - Congleton,2023-03-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
855730,Avon Drive - Congleton,2023-03-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
855730,Avon Drive - Congleton,2023-03-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
855730,Avon Drive - Congleton,2023-03-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
855730,Avon Drive - Congleton,2023-03-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
855730,Avon Drive - Congleton,2023-03-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.41
855730,Avon Drive - Congleton,2023-03-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.82
855730,Avon Drive - Congleton,2023-03-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.33
855730,Avon Drive - Congleton,2023-03-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-03-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-03-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
855730,Avon Drive - Congleton,2023-03-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-03-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
855730,Avon Drive - Congleton,2023-03-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
