Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
855730,Avon Drive - Congleton,2023-03-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-03-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-03-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-03-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-03-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-03-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
855730,Avon Drive - Congleton,2023-03-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
855730,Avon Drive - Congleton,2023-03-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
855730,Avon Drive - Congleton,2023-03-16T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-03-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-03-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-03-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-03-16T14:40:00.000+00:00,transformer,,Temperature,C,19.9
855730,Avon Drive - Congleton,2023-03-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
855730,Avon Drive - Congleton,2023-03-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-03-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
855730,Avon Drive - Congleton,2023-03-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
855730,Avon Drive - Congleton,2023-03-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
855730,Avon Drive - Congleton,2023-03-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
855730,Avon Drive - Congleton,2023-03-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.57
855730,Avon Drive - Congleton,2023-03-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.93
855730,Avon Drive - Congleton,2023-03-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.7
855730,Avon Drive - Congleton,2023-03-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-03-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-03-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-03-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-03-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
855730,Avon Drive - Congleton,2023-03-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
855730,Avon Drive - Congleton,2023-03-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
855730,Avon Drive - Congleton,2023-03-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-03-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-03-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-03-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-03-16T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-03-16T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-03-16T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-03-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
855730,Avon Drive - Congleton,2023-03-16T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
855730,Avon Drive - Congleton,2023-03-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
855730,Avon Drive - Congleton,2023-03-16T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-03-16T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-03-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-03-16T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-03-16T14:30:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-03-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
855730,Avon Drive - Congleton,2023-03-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
855730,Avon Drive - Congleton,2023-03-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
855730,Avon Drive - Congleton,2023-03-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
855730,Avon Drive - Congleton,2023-03-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
855730,Avon Drive - Congleton,2023-03-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
855730,Avon Drive - Congleton,2023-03-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.83
855730,Avon Drive - Congleton,2023-03-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.83
855730,Avon Drive - Congleton,2023-03-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.01
855730,Avon Drive - Congleton,2023-03-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-03-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-03-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-03-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
855730,Avon Drive - Congleton,2023-03-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-03-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
855730,Avon Drive - Congleton,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
855730,Avon Drive - Congleton,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
855730,Avon Drive - Congleton,2023-03-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-03-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-03-16T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-16T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-03-16T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-03-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
855730,Avon Drive - Congleton,2023-03-16T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
855730,Avon Drive - Congleton,2023-03-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
855730,Avon Drive - Congleton,2023-03-16T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-03-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-03-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-03-16T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-03-16T14:20:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-03-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
855730,Avon Drive - Congleton,2023-03-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-03-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
855730,Avon Drive - Congleton,2023-03-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
855730,Avon Drive - Congleton,2023-03-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-03-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
855730,Avon Drive - Congleton,2023-03-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.33
855730,Avon Drive - Congleton,2023-03-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.76
855730,Avon Drive - Congleton,2023-03-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.43
855730,Avon Drive - Congleton,2023-03-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-03-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
855730,Avon Drive - Congleton,2023-03-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
855730,Avon Drive - Congleton,2023-03-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
855730,Avon Drive - Congleton,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
855730,Avon Drive - Congleton,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
855730,Avon Drive - Congleton,2023-03-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-03-16T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-03-16T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-03-16T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-16T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
855730,Avon Drive - Congleton,2023-03-16T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
855730,Avon Drive - Congleton,2023-03-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
855730,Avon Drive - Congleton,2023-03-16T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-03-16T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-03-16T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-03-16T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-03-16T14:10:00.000+00:00,transformer,,Temperature,C,19.7
855730,Avon Drive - Congleton,2023-03-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
855730,Avon Drive - Congleton,2023-03-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
855730,Avon Drive - Congleton,2023-03-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
855730,Avon Drive - Congleton,2023-03-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
855730,Avon Drive - Congleton,2023-03-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
855730,Avon Drive - Congleton,2023-03-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-03-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.57
855730,Avon Drive - Congleton,2023-03-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.32
855730,Avon Drive - Congleton,2023-03-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.2
855730,Avon Drive - Congleton,2023-03-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-03-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
855730,Avon Drive - Congleton,2023-03-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
855730,Avon Drive - Congleton,2023-03-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
855730,Avon Drive - Congleton,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
855730,Avon Drive - Congleton,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
855730,Avon Drive - Congleton,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
855730,Avon Drive - Congleton,2023-03-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-03-16T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-03-16T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-03-16T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
855730,Avon Drive - Congleton,2023-03-16T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
855730,Avon Drive - Congleton,2023-03-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
855730,Avon Drive - Congleton,2023-03-16T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-03-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-03-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-03-16T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-03-16T14:00:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-03-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
855730,Avon Drive - Congleton,2023-03-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
855730,Avon Drive - Congleton,2023-03-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
855730,Avon Drive - Congleton,2023-03-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-03-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
855730,Avon Drive - Congleton,2023-03-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-03-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
855730,Avon Drive - Congleton,2023-03-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
855730,Avon Drive - Congleton,2023-03-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.23
855730,Avon Drive - Congleton,2023-03-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.8
855730,Avon Drive - Congleton,2023-03-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.92
855730,Avon Drive - Congleton,2023-03-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-03-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
855730,Avon Drive - Congleton,2023-03-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
855730,Avon Drive - Congleton,2023-03-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
855730,Avon Drive - Congleton,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
855730,Avon Drive - Congleton,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
855730,Avon Drive - Congleton,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
855730,Avon Drive - Congleton,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
855730,Avon Drive - Congleton,2023-03-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-03-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
855730,Avon Drive - Congleton,2023-03-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
855730,Avon Drive - Congleton,2023-03-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
855730,Avon Drive - Congleton,2023-03-16T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-03-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-03-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-03-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-03-16T13:50:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-03-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
855730,Avon Drive - Congleton,2023-03-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-03-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
855730,Avon Drive - Congleton,2023-03-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
855730,Avon Drive - Congleton,2023-03-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-03-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
855730,Avon Drive - Congleton,2023-03-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-03-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.05
855730,Avon Drive - Congleton,2023-03-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.18
855730,Avon Drive - Congleton,2023-03-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.99
855730,Avon Drive - Congleton,2023-03-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
855730,Avon Drive - Congleton,2023-03-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
855730,Avon Drive - Congleton,2023-03-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-03-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
855730,Avon Drive - Congleton,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
855730,Avon Drive - Congleton,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
855730,Avon Drive - Congleton,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
855730,Avon Drive - Congleton,2023-03-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-03-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
855730,Avon Drive - Congleton,2023-03-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
855730,Avon Drive - Congleton,2023-03-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
855730,Avon Drive - Congleton,2023-03-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-03-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-03-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-03-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-03-16T13:40:00.000+00:00,transformer,,Temperature,C,19.9
855730,Avon Drive - Congleton,2023-03-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
855730,Avon Drive - Congleton,2023-03-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-03-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
855730,Avon Drive - Congleton,2023-03-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
855730,Avon Drive - Congleton,2023-03-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
855730,Avon Drive - Congleton,2023-03-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-03-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.39
855730,Avon Drive - Congleton,2023-03-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.82
855730,Avon Drive - Congleton,2023-03-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.88
855730,Avon Drive - Congleton,2023-03-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-03-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
855730,Avon Drive - Congleton,2023-03-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
855730,Avon Drive - Congleton,2023-03-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
855730,Avon Drive - Congleton,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
855730,Avon Drive - Congleton,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
855730,Avon Drive - Congleton,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
855730,Avon Drive - Congleton,2023-03-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-03-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-03-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
855730,Avon Drive - Congleton,2023-03-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
855730,Avon Drive - Congleton,2023-03-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
855730,Avon Drive - Congleton,2023-03-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-03-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-03-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-03-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-03-16T13:30:00.000+00:00,transformer,,Temperature,C,19.9
855730,Avon Drive - Congleton,2023-03-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
855730,Avon Drive - Congleton,2023-03-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-03-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
855730,Avon Drive - Congleton,2023-03-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
855730,Avon Drive - Congleton,2023-03-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
855730,Avon Drive - Congleton,2023-03-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-03-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.19
855730,Avon Drive - Congleton,2023-03-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.25
855730,Avon Drive - Congleton,2023-03-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.99
855730,Avon Drive - Congleton,2023-03-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-03-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
855730,Avon Drive - Congleton,2023-03-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
855730,Avon Drive - Congleton,2023-03-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
855730,Avon Drive - Congleton,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
855730,Avon Drive - Congleton,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
855730,Avon Drive - Congleton,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
855730,Avon Drive - Congleton,2023-03-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-03-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-03-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
855730,Avon Drive - Congleton,2023-03-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
855730,Avon Drive - Congleton,2023-03-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
855730,Avon Drive - Congleton,2023-03-16T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-03-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-03-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-03-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-03-16T13:20:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-03-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
855730,Avon Drive - Congleton,2023-03-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-03-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
855730,Avon Drive - Congleton,2023-03-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
855730,Avon Drive - Congleton,2023-03-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
855730,Avon Drive - Congleton,2023-03-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-03-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.31
855730,Avon Drive - Congleton,2023-03-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.14
855730,Avon Drive - Congleton,2023-03-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.37
855730,Avon Drive - Congleton,2023-03-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-03-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
855730,Avon Drive - Congleton,2023-03-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
855730,Avon Drive - Congleton,2023-03-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
855730,Avon Drive - Congleton,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
855730,Avon Drive - Congleton,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
855730,Avon Drive - Congleton,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
855730,Avon Drive - Congleton,2023-03-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-03-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
855730,Avon Drive - Congleton,2023-03-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
855730,Avon Drive - Congleton,2023-03-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
855730,Avon Drive - Congleton,2023-03-16T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-03-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-03-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-03-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-03-16T13:10:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-03-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
855730,Avon Drive - Congleton,2023-03-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-03-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
855730,Avon Drive - Congleton,2023-03-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
855730,Avon Drive - Congleton,2023-03-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-03-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-03-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-03-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.91
855730,Avon Drive - Congleton,2023-03-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.86
855730,Avon Drive - Congleton,2023-03-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.89
855730,Avon Drive - Congleton,2023-03-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-03-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
855730,Avon Drive - Congleton,2023-03-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
855730,Avon Drive - Congleton,2023-03-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
855730,Avon Drive - Congleton,2023-03-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-03-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
855730,Avon Drive - Congleton,2023-03-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
855730,Avon Drive - Congleton,2023-03-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
855730,Avon Drive - Congleton,2023-03-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-03-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-03-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-03-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-03-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-03-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
855730,Avon Drive - Congleton,2023-03-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
855730,Avon Drive - Congleton,2023-03-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
855730,Avon Drive - Congleton,2023-03-16T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-03-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-03-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-03-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-03-16T13:00:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-03-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
855730,Avon Drive - Congleton,2023-03-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-03-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
855730,Avon Drive - Congleton,2023-03-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
855730,Avon Drive - Congleton,2023-03-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-03-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
855730,Avon Drive - Congleton,2023-03-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.6
855730,Avon Drive - Congleton,2023-03-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.95
855730,Avon Drive - Congleton,2023-03-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.15
855730,Avon Drive - Congleton,2023-03-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-03-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
855730,Avon Drive - Congleton,2023-03-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
855730,Avon Drive - Congleton,2023-03-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
855730,Avon Drive - Congleton,2023-03-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
855730,Avon Drive - Congleton,2023-03-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
855730,Avon Drive - Congleton,2023-03-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
855730,Avon Drive - Congleton,2023-03-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
855730,Avon Drive - Congleton,2023-03-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-03-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-03-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-03-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-03-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-03-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
855730,Avon Drive - Congleton,2023-03-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
855730,Avon Drive - Congleton,2023-03-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
855730,Avon Drive - Congleton,2023-03-16T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-03-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-03-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-03-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-03-16T12:50:00.000+00:00,transformer,,Temperature,C,20.2
855730,Avon Drive - Congleton,2023-03-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
855730,Avon Drive - Congleton,2023-03-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
855730,Avon Drive - Congleton,2023-03-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
855730,Avon Drive - Congleton,2023-03-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-03-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
855730,Avon Drive - Congleton,2023-03-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-03-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
855730,Avon Drive - Congleton,2023-03-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-03-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.94
855730,Avon Drive - Congleton,2023-03-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.65
855730,Avon Drive - Congleton,2023-03-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.1
855730,Avon Drive - Congleton,2023-03-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-03-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
855730,Avon Drive - Congleton,2023-03-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
855730,Avon Drive - Congleton,2023-03-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
855730,Avon Drive - Congleton,2023-03-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-03-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-03-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
855730,Avon Drive - Congleton,2023-03-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
855730,Avon Drive - Congleton,2023-03-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
855730,Avon Drive - Congleton,2023-03-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-03-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-03-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
855730,Avon Drive - Congleton,2023-03-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-03-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-03-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
855730,Avon Drive - Congleton,2023-03-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
855730,Avon Drive - Congleton,2023-03-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
855730,Avon Drive - Congleton,2023-03-16T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-03-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-03-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-03-16T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-03-16T12:40:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-03-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
855730,Avon Drive - Congleton,2023-03-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
855730,Avon Drive - Congleton,2023-03-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
855730,Avon Drive - Congleton,2023-03-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-03-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
855730,Avon Drive - Congleton,2023-03-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
855730,Avon Drive - Congleton,2023-03-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
855730,Avon Drive - Congleton,2023-03-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.63
855730,Avon Drive - Congleton,2023-03-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.63
855730,Avon Drive - Congleton,2023-03-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.79
855730,Avon Drive - Congleton,2023-03-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-03-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
855730,Avon Drive - Congleton,2023-03-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
855730,Avon Drive - Congleton,2023-03-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
855730,Avon Drive - Congleton,2023-03-16T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-03-16T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-16T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-03-16T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
855730,Avon Drive - Congleton,2023-03-16T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
855730,Avon Drive - Congleton,2023-03-16T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
855730,Avon Drive - Congleton,2023-03-16T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-03-16T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-03-16T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-03-16T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-03-16T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-16T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-16T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-16T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
855730,Avon Drive - Congleton,2023-03-16T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
855730,Avon Drive - Congleton,2023-03-16T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
855730,Avon Drive - Congleton,2023-03-16T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-03-16T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-03-16T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-03-16T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-03-16T12:30:00.000+00:00,transformer,,Temperature,C,20.2
855730,Avon Drive - Congleton,2023-03-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
855730,Avon Drive - Congleton,2023-03-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-03-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
