Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-17T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
855730,Avon Drive - Congleton,2023-03-17T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
855730,Avon Drive - Congleton,2023-03-17T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.02
855730,Avon Drive - Congleton,2023-03-17T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-03-17T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-03-17T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-03-17T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-03-17T20:40:00.000+00:00,transformer,,Temperature,C,21.8
855730,Avon Drive - Congleton,2023-03-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
855730,Avon Drive - Congleton,2023-03-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
855730,Avon Drive - Congleton,2023-03-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
855730,Avon Drive - Congleton,2023-03-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
855730,Avon Drive - Congleton,2023-03-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
855730,Avon Drive - Congleton,2023-03-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-03-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.57
855730,Avon Drive - Congleton,2023-03-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.32
855730,Avon Drive - Congleton,2023-03-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.31
855730,Avon Drive - Congleton,2023-03-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-03-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
855730,Avon Drive - Congleton,2023-03-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
855730,Avon Drive - Congleton,2023-03-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
855730,Avon Drive - Congleton,2023-03-17T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-03-17T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-17T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
855730,Avon Drive - Congleton,2023-03-17T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
855730,Avon Drive - Congleton,2023-03-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
855730,Avon Drive - Congleton,2023-03-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-03-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-03-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-03-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-03-17T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-17T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-17T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-17T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
855730,Avon Drive - Congleton,2023-03-17T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
855730,Avon Drive - Congleton,2023-03-17T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
855730,Avon Drive - Congleton,2023-03-17T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-03-17T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-03-17T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-17T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-03-17T20:30:00.000+00:00,transformer,,Temperature,C,21.8
855730,Avon Drive - Congleton,2023-03-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
855730,Avon Drive - Congleton,2023-03-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
855730,Avon Drive - Congleton,2023-03-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
855730,Avon Drive - Congleton,2023-03-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-03-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
855730,Avon Drive - Congleton,2023-03-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
855730,Avon Drive - Congleton,2023-03-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
855730,Avon Drive - Congleton,2023-03-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.47
855730,Avon Drive - Congleton,2023-03-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.44
855730,Avon Drive - Congleton,2023-03-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.8
855730,Avon Drive - Congleton,2023-03-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-03-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
855730,Avon Drive - Congleton,2023-03-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
855730,Avon Drive - Congleton,2023-03-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
855730,Avon Drive - Congleton,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
855730,Avon Drive - Congleton,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
855730,Avon Drive - Congleton,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
855730,Avon Drive - Congleton,2023-03-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-03-17T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-17T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-17T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-17T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
855730,Avon Drive - Congleton,2023-03-17T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
855730,Avon Drive - Congleton,2023-03-17T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
855730,Avon Drive - Congleton,2023-03-17T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-03-17T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-03-17T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-03-17T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-03-17T20:20:00.000+00:00,transformer,,Temperature,C,21.8
855730,Avon Drive - Congleton,2023-03-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
855730,Avon Drive - Congleton,2023-03-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-03-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
855730,Avon Drive - Congleton,2023-03-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
855730,Avon Drive - Congleton,2023-03-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
855730,Avon Drive - Congleton,2023-03-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-03-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.41
855730,Avon Drive - Congleton,2023-03-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.55
855730,Avon Drive - Congleton,2023-03-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.95
855730,Avon Drive - Congleton,2023-03-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-03-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
855730,Avon Drive - Congleton,2023-03-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
855730,Avon Drive - Congleton,2023-03-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
855730,Avon Drive - Congleton,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
855730,Avon Drive - Congleton,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
855730,Avon Drive - Congleton,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
855730,Avon Drive - Congleton,2023-03-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
855730,Avon Drive - Congleton,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
855730,Avon Drive - Congleton,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
855730,Avon Drive - Congleton,2023-03-17T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-03-17T20:10:00.000+00:00,transformer,,Temperature,C,21.8
855730,Avon Drive - Congleton,2023-03-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
855730,Avon Drive - Congleton,2023-03-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-03-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
855730,Avon Drive - Congleton,2023-03-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
855730,Avon Drive - Congleton,2023-03-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-03-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
855730,Avon Drive - Congleton,2023-03-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
855730,Avon Drive - Congleton,2023-03-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.92
855730,Avon Drive - Congleton,2023-03-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.18
855730,Avon Drive - Congleton,2023-03-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.39
855730,Avon Drive - Congleton,2023-03-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-03-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
855730,Avon Drive - Congleton,2023-03-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
855730,Avon Drive - Congleton,2023-03-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
855730,Avon Drive - Congleton,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
855730,Avon Drive - Congleton,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
855730,Avon Drive - Congleton,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
855730,Avon Drive - Congleton,2023-03-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
855730,Avon Drive - Congleton,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
855730,Avon Drive - Congleton,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.72
855730,Avon Drive - Congleton,2023-03-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
855730,Avon Drive - Congleton,2023-03-17T20:00:00.000+00:00,transformer,,Temperature,C,22.0
855730,Avon Drive - Congleton,2023-03-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
855730,Avon Drive - Congleton,2023-03-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-03-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
855730,Avon Drive - Congleton,2023-03-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
855730,Avon Drive - Congleton,2023-03-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
855730,Avon Drive - Congleton,2023-03-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-03-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.48
855730,Avon Drive - Congleton,2023-03-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.49
855730,Avon Drive - Congleton,2023-03-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.88
855730,Avon Drive - Congleton,2023-03-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-03-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
855730,Avon Drive - Congleton,2023-03-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
855730,Avon Drive - Congleton,2023-03-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
855730,Avon Drive - Congleton,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
855730,Avon Drive - Congleton,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
855730,Avon Drive - Congleton,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
855730,Avon Drive - Congleton,2023-03-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
855730,Avon Drive - Congleton,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.21
855730,Avon Drive - Congleton,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
855730,Avon Drive - Congleton,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
855730,Avon Drive - Congleton,2023-03-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
855730,Avon Drive - Congleton,2023-03-17T19:50:00.000+00:00,transformer,,Temperature,C,22.2
855730,Avon Drive - Congleton,2023-03-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
855730,Avon Drive - Congleton,2023-03-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-03-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
855730,Avon Drive - Congleton,2023-03-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
855730,Avon Drive - Congleton,2023-03-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-03-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-03-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.54
855730,Avon Drive - Congleton,2023-03-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.62
855730,Avon Drive - Congleton,2023-03-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.43
855730,Avon Drive - Congleton,2023-03-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
855730,Avon Drive - Congleton,2023-03-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
855730,Avon Drive - Congleton,2023-03-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
855730,Avon Drive - Congleton,2023-03-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
855730,Avon Drive - Congleton,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
855730,Avon Drive - Congleton,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
855730,Avon Drive - Congleton,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
855730,Avon Drive - Congleton,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
855730,Avon Drive - Congleton,2023-03-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
855730,Avon Drive - Congleton,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
855730,Avon Drive - Congleton,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
855730,Avon Drive - Congleton,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
855730,Avon Drive - Congleton,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
855730,Avon Drive - Congleton,2023-03-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-03-17T19:40:00.000+00:00,transformer,,Temperature,C,22.3
855730,Avon Drive - Congleton,2023-03-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
855730,Avon Drive - Congleton,2023-03-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-03-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
855730,Avon Drive - Congleton,2023-03-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
855730,Avon Drive - Congleton,2023-03-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
855730,Avon Drive - Congleton,2023-03-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-03-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-03-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.82
855730,Avon Drive - Congleton,2023-03-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.18
855730,Avon Drive - Congleton,2023-03-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.05
855730,Avon Drive - Congleton,2023-03-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
855730,Avon Drive - Congleton,2023-03-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
855730,Avon Drive - Congleton,2023-03-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
855730,Avon Drive - Congleton,2023-03-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
855730,Avon Drive - Congleton,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
855730,Avon Drive - Congleton,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
855730,Avon Drive - Congleton,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
855730,Avon Drive - Congleton,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.73
855730,Avon Drive - Congleton,2023-03-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
855730,Avon Drive - Congleton,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.68
855730,Avon Drive - Congleton,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.37
855730,Avon Drive - Congleton,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
855730,Avon Drive - Congleton,2023-03-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
855730,Avon Drive - Congleton,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-03-17T19:30:00.000+00:00,transformer,,Temperature,C,22.2
855730,Avon Drive - Congleton,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
855730,Avon Drive - Congleton,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
855730,Avon Drive - Congleton,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
855730,Avon Drive - Congleton,2023-03-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
855730,Avon Drive - Congleton,2023-03-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-03-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-03-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.44
855730,Avon Drive - Congleton,2023-03-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.88
855730,Avon Drive - Congleton,2023-03-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.46
855730,Avon Drive - Congleton,2023-03-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-03-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
855730,Avon Drive - Congleton,2023-03-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
855730,Avon Drive - Congleton,2023-03-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
855730,Avon Drive - Congleton,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.02
855730,Avon Drive - Congleton,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
855730,Avon Drive - Congleton,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.99
855730,Avon Drive - Congleton,2023-03-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
855730,Avon Drive - Congleton,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
855730,Avon Drive - Congleton,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.67
855730,Avon Drive - Congleton,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
855730,Avon Drive - Congleton,2023-03-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
855730,Avon Drive - Congleton,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
855730,Avon Drive - Congleton,2023-03-17T19:20:00.000+00:00,transformer,,Temperature,C,22.1
855730,Avon Drive - Congleton,2023-03-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
855730,Avon Drive - Congleton,2023-03-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-03-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
855730,Avon Drive - Congleton,2023-03-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
855730,Avon Drive - Congleton,2023-03-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-03-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-03-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-03-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.34
855730,Avon Drive - Congleton,2023-03-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.76
855730,Avon Drive - Congleton,2023-03-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.42
855730,Avon Drive - Congleton,2023-03-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-03-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
855730,Avon Drive - Congleton,2023-03-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
855730,Avon Drive - Congleton,2023-03-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
855730,Avon Drive - Congleton,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
855730,Avon Drive - Congleton,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.83
855730,Avon Drive - Congleton,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.49
855730,Avon Drive - Congleton,2023-03-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
855730,Avon Drive - Congleton,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
855730,Avon Drive - Congleton,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
855730,Avon Drive - Congleton,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
855730,Avon Drive - Congleton,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.82
855730,Avon Drive - Congleton,2023-03-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
855730,Avon Drive - Congleton,2023-03-17T19:10:00.000+00:00,transformer,,Temperature,C,22.1
855730,Avon Drive - Congleton,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
855730,Avon Drive - Congleton,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
855730,Avon Drive - Congleton,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
855730,Avon Drive - Congleton,2023-03-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-03-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-03-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.76
855730,Avon Drive - Congleton,2023-03-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.93
855730,Avon Drive - Congleton,2023-03-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.31
855730,Avon Drive - Congleton,2023-03-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
855730,Avon Drive - Congleton,2023-03-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
855730,Avon Drive - Congleton,2023-03-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
855730,Avon Drive - Congleton,2023-03-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
855730,Avon Drive - Congleton,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
855730,Avon Drive - Congleton,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
855730,Avon Drive - Congleton,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
855730,Avon Drive - Congleton,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.53
855730,Avon Drive - Congleton,2023-03-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
855730,Avon Drive - Congleton,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
855730,Avon Drive - Congleton,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
855730,Avon Drive - Congleton,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
855730,Avon Drive - Congleton,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.14
855730,Avon Drive - Congleton,2023-03-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
855730,Avon Drive - Congleton,2023-03-17T19:00:00.000+00:00,transformer,,Temperature,C,22.1
855730,Avon Drive - Congleton,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
855730,Avon Drive - Congleton,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
855730,Avon Drive - Congleton,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
855730,Avon Drive - Congleton,2023-03-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
855730,Avon Drive - Congleton,2023-03-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-03-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-03-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.98
855730,Avon Drive - Congleton,2023-03-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.67
855730,Avon Drive - Congleton,2023-03-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.67
855730,Avon Drive - Congleton,2023-03-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
855730,Avon Drive - Congleton,2023-03-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
855730,Avon Drive - Congleton,2023-03-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
855730,Avon Drive - Congleton,2023-03-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
855730,Avon Drive - Congleton,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
855730,Avon Drive - Congleton,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
855730,Avon Drive - Congleton,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
855730,Avon Drive - Congleton,2023-03-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
855730,Avon Drive - Congleton,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
855730,Avon Drive - Congleton,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
855730,Avon Drive - Congleton,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.38
855730,Avon Drive - Congleton,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.71
855730,Avon Drive - Congleton,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.77
855730,Avon Drive - Congleton,2023-03-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
855730,Avon Drive - Congleton,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
855730,Avon Drive - Congleton,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
855730,Avon Drive - Congleton,2023-03-17T18:50:00.000+00:00,transformer,,Temperature,C,22.0
855730,Avon Drive - Congleton,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
855730,Avon Drive - Congleton,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
855730,Avon Drive - Congleton,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
855730,Avon Drive - Congleton,2023-03-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-03-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-03-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-03-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.79
855730,Avon Drive - Congleton,2023-03-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.58
855730,Avon Drive - Congleton,2023-03-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.19
855730,Avon Drive - Congleton,2023-03-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-03-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
855730,Avon Drive - Congleton,2023-03-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
855730,Avon Drive - Congleton,2023-03-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
855730,Avon Drive - Congleton,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
855730,Avon Drive - Congleton,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
855730,Avon Drive - Congleton,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
855730,Avon Drive - Congleton,2023-03-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
855730,Avon Drive - Congleton,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.27
855730,Avon Drive - Congleton,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
855730,Avon Drive - Congleton,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.69
855730,Avon Drive - Congleton,2023-03-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
855730,Avon Drive - Congleton,2023-03-17T18:40:00.000+00:00,transformer,,Temperature,C,22.0
855730,Avon Drive - Congleton,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
855730,Avon Drive - Congleton,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
855730,Avon Drive - Congleton,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
855730,Avon Drive - Congleton,2023-03-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-03-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
855730,Avon Drive - Congleton,2023-03-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.96
855730,Avon Drive - Congleton,2023-03-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.32
855730,Avon Drive - Congleton,2023-03-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.66
855730,Avon Drive - Congleton,2023-03-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
855730,Avon Drive - Congleton,2023-03-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
855730,Avon Drive - Congleton,2023-03-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
855730,Avon Drive - Congleton,2023-03-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
855730,Avon Drive - Congleton,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
855730,Avon Drive - Congleton,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
855730,Avon Drive - Congleton,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
855730,Avon Drive - Congleton,2023-03-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.73
855730,Avon Drive - Congleton,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
855730,Avon Drive - Congleton,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.12
855730,Avon Drive - Congleton,2023-03-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
855730,Avon Drive - Congleton,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
855730,Avon Drive - Congleton,2023-03-17T18:30:00.000+00:00,transformer,,Temperature,C,21.9
855730,Avon Drive - Congleton,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
855730,Avon Drive - Congleton,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
855730,Avon Drive - Congleton,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
855730,Avon Drive - Congleton,2023-03-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-03-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
855730,Avon Drive - Congleton,2023-03-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.99
855730,Avon Drive - Congleton,2023-03-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.37
