Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
855730,Avon Drive - Congleton,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
855730,Avon Drive - Congleton,2023-03-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-03-17T16:10:00.000+00:00,transformer,,Temperature,C,21.8
855730,Avon Drive - Congleton,2023-03-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
855730,Avon Drive - Congleton,2023-03-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
855730,Avon Drive - Congleton,2023-03-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
855730,Avon Drive - Congleton,2023-03-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-03-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
855730,Avon Drive - Congleton,2023-03-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
855730,Avon Drive - Congleton,2023-03-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-03-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.05
855730,Avon Drive - Congleton,2023-03-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.35
855730,Avon Drive - Congleton,2023-03-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.87
855730,Avon Drive - Congleton,2023-03-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-03-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
855730,Avon Drive - Congleton,2023-03-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
855730,Avon Drive - Congleton,2023-03-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
855730,Avon Drive - Congleton,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
855730,Avon Drive - Congleton,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
855730,Avon Drive - Congleton,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
855730,Avon Drive - Congleton,2023-03-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
855730,Avon Drive - Congleton,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
855730,Avon Drive - Congleton,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
855730,Avon Drive - Congleton,2023-03-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-03-17T16:00:00.000+00:00,transformer,,Temperature,C,21.8
855730,Avon Drive - Congleton,2023-03-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
855730,Avon Drive - Congleton,2023-03-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
855730,Avon Drive - Congleton,2023-03-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
855730,Avon Drive - Congleton,2023-03-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-03-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
855730,Avon Drive - Congleton,2023-03-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-03-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
855730,Avon Drive - Congleton,2023-03-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-03-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.23
855730,Avon Drive - Congleton,2023-03-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.23
855730,Avon Drive - Congleton,2023-03-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.44
855730,Avon Drive - Congleton,2023-03-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-03-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
855730,Avon Drive - Congleton,2023-03-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
855730,Avon Drive - Congleton,2023-03-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
855730,Avon Drive - Congleton,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
855730,Avon Drive - Congleton,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
855730,Avon Drive - Congleton,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
855730,Avon Drive - Congleton,2023-03-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
855730,Avon Drive - Congleton,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
855730,Avon Drive - Congleton,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.24
855730,Avon Drive - Congleton,2023-03-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-03-17T15:50:00.000+00:00,transformer,,Temperature,C,21.9
855730,Avon Drive - Congleton,2023-03-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
855730,Avon Drive - Congleton,2023-03-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
855730,Avon Drive - Congleton,2023-03-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
855730,Avon Drive - Congleton,2023-03-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-03-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
855730,Avon Drive - Congleton,2023-03-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
855730,Avon Drive - Congleton,2023-03-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
855730,Avon Drive - Congleton,2023-03-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.18
855730,Avon Drive - Congleton,2023-03-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.51
855730,Avon Drive - Congleton,2023-03-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.18
855730,Avon Drive - Congleton,2023-03-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
855730,Avon Drive - Congleton,2023-03-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-03-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
855730,Avon Drive - Congleton,2023-03-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
855730,Avon Drive - Congleton,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
855730,Avon Drive - Congleton,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
855730,Avon Drive - Congleton,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
855730,Avon Drive - Congleton,2023-03-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-03-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-03-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-03-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
855730,Avon Drive - Congleton,2023-03-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
855730,Avon Drive - Congleton,2023-03-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
855730,Avon Drive - Congleton,2023-03-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-03-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-03-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-03-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-03-17T15:40:00.000+00:00,transformer,,Temperature,C,22.1
855730,Avon Drive - Congleton,2023-03-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
855730,Avon Drive - Congleton,2023-03-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
855730,Avon Drive - Congleton,2023-03-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
855730,Avon Drive - Congleton,2023-03-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-03-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
855730,Avon Drive - Congleton,2023-03-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
855730,Avon Drive - Congleton,2023-03-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
855730,Avon Drive - Congleton,2023-03-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.59
855730,Avon Drive - Congleton,2023-03-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.77
855730,Avon Drive - Congleton,2023-03-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.63
855730,Avon Drive - Congleton,2023-03-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-03-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
855730,Avon Drive - Congleton,2023-03-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
855730,Avon Drive - Congleton,2023-03-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
855730,Avon Drive - Congleton,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
855730,Avon Drive - Congleton,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
855730,Avon Drive - Congleton,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
855730,Avon Drive - Congleton,2023-03-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-03-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-03-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
855730,Avon Drive - Congleton,2023-03-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
855730,Avon Drive - Congleton,2023-03-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
855730,Avon Drive - Congleton,2023-03-17T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-03-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-03-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-03-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-03-17T15:30:00.000+00:00,transformer,,Temperature,C,22.3
855730,Avon Drive - Congleton,2023-03-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
855730,Avon Drive - Congleton,2023-03-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
855730,Avon Drive - Congleton,2023-03-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
855730,Avon Drive - Congleton,2023-03-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-03-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
855730,Avon Drive - Congleton,2023-03-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
855730,Avon Drive - Congleton,2023-03-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
855730,Avon Drive - Congleton,2023-03-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.48
855730,Avon Drive - Congleton,2023-03-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.8
855730,Avon Drive - Congleton,2023-03-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.94
855730,Avon Drive - Congleton,2023-03-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-03-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-03-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
855730,Avon Drive - Congleton,2023-03-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
855730,Avon Drive - Congleton,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
855730,Avon Drive - Congleton,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
855730,Avon Drive - Congleton,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
855730,Avon Drive - Congleton,2023-03-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-03-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
855730,Avon Drive - Congleton,2023-03-17T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
855730,Avon Drive - Congleton,2023-03-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
855730,Avon Drive - Congleton,2023-03-17T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-03-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-03-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-03-17T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-03-17T15:20:00.000+00:00,transformer,,Temperature,C,22.4
855730,Avon Drive - Congleton,2023-03-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
855730,Avon Drive - Congleton,2023-03-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
855730,Avon Drive - Congleton,2023-03-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
855730,Avon Drive - Congleton,2023-03-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-03-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
855730,Avon Drive - Congleton,2023-03-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-03-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
855730,Avon Drive - Congleton,2023-03-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
855730,Avon Drive - Congleton,2023-03-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.15
855730,Avon Drive - Congleton,2023-03-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.18
855730,Avon Drive - Congleton,2023-03-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.33
855730,Avon Drive - Congleton,2023-03-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-03-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-03-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
855730,Avon Drive - Congleton,2023-03-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-03-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-03-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-03-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
855730,Avon Drive - Congleton,2023-03-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
855730,Avon Drive - Congleton,2023-03-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
855730,Avon Drive - Congleton,2023-03-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-03-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-03-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-03-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-03-17T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-03-17T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-17T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-17T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
855730,Avon Drive - Congleton,2023-03-17T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
855730,Avon Drive - Congleton,2023-03-17T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
855730,Avon Drive - Congleton,2023-03-17T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-03-17T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-03-17T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-03-17T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-03-17T15:10:00.000+00:00,transformer,,Temperature,C,22.6
855730,Avon Drive - Congleton,2023-03-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-03-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
855730,Avon Drive - Congleton,2023-03-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
855730,Avon Drive - Congleton,2023-03-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
855730,Avon Drive - Congleton,2023-03-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
855730,Avon Drive - Congleton,2023-03-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
855730,Avon Drive - Congleton,2023-03-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
855730,Avon Drive - Congleton,2023-03-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-03-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.55
855730,Avon Drive - Congleton,2023-03-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.82
855730,Avon Drive - Congleton,2023-03-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.35
855730,Avon Drive - Congleton,2023-03-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-03-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-03-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-03-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-03-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-03-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-03-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
855730,Avon Drive - Congleton,2023-03-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
855730,Avon Drive - Congleton,2023-03-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
855730,Avon Drive - Congleton,2023-03-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-03-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-03-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-03-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-03-17T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-17T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-17T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-17T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
855730,Avon Drive - Congleton,2023-03-17T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
855730,Avon Drive - Congleton,2023-03-17T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
855730,Avon Drive - Congleton,2023-03-17T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-03-17T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-03-17T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-03-17T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-03-17T15:00:00.000+00:00,transformer,,Temperature,C,22.6
855730,Avon Drive - Congleton,2023-03-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-03-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
855730,Avon Drive - Congleton,2023-03-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
855730,Avon Drive - Congleton,2023-03-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
855730,Avon Drive - Congleton,2023-03-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
855730,Avon Drive - Congleton,2023-03-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
855730,Avon Drive - Congleton,2023-03-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
855730,Avon Drive - Congleton,2023-03-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-03-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.33
855730,Avon Drive - Congleton,2023-03-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.11
855730,Avon Drive - Congleton,2023-03-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.65
855730,Avon Drive - Congleton,2023-03-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-03-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-03-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-03-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
855730,Avon Drive - Congleton,2023-03-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
855730,Avon Drive - Congleton,2023-03-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
855730,Avon Drive - Congleton,2023-03-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
855730,Avon Drive - Congleton,2023-03-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-03-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-03-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-03-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-03-17T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-03-17T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-17T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-17T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
855730,Avon Drive - Congleton,2023-03-17T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
855730,Avon Drive - Congleton,2023-03-17T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
855730,Avon Drive - Congleton,2023-03-17T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-03-17T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-03-17T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-03-17T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-03-17T14:50:00.000+00:00,transformer,,Temperature,C,22.8
855730,Avon Drive - Congleton,2023-03-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-03-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
855730,Avon Drive - Congleton,2023-03-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
855730,Avon Drive - Congleton,2023-03-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
855730,Avon Drive - Congleton,2023-03-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
855730,Avon Drive - Congleton,2023-03-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
855730,Avon Drive - Congleton,2023-03-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
855730,Avon Drive - Congleton,2023-03-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-03-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.01
855730,Avon Drive - Congleton,2023-03-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.39
855730,Avon Drive - Congleton,2023-03-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.26
855730,Avon Drive - Congleton,2023-03-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-03-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
855730,Avon Drive - Congleton,2023-03-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
855730,Avon Drive - Congleton,2023-03-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
855730,Avon Drive - Congleton,2023-03-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
855730,Avon Drive - Congleton,2023-03-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
855730,Avon Drive - Congleton,2023-03-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
855730,Avon Drive - Congleton,2023-03-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-03-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-03-17T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-03-17T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-03-17T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-17T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-17T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-17T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
855730,Avon Drive - Congleton,2023-03-17T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
855730,Avon Drive - Congleton,2023-03-17T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
855730,Avon Drive - Congleton,2023-03-17T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-03-17T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-03-17T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-03-17T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-03-17T14:40:00.000+00:00,transformer,,Temperature,C,22.8
855730,Avon Drive - Congleton,2023-03-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-03-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
855730,Avon Drive - Congleton,2023-03-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
855730,Avon Drive - Congleton,2023-03-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
855730,Avon Drive - Congleton,2023-03-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
855730,Avon Drive - Congleton,2023-03-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
855730,Avon Drive - Congleton,2023-03-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
855730,Avon Drive - Congleton,2023-03-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-03-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.61
855730,Avon Drive - Congleton,2023-03-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.78
855730,Avon Drive - Congleton,2023-03-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.85
855730,Avon Drive - Congleton,2023-03-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-03-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
855730,Avon Drive - Congleton,2023-03-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-03-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
855730,Avon Drive - Congleton,2023-03-17T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-17T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
855730,Avon Drive - Congleton,2023-03-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
855730,Avon Drive - Congleton,2023-03-17T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
855730,Avon Drive - Congleton,2023-03-17T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-03-17T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-03-17T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-03-17T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-03-17T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-17T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-17T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-17T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
855730,Avon Drive - Congleton,2023-03-17T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
855730,Avon Drive - Congleton,2023-03-17T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
855730,Avon Drive - Congleton,2023-03-17T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-03-17T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-03-17T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-03-17T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-03-17T14:30:00.000+00:00,transformer,,Temperature,C,22.7
855730,Avon Drive - Congleton,2023-03-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
855730,Avon Drive - Congleton,2023-03-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
855730,Avon Drive - Congleton,2023-03-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
855730,Avon Drive - Congleton,2023-03-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
855730,Avon Drive - Congleton,2023-03-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
855730,Avon Drive - Congleton,2023-03-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
855730,Avon Drive - Congleton,2023-03-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-03-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
855730,Avon Drive - Congleton,2023-03-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.61
855730,Avon Drive - Congleton,2023-03-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.85
855730,Avon Drive - Congleton,2023-03-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.44
855730,Avon Drive - Congleton,2023-03-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-03-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-03-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
855730,Avon Drive - Congleton,2023-03-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
855730,Avon Drive - Congleton,2023-03-17T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-03-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-17T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
855730,Avon Drive - Congleton,2023-03-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
855730,Avon Drive - Congleton,2023-03-17T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
855730,Avon Drive - Congleton,2023-03-17T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-03-17T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-03-17T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-03-17T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-03-17T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-17T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-03-17T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-17T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
855730,Avon Drive - Congleton,2023-03-17T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
855730,Avon Drive - Congleton,2023-03-17T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
855730,Avon Drive - Congleton,2023-03-17T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-03-17T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-03-17T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-03-17T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-03-17T14:20:00.000+00:00,transformer,,Temperature,C,22.4
855730,Avon Drive - Congleton,2023-03-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-03-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
855730,Avon Drive - Congleton,2023-03-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
855730,Avon Drive - Congleton,2023-03-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
855730,Avon Drive - Congleton,2023-03-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
855730,Avon Drive - Congleton,2023-03-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
855730,Avon Drive - Congleton,2023-03-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
855730,Avon Drive - Congleton,2023-03-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-03-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.29
855730,Avon Drive - Congleton,2023-03-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.9
855730,Avon Drive - Congleton,2023-03-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.38
855730,Avon Drive - Congleton,2023-03-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-03-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-03-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
855730,Avon Drive - Congleton,2023-03-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
855730,Avon Drive - Congleton,2023-03-17T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-03-17T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-17T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
855730,Avon Drive - Congleton,2023-03-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
855730,Avon Drive - Congleton,2023-03-17T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
855730,Avon Drive - Congleton,2023-03-17T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-03-17T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-03-17T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-03-17T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-03-17T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-17T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-03-17T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-17T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
855730,Avon Drive - Congleton,2023-03-17T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
855730,Avon Drive - Congleton,2023-03-17T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
855730,Avon Drive - Congleton,2023-03-17T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-17T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-03-17T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-03-17T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
855730,Avon Drive - Congleton,2023-03-17T14:10:00.000+00:00,transformer,,Temperature,C,22.1
855730,Avon Drive - Congleton,2023-03-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-03-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
855730,Avon Drive - Congleton,2023-03-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
855730,Avon Drive - Congleton,2023-03-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
855730,Avon Drive - Congleton,2023-03-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
855730,Avon Drive - Congleton,2023-03-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
855730,Avon Drive - Congleton,2023-03-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
855730,Avon Drive - Congleton,2023-03-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
855730,Avon Drive - Congleton,2023-03-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
855730,Avon Drive - Congleton,2023-03-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.63
855730,Avon Drive - Congleton,2023-03-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.02
855730,Avon Drive - Congleton,2023-03-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-03-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-03-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
855730,Avon Drive - Congleton,2023-03-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
855730,Avon Drive - Congleton,2023-03-17T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-17T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-17T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-17T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
855730,Avon Drive - Congleton,2023-03-17T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
855730,Avon Drive - Congleton,2023-03-17T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
855730,Avon Drive - Congleton,2023-03-17T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-03-17T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-03-17T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-03-17T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-03-17T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-17T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-17T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-17T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
855730,Avon Drive - Congleton,2023-03-17T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
855730,Avon Drive - Congleton,2023-03-17T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
855730,Avon Drive - Congleton,2023-03-17T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-03-17T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-03-17T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-03-17T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-03-17T14:00:00.000+00:00,transformer,,Temperature,C,22.2
855730,Avon Drive - Congleton,2023-03-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
855730,Avon Drive - Congleton,2023-03-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
855730,Avon Drive - Congleton,2023-03-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
855730,Avon Drive - Congleton,2023-03-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-03-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
855730,Avon Drive - Congleton,2023-03-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-03-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
855730,Avon Drive - Congleton,2023-03-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.11
855730,Avon Drive - Congleton,2023-03-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.99
855730,Avon Drive - Congleton,2023-03-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.28
855730,Avon Drive - Congleton,2023-03-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
