Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-03-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
855730,Avon Drive - Congleton,2023-03-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-03-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
855730,Avon Drive - Congleton,2023-03-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
855730,Avon Drive - Congleton,2023-03-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
855730,Avon Drive - Congleton,2023-03-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-03-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-03-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-03-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-03-17T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-03-17T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-17T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-17T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
855730,Avon Drive - Congleton,2023-03-17T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
855730,Avon Drive - Congleton,2023-03-17T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
855730,Avon Drive - Congleton,2023-03-17T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-03-17T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-03-17T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-03-17T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-03-17T09:20:00.000+00:00,transformer,,Temperature,C,22.2
855730,Avon Drive - Congleton,2023-03-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
855730,Avon Drive - Congleton,2023-03-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
855730,Avon Drive - Congleton,2023-03-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
855730,Avon Drive - Congleton,2023-03-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-03-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
855730,Avon Drive - Congleton,2023-03-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
855730,Avon Drive - Congleton,2023-03-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
855730,Avon Drive - Congleton,2023-03-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-03-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.12
855730,Avon Drive - Congleton,2023-03-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.65
855730,Avon Drive - Congleton,2023-03-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.62
855730,Avon Drive - Congleton,2023-03-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-03-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
855730,Avon Drive - Congleton,2023-03-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
855730,Avon Drive - Congleton,2023-03-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
855730,Avon Drive - Congleton,2023-03-17T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
855730,Avon Drive - Congleton,2023-03-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
855730,Avon Drive - Congleton,2023-03-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
855730,Avon Drive - Congleton,2023-03-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
855730,Avon Drive - Congleton,2023-03-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-03-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-03-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-03-17T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-03-17T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-17T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-17T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
855730,Avon Drive - Congleton,2023-03-17T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
855730,Avon Drive - Congleton,2023-03-17T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
855730,Avon Drive - Congleton,2023-03-17T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-03-17T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-03-17T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-03-17T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-03-17T09:10:00.000+00:00,transformer,,Temperature,C,21.5
855730,Avon Drive - Congleton,2023-03-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
855730,Avon Drive - Congleton,2023-03-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
855730,Avon Drive - Congleton,2023-03-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
855730,Avon Drive - Congleton,2023-03-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-03-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
855730,Avon Drive - Congleton,2023-03-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-03-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
855730,Avon Drive - Congleton,2023-03-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
855730,Avon Drive - Congleton,2023-03-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.07
855730,Avon Drive - Congleton,2023-03-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.07
855730,Avon Drive - Congleton,2023-03-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.66
855730,Avon Drive - Congleton,2023-03-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-03-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
855730,Avon Drive - Congleton,2023-03-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
855730,Avon Drive - Congleton,2023-03-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
855730,Avon Drive - Congleton,2023-03-17T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-03-17T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-17T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-17T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
855730,Avon Drive - Congleton,2023-03-17T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
855730,Avon Drive - Congleton,2023-03-17T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
855730,Avon Drive - Congleton,2023-03-17T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-03-17T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-03-17T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-03-17T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-03-17T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-03-17T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-17T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-17T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
855730,Avon Drive - Congleton,2023-03-17T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
855730,Avon Drive - Congleton,2023-03-17T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
855730,Avon Drive - Congleton,2023-03-17T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-03-17T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-03-17T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-03-17T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-03-17T09:00:00.000+00:00,transformer,,Temperature,C,20.7
855730,Avon Drive - Congleton,2023-03-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
855730,Avon Drive - Congleton,2023-03-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
855730,Avon Drive - Congleton,2023-03-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
855730,Avon Drive - Congleton,2023-03-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-03-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
855730,Avon Drive - Congleton,2023-03-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-03-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
855730,Avon Drive - Congleton,2023-03-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
855730,Avon Drive - Congleton,2023-03-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.48
855730,Avon Drive - Congleton,2023-03-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.03
855730,Avon Drive - Congleton,2023-03-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.29
855730,Avon Drive - Congleton,2023-03-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-03-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
855730,Avon Drive - Congleton,2023-03-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-03-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
855730,Avon Drive - Congleton,2023-03-17T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-03-17T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-17T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-17T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
855730,Avon Drive - Congleton,2023-03-17T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
855730,Avon Drive - Congleton,2023-03-17T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
855730,Avon Drive - Congleton,2023-03-17T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-03-17T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-03-17T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-03-17T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-03-17T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-03-17T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-17T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-17T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
855730,Avon Drive - Congleton,2023-03-17T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
855730,Avon Drive - Congleton,2023-03-17T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
855730,Avon Drive - Congleton,2023-03-17T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-03-17T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-03-17T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-03-17T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-03-17T08:50:00.000+00:00,transformer,,Temperature,C,19.6
855730,Avon Drive - Congleton,2023-03-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
855730,Avon Drive - Congleton,2023-03-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-03-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
855730,Avon Drive - Congleton,2023-03-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
855730,Avon Drive - Congleton,2023-03-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-03-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
855730,Avon Drive - Congleton,2023-03-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-03-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.5
855730,Avon Drive - Congleton,2023-03-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.68
855730,Avon Drive - Congleton,2023-03-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.21
855730,Avon Drive - Congleton,2023-03-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-03-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
855730,Avon Drive - Congleton,2023-03-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
855730,Avon Drive - Congleton,2023-03-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
855730,Avon Drive - Congleton,2023-03-17T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-03-17T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-17T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-17T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
855730,Avon Drive - Congleton,2023-03-17T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
855730,Avon Drive - Congleton,2023-03-17T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
855730,Avon Drive - Congleton,2023-03-17T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-03-17T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-03-17T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-03-17T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-03-17T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
855730,Avon Drive - Congleton,2023-03-17T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-17T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-17T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
855730,Avon Drive - Congleton,2023-03-17T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
855730,Avon Drive - Congleton,2023-03-17T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
855730,Avon Drive - Congleton,2023-03-17T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-03-17T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-03-17T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-03-17T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-03-17T08:40:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-03-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
855730,Avon Drive - Congleton,2023-03-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
855730,Avon Drive - Congleton,2023-03-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
855730,Avon Drive - Congleton,2023-03-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-03-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
855730,Avon Drive - Congleton,2023-03-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-03-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.22
855730,Avon Drive - Congleton,2023-03-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.45
855730,Avon Drive - Congleton,2023-03-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.45
855730,Avon Drive - Congleton,2023-03-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-03-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
855730,Avon Drive - Congleton,2023-03-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
855730,Avon Drive - Congleton,2023-03-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
855730,Avon Drive - Congleton,2023-03-17T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-03-17T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-17T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-17T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
855730,Avon Drive - Congleton,2023-03-17T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
855730,Avon Drive - Congleton,2023-03-17T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
855730,Avon Drive - Congleton,2023-03-17T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-03-17T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
855730,Avon Drive - Congleton,2023-03-17T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-03-17T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-03-17T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
855730,Avon Drive - Congleton,2023-03-17T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-03-17T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-17T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
855730,Avon Drive - Congleton,2023-03-17T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
855730,Avon Drive - Congleton,2023-03-17T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
855730,Avon Drive - Congleton,2023-03-17T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-03-17T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-03-17T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-03-17T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-03-17T08:30:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-03-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-03-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
855730,Avon Drive - Congleton,2023-03-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
855730,Avon Drive - Congleton,2023-03-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
855730,Avon Drive - Congleton,2023-03-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-03-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-03-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
855730,Avon Drive - Congleton,2023-03-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.2
855730,Avon Drive - Congleton,2023-03-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.37
855730,Avon Drive - Congleton,2023-03-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.02
855730,Avon Drive - Congleton,2023-03-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-03-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
855730,Avon Drive - Congleton,2023-03-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
855730,Avon Drive - Congleton,2023-03-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
855730,Avon Drive - Congleton,2023-03-17T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-03-17T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-17T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-03-17T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
855730,Avon Drive - Congleton,2023-03-17T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
855730,Avon Drive - Congleton,2023-03-17T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
855730,Avon Drive - Congleton,2023-03-17T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-03-17T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-03-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-03-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-03-17T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
855730,Avon Drive - Congleton,2023-03-17T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-17T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-17T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
855730,Avon Drive - Congleton,2023-03-17T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
855730,Avon Drive - Congleton,2023-03-17T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
855730,Avon Drive - Congleton,2023-03-17T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-03-17T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-03-17T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-03-17T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-03-17T08:20:00.000+00:00,transformer,,Temperature,C,18.0
855730,Avon Drive - Congleton,2023-03-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
855730,Avon Drive - Congleton,2023-03-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
855730,Avon Drive - Congleton,2023-03-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
855730,Avon Drive - Congleton,2023-03-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-03-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-03-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-03-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.86
855730,Avon Drive - Congleton,2023-03-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.09
855730,Avon Drive - Congleton,2023-03-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.87
855730,Avon Drive - Congleton,2023-03-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-03-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
855730,Avon Drive - Congleton,2023-03-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
855730,Avon Drive - Congleton,2023-03-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
855730,Avon Drive - Congleton,2023-03-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-03-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
855730,Avon Drive - Congleton,2023-03-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
855730,Avon Drive - Congleton,2023-03-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
855730,Avon Drive - Congleton,2023-03-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-03-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-03-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-03-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-03-17T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
855730,Avon Drive - Congleton,2023-03-17T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-17T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-17T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
855730,Avon Drive - Congleton,2023-03-17T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
855730,Avon Drive - Congleton,2023-03-17T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
855730,Avon Drive - Congleton,2023-03-17T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-03-17T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-03-17T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-03-17T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-03-17T08:10:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-03-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
855730,Avon Drive - Congleton,2023-03-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
855730,Avon Drive - Congleton,2023-03-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
855730,Avon Drive - Congleton,2023-03-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-03-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-03-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-03-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.46
855730,Avon Drive - Congleton,2023-03-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.77
855730,Avon Drive - Congleton,2023-03-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.02
855730,Avon Drive - Congleton,2023-03-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-03-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-03-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
855730,Avon Drive - Congleton,2023-03-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-03-17T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-03-17T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-17T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-17T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
855730,Avon Drive - Congleton,2023-03-17T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
855730,Avon Drive - Congleton,2023-03-17T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
855730,Avon Drive - Congleton,2023-03-17T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-03-17T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-03-17T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-03-17T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-03-17T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-03-17T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-17T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-17T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.35
855730,Avon Drive - Congleton,2023-03-17T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
855730,Avon Drive - Congleton,2023-03-17T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
855730,Avon Drive - Congleton,2023-03-17T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-03-17T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
855730,Avon Drive - Congleton,2023-03-17T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-03-17T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-03-17T08:00:00.000+00:00,transformer,,Temperature,C,17.6
855730,Avon Drive - Congleton,2023-03-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
855730,Avon Drive - Congleton,2023-03-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
855730,Avon Drive - Congleton,2023-03-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
855730,Avon Drive - Congleton,2023-03-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-03-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
855730,Avon Drive - Congleton,2023-03-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.17
855730,Avon Drive - Congleton,2023-03-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.77
855730,Avon Drive - Congleton,2023-03-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.08
855730,Avon Drive - Congleton,2023-03-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-03-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
855730,Avon Drive - Congleton,2023-03-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
855730,Avon Drive - Congleton,2023-03-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
855730,Avon Drive - Congleton,2023-03-17T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-03-17T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-03-17T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-17T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.43
855730,Avon Drive - Congleton,2023-03-17T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
855730,Avon Drive - Congleton,2023-03-17T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
855730,Avon Drive - Congleton,2023-03-17T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-03-17T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
855730,Avon Drive - Congleton,2023-03-17T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-03-17T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-03-17T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-03-17T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-17T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-17T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.55
855730,Avon Drive - Congleton,2023-03-17T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
855730,Avon Drive - Congleton,2023-03-17T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
855730,Avon Drive - Congleton,2023-03-17T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-03-17T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
855730,Avon Drive - Congleton,2023-03-17T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-03-17T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-03-17T07:50:00.000+00:00,transformer,,Temperature,C,17.5
855730,Avon Drive - Congleton,2023-03-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
855730,Avon Drive - Congleton,2023-03-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
855730,Avon Drive - Congleton,2023-03-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
855730,Avon Drive - Congleton,2023-03-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-03-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-03-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
855730,Avon Drive - Congleton,2023-03-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.97
855730,Avon Drive - Congleton,2023-03-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.92
855730,Avon Drive - Congleton,2023-03-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.77
855730,Avon Drive - Congleton,2023-03-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
855730,Avon Drive - Congleton,2023-03-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
855730,Avon Drive - Congleton,2023-03-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-03-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-03-17T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-03-17T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-17T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-17T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
855730,Avon Drive - Congleton,2023-03-17T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
855730,Avon Drive - Congleton,2023-03-17T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
855730,Avon Drive - Congleton,2023-03-17T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-03-17T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-03-17T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-03-17T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-03-17T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-03-17T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-17T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-17T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
855730,Avon Drive - Congleton,2023-03-17T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
855730,Avon Drive - Congleton,2023-03-17T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
855730,Avon Drive - Congleton,2023-03-17T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-03-17T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-03-17T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-03-17T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-03-17T07:40:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-03-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
855730,Avon Drive - Congleton,2023-03-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-03-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
855730,Avon Drive - Congleton,2023-03-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
855730,Avon Drive - Congleton,2023-03-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-03-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
855730,Avon Drive - Congleton,2023-03-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
855730,Avon Drive - Congleton,2023-03-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.12
855730,Avon Drive - Congleton,2023-03-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.73
855730,Avon Drive - Congleton,2023-03-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.99
855730,Avon Drive - Congleton,2023-03-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-03-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
855730,Avon Drive - Congleton,2023-03-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-03-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
855730,Avon Drive - Congleton,2023-03-17T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-03-17T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-17T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-17T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
855730,Avon Drive - Congleton,2023-03-17T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
855730,Avon Drive - Congleton,2023-03-17T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
855730,Avon Drive - Congleton,2023-03-17T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-03-17T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-03-17T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
855730,Avon Drive - Congleton,2023-03-17T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-03-17T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-03-17T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-03-17T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-17T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.6
855730,Avon Drive - Congleton,2023-03-17T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
855730,Avon Drive - Congleton,2023-03-17T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
855730,Avon Drive - Congleton,2023-03-17T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-03-17T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
855730,Avon Drive - Congleton,2023-03-17T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-03-17T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-03-17T07:30:00.000+00:00,transformer,,Temperature,C,17.2
855730,Avon Drive - Congleton,2023-03-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
855730,Avon Drive - Congleton,2023-03-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-03-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
855730,Avon Drive - Congleton,2023-03-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
855730,Avon Drive - Congleton,2023-03-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-03-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
855730,Avon Drive - Congleton,2023-03-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
855730,Avon Drive - Congleton,2023-03-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.22
855730,Avon Drive - Congleton,2023-03-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.36
855730,Avon Drive - Congleton,2023-03-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.89
855730,Avon Drive - Congleton,2023-03-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-03-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
855730,Avon Drive - Congleton,2023-03-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
855730,Avon Drive - Congleton,2023-03-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
855730,Avon Drive - Congleton,2023-03-17T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-03-17T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-17T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-17T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
855730,Avon Drive - Congleton,2023-03-17T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
855730,Avon Drive - Congleton,2023-03-17T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
855730,Avon Drive - Congleton,2023-03-17T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-03-17T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-03-17T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-03-17T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-03-17T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-17T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-03-17T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-17T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
855730,Avon Drive - Congleton,2023-03-17T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
855730,Avon Drive - Congleton,2023-03-17T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
855730,Avon Drive - Congleton,2023-03-17T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-03-17T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-03-17T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-03-17T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-03-17T07:20:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-03-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
855730,Avon Drive - Congleton,2023-03-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-03-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
855730,Avon Drive - Congleton,2023-03-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
855730,Avon Drive - Congleton,2023-03-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
855730,Avon Drive - Congleton,2023-03-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
855730,Avon Drive - Congleton,2023-03-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.8
855730,Avon Drive - Congleton,2023-03-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.81
855730,Avon Drive - Congleton,2023-03-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.68
855730,Avon Drive - Congleton,2023-03-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-03-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
855730,Avon Drive - Congleton,2023-03-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
855730,Avon Drive - Congleton,2023-03-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
855730,Avon Drive - Congleton,2023-03-17T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-03-17T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-17T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-17T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
855730,Avon Drive - Congleton,2023-03-17T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
855730,Avon Drive - Congleton,2023-03-17T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
855730,Avon Drive - Congleton,2023-03-17T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-03-17T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-03-17T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-03-17T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-03-17T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-17T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-17T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-17T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
855730,Avon Drive - Congleton,2023-03-17T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
855730,Avon Drive - Congleton,2023-03-17T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
855730,Avon Drive - Congleton,2023-03-17T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-03-17T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
