Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-03-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-03-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-03-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
855730,Avon Drive - Congleton,2023-03-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-03-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-03-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
855730,Avon Drive - Congleton,2023-03-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
855730,Avon Drive - Congleton,2023-03-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.84
855730,Avon Drive - Congleton,2023-03-18T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-03-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-03-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-03-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
855730,Avon Drive - Congleton,2023-03-18T19:50:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-03-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
855730,Avon Drive - Congleton,2023-03-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
855730,Avon Drive - Congleton,2023-03-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
855730,Avon Drive - Congleton,2023-03-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-03-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
855730,Avon Drive - Congleton,2023-03-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.17
855730,Avon Drive - Congleton,2023-03-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.48
855730,Avon Drive - Congleton,2023-03-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.52
855730,Avon Drive - Congleton,2023-03-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
855730,Avon Drive - Congleton,2023-03-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
855730,Avon Drive - Congleton,2023-03-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
855730,Avon Drive - Congleton,2023-03-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
855730,Avon Drive - Congleton,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
855730,Avon Drive - Congleton,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
855730,Avon Drive - Congleton,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
855730,Avon Drive - Congleton,2023-03-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
855730,Avon Drive - Congleton,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
855730,Avon Drive - Congleton,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
855730,Avon Drive - Congleton,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.86
855730,Avon Drive - Congleton,2023-03-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
855730,Avon Drive - Congleton,2023-03-18T19:40:00.000+00:00,transformer,,Temperature,C,20.7
855730,Avon Drive - Congleton,2023-03-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
855730,Avon Drive - Congleton,2023-03-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
855730,Avon Drive - Congleton,2023-03-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
855730,Avon Drive - Congleton,2023-03-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-03-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-03-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.34
855730,Avon Drive - Congleton,2023-03-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.51
855730,Avon Drive - Congleton,2023-03-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.23
855730,Avon Drive - Congleton,2023-03-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
855730,Avon Drive - Congleton,2023-03-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
855730,Avon Drive - Congleton,2023-03-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
855730,Avon Drive - Congleton,2023-03-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
855730,Avon Drive - Congleton,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
855730,Avon Drive - Congleton,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
855730,Avon Drive - Congleton,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
855730,Avon Drive - Congleton,2023-03-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
855730,Avon Drive - Congleton,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.4
855730,Avon Drive - Congleton,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
855730,Avon Drive - Congleton,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.84
855730,Avon Drive - Congleton,2023-03-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
855730,Avon Drive - Congleton,2023-03-18T19:30:00.000+00:00,transformer,,Temperature,C,20.9
855730,Avon Drive - Congleton,2023-03-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
855730,Avon Drive - Congleton,2023-03-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
855730,Avon Drive - Congleton,2023-03-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
855730,Avon Drive - Congleton,2023-03-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-03-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-03-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.8
855730,Avon Drive - Congleton,2023-03-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.47
855730,Avon Drive - Congleton,2023-03-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
855730,Avon Drive - Congleton,2023-03-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
855730,Avon Drive - Congleton,2023-03-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
855730,Avon Drive - Congleton,2023-03-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
855730,Avon Drive - Congleton,2023-03-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
855730,Avon Drive - Congleton,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
855730,Avon Drive - Congleton,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
855730,Avon Drive - Congleton,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.48
855730,Avon Drive - Congleton,2023-03-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
855730,Avon Drive - Congleton,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
855730,Avon Drive - Congleton,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.24
855730,Avon Drive - Congleton,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.51
855730,Avon Drive - Congleton,2023-03-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
855730,Avon Drive - Congleton,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.7
855730,Avon Drive - Congleton,2023-03-18T19:20:00.000+00:00,transformer,,Temperature,C,21.3
855730,Avon Drive - Congleton,2023-03-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
855730,Avon Drive - Congleton,2023-03-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
855730,Avon Drive - Congleton,2023-03-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
855730,Avon Drive - Congleton,2023-03-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-03-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-03-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.3
855730,Avon Drive - Congleton,2023-03-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.42
855730,Avon Drive - Congleton,2023-03-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.99
855730,Avon Drive - Congleton,2023-03-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
855730,Avon Drive - Congleton,2023-03-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
855730,Avon Drive - Congleton,2023-03-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
855730,Avon Drive - Congleton,2023-03-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
855730,Avon Drive - Congleton,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
855730,Avon Drive - Congleton,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
855730,Avon Drive - Congleton,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
855730,Avon Drive - Congleton,2023-03-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
855730,Avon Drive - Congleton,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
855730,Avon Drive - Congleton,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
855730,Avon Drive - Congleton,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.14
855730,Avon Drive - Congleton,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
855730,Avon Drive - Congleton,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.77
855730,Avon Drive - Congleton,2023-03-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
855730,Avon Drive - Congleton,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
855730,Avon Drive - Congleton,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.0
855730,Avon Drive - Congleton,2023-03-18T19:10:00.000+00:00,transformer,,Temperature,C,21.5
855730,Avon Drive - Congleton,2023-03-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
855730,Avon Drive - Congleton,2023-03-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
855730,Avon Drive - Congleton,2023-03-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
855730,Avon Drive - Congleton,2023-03-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-03-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-03-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-03-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.02
855730,Avon Drive - Congleton,2023-03-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.37
855730,Avon Drive - Congleton,2023-03-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.3
855730,Avon Drive - Congleton,2023-03-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
855730,Avon Drive - Congleton,2023-03-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
855730,Avon Drive - Congleton,2023-03-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
855730,Avon Drive - Congleton,2023-03-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
855730,Avon Drive - Congleton,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
855730,Avon Drive - Congleton,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.64
855730,Avon Drive - Congleton,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
855730,Avon Drive - Congleton,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.86
855730,Avon Drive - Congleton,2023-03-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
855730,Avon Drive - Congleton,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
855730,Avon Drive - Congleton,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.81
855730,Avon Drive - Congleton,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.69
855730,Avon Drive - Congleton,2023-03-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
855730,Avon Drive - Congleton,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
855730,Avon Drive - Congleton,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
855730,Avon Drive - Congleton,2023-03-18T19:00:00.000+00:00,transformer,,Temperature,C,21.6
855730,Avon Drive - Congleton,2023-03-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
855730,Avon Drive - Congleton,2023-03-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
855730,Avon Drive - Congleton,2023-03-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
855730,Avon Drive - Congleton,2023-03-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
855730,Avon Drive - Congleton,2023-03-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-03-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.53
855730,Avon Drive - Congleton,2023-03-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.92
855730,Avon Drive - Congleton,2023-03-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.56
855730,Avon Drive - Congleton,2023-03-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
855730,Avon Drive - Congleton,2023-03-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
855730,Avon Drive - Congleton,2023-03-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
855730,Avon Drive - Congleton,2023-03-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
855730,Avon Drive - Congleton,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.47
855730,Avon Drive - Congleton,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
855730,Avon Drive - Congleton,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.45
855730,Avon Drive - Congleton,2023-03-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
855730,Avon Drive - Congleton,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
855730,Avon Drive - Congleton,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.24
855730,Avon Drive - Congleton,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.55
855730,Avon Drive - Congleton,2023-03-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
855730,Avon Drive - Congleton,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
855730,Avon Drive - Congleton,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
855730,Avon Drive - Congleton,2023-03-18T18:50:00.000+00:00,transformer,,Temperature,C,21.6
855730,Avon Drive - Congleton,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
855730,Avon Drive - Congleton,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
855730,Avon Drive - Congleton,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
855730,Avon Drive - Congleton,2023-03-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-03-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-03-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
855730,Avon Drive - Congleton,2023-03-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.77
855730,Avon Drive - Congleton,2023-03-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.34
855730,Avon Drive - Congleton,2023-03-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
855730,Avon Drive - Congleton,2023-03-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-03-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
855730,Avon Drive - Congleton,2023-03-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
855730,Avon Drive - Congleton,2023-03-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
855730,Avon Drive - Congleton,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
855730,Avon Drive - Congleton,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
855730,Avon Drive - Congleton,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
855730,Avon Drive - Congleton,2023-03-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
855730,Avon Drive - Congleton,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.85
855730,Avon Drive - Congleton,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.59
855730,Avon Drive - Congleton,2023-03-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
855730,Avon Drive - Congleton,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
855730,Avon Drive - Congleton,2023-03-18T18:40:00.000+00:00,transformer,,Temperature,C,21.7
855730,Avon Drive - Congleton,2023-03-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
855730,Avon Drive - Congleton,2023-03-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
855730,Avon Drive - Congleton,2023-03-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
855730,Avon Drive - Congleton,2023-03-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
855730,Avon Drive - Congleton,2023-03-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
855730,Avon Drive - Congleton,2023-03-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.67
855730,Avon Drive - Congleton,2023-03-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.84
855730,Avon Drive - Congleton,2023-03-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.53
855730,Avon Drive - Congleton,2023-03-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-03-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
855730,Avon Drive - Congleton,2023-03-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
855730,Avon Drive - Congleton,2023-03-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
855730,Avon Drive - Congleton,2023-03-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-03-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.68
855730,Avon Drive - Congleton,2023-03-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
855730,Avon Drive - Congleton,2023-03-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
855730,Avon Drive - Congleton,2023-03-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-03-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
855730,Avon Drive - Congleton,2023-03-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-03-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.52
855730,Avon Drive - Congleton,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
855730,Avon Drive - Congleton,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.92
855730,Avon Drive - Congleton,2023-03-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
855730,Avon Drive - Congleton,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
855730,Avon Drive - Congleton,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
855730,Avon Drive - Congleton,2023-03-18T18:30:00.000+00:00,transformer,,Temperature,C,21.7
855730,Avon Drive - Congleton,2023-03-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
855730,Avon Drive - Congleton,2023-03-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
855730,Avon Drive - Congleton,2023-03-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
855730,Avon Drive - Congleton,2023-03-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-03-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
855730,Avon Drive - Congleton,2023-03-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-03-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.2
855730,Avon Drive - Congleton,2023-03-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.04
855730,Avon Drive - Congleton,2023-03-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.24
855730,Avon Drive - Congleton,2023-03-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-03-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
855730,Avon Drive - Congleton,2023-03-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
855730,Avon Drive - Congleton,2023-03-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
855730,Avon Drive - Congleton,2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
855730,Avon Drive - Congleton,2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
855730,Avon Drive - Congleton,2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
855730,Avon Drive - Congleton,2023-03-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.74
855730,Avon Drive - Congleton,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.46
855730,Avon Drive - Congleton,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.01
855730,Avon Drive - Congleton,2023-03-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.9
855730,Avon Drive - Congleton,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
855730,Avon Drive - Congleton,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
855730,Avon Drive - Congleton,2023-03-18T18:20:00.000+00:00,transformer,,Temperature,C,21.7
855730,Avon Drive - Congleton,2023-03-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
855730,Avon Drive - Congleton,2023-03-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
855730,Avon Drive - Congleton,2023-03-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
855730,Avon Drive - Congleton,2023-03-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-03-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
855730,Avon Drive - Congleton,2023-03-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
855730,Avon Drive - Congleton,2023-03-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.43
855730,Avon Drive - Congleton,2023-03-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.8
855730,Avon Drive - Congleton,2023-03-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.47
855730,Avon Drive - Congleton,2023-03-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-03-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
855730,Avon Drive - Congleton,2023-03-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
855730,Avon Drive - Congleton,2023-03-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
855730,Avon Drive - Congleton,2023-03-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-03-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
855730,Avon Drive - Congleton,2023-03-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.07
855730,Avon Drive - Congleton,2023-03-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
855730,Avon Drive - Congleton,2023-03-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-03-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-03-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
855730,Avon Drive - Congleton,2023-03-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
855730,Avon Drive - Congleton,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.36
855730,Avon Drive - Congleton,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.91
855730,Avon Drive - Congleton,2023-03-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
855730,Avon Drive - Congleton,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
855730,Avon Drive - Congleton,2023-03-18T18:10:00.000+00:00,transformer,,Temperature,C,21.7
855730,Avon Drive - Congleton,2023-03-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
855730,Avon Drive - Congleton,2023-03-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
855730,Avon Drive - Congleton,2023-03-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
855730,Avon Drive - Congleton,2023-03-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
855730,Avon Drive - Congleton,2023-03-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-03-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.01
855730,Avon Drive - Congleton,2023-03-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.42
855730,Avon Drive - Congleton,2023-03-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.98
855730,Avon Drive - Congleton,2023-03-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
855730,Avon Drive - Congleton,2023-03-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
855730,Avon Drive - Congleton,2023-03-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
855730,Avon Drive - Congleton,2023-03-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
855730,Avon Drive - Congleton,2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
855730,Avon Drive - Congleton,2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.32
855730,Avon Drive - Congleton,2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
855730,Avon Drive - Congleton,2023-03-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
855730,Avon Drive - Congleton,2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
855730,Avon Drive - Congleton,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
855730,Avon Drive - Congleton,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
855730,Avon Drive - Congleton,2023-03-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-03-18T18:00:00.000+00:00,transformer,,Temperature,C,21.8
855730,Avon Drive - Congleton,2023-03-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
855730,Avon Drive - Congleton,2023-03-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
855730,Avon Drive - Congleton,2023-03-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
855730,Avon Drive - Congleton,2023-03-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
855730,Avon Drive - Congleton,2023-03-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
855730,Avon Drive - Congleton,2023-03-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.92
855730,Avon Drive - Congleton,2023-03-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.16
855730,Avon Drive - Congleton,2023-03-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.86
855730,Avon Drive - Congleton,2023-03-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-03-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
855730,Avon Drive - Congleton,2023-03-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
855730,Avon Drive - Congleton,2023-03-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
855730,Avon Drive - Congleton,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
855730,Avon Drive - Congleton,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
855730,Avon Drive - Congleton,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
855730,Avon Drive - Congleton,2023-03-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
855730,Avon Drive - Congleton,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
855730,Avon Drive - Congleton,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.93
855730,Avon Drive - Congleton,2023-03-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
855730,Avon Drive - Congleton,2023-03-18T17:50:00.000+00:00,transformer,,Temperature,C,21.8
855730,Avon Drive - Congleton,2023-03-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
855730,Avon Drive - Congleton,2023-03-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
855730,Avon Drive - Congleton,2023-03-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
855730,Avon Drive - Congleton,2023-03-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-03-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
855730,Avon Drive - Congleton,2023-03-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
855730,Avon Drive - Congleton,2023-03-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.41
855730,Avon Drive - Congleton,2023-03-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.85
855730,Avon Drive - Congleton,2023-03-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.67
855730,Avon Drive - Congleton,2023-03-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-03-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
855730,Avon Drive - Congleton,2023-03-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
855730,Avon Drive - Congleton,2023-03-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
855730,Avon Drive - Congleton,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
855730,Avon Drive - Congleton,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
855730,Avon Drive - Congleton,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
855730,Avon Drive - Congleton,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
855730,Avon Drive - Congleton,2023-03-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
855730,Avon Drive - Congleton,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.51
855730,Avon Drive - Congleton,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
855730,Avon Drive - Congleton,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
855730,Avon Drive - Congleton,2023-03-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
855730,Avon Drive - Congleton,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-03-18T17:40:00.000+00:00,transformer,,Temperature,C,21.9
855730,Avon Drive - Congleton,2023-03-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
855730,Avon Drive - Congleton,2023-03-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
