Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
855730,Avon Drive - Congleton,2023-03-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
855730,Avon Drive - Congleton,2023-03-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-03-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
855730,Avon Drive - Congleton,2023-03-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.68
855730,Avon Drive - Congleton,2023-03-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.86
855730,Avon Drive - Congleton,2023-03-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.25
855730,Avon Drive - Congleton,2023-03-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-03-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
855730,Avon Drive - Congleton,2023-03-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
855730,Avon Drive - Congleton,2023-03-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
855730,Avon Drive - Congleton,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
855730,Avon Drive - Congleton,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
855730,Avon Drive - Congleton,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
855730,Avon Drive - Congleton,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
855730,Avon Drive - Congleton,2023-03-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
855730,Avon Drive - Congleton,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
855730,Avon Drive - Congleton,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
855730,Avon Drive - Congleton,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.35
855730,Avon Drive - Congleton,2023-03-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
855730,Avon Drive - Congleton,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
855730,Avon Drive - Congleton,2023-03-18T17:30:00.000+00:00,transformer,,Temperature,C,21.9
855730,Avon Drive - Congleton,2023-03-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
855730,Avon Drive - Congleton,2023-03-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
855730,Avon Drive - Congleton,2023-03-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
855730,Avon Drive - Congleton,2023-03-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
855730,Avon Drive - Congleton,2023-03-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
855730,Avon Drive - Congleton,2023-03-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
855730,Avon Drive - Congleton,2023-03-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.76
855730,Avon Drive - Congleton,2023-03-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.02
855730,Avon Drive - Congleton,2023-03-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.14
855730,Avon Drive - Congleton,2023-03-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-03-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
855730,Avon Drive - Congleton,2023-03-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
855730,Avon Drive - Congleton,2023-03-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
855730,Avon Drive - Congleton,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
855730,Avon Drive - Congleton,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
855730,Avon Drive - Congleton,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
855730,Avon Drive - Congleton,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
855730,Avon Drive - Congleton,2023-03-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.24
855730,Avon Drive - Congleton,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
855730,Avon Drive - Congleton,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
855730,Avon Drive - Congleton,2023-03-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-03-18T17:20:00.000+00:00,transformer,,Temperature,C,22.0
855730,Avon Drive - Congleton,2023-03-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
855730,Avon Drive - Congleton,2023-03-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
855730,Avon Drive - Congleton,2023-03-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
855730,Avon Drive - Congleton,2023-03-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
855730,Avon Drive - Congleton,2023-03-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
855730,Avon Drive - Congleton,2023-03-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-03-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.09
855730,Avon Drive - Congleton,2023-03-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.36
855730,Avon Drive - Congleton,2023-03-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.66
855730,Avon Drive - Congleton,2023-03-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-03-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
855730,Avon Drive - Congleton,2023-03-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
855730,Avon Drive - Congleton,2023-03-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
855730,Avon Drive - Congleton,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
855730,Avon Drive - Congleton,2023-03-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
855730,Avon Drive - Congleton,2023-03-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
855730,Avon Drive - Congleton,2023-03-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
855730,Avon Drive - Congleton,2023-03-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-03-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-03-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-03-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-03-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
855730,Avon Drive - Congleton,2023-03-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
855730,Avon Drive - Congleton,2023-03-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
855730,Avon Drive - Congleton,2023-03-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-03-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
855730,Avon Drive - Congleton,2023-03-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
855730,Avon Drive - Congleton,2023-03-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-03-18T17:10:00.000+00:00,transformer,,Temperature,C,22.1
855730,Avon Drive - Congleton,2023-03-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
855730,Avon Drive - Congleton,2023-03-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
855730,Avon Drive - Congleton,2023-03-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
855730,Avon Drive - Congleton,2023-03-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-03-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
855730,Avon Drive - Congleton,2023-03-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.93
855730,Avon Drive - Congleton,2023-03-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.59
855730,Avon Drive - Congleton,2023-03-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.6
855730,Avon Drive - Congleton,2023-03-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-03-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
855730,Avon Drive - Congleton,2023-03-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
855730,Avon Drive - Congleton,2023-03-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
855730,Avon Drive - Congleton,2023-03-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
855730,Avon Drive - Congleton,2023-03-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-03-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
855730,Avon Drive - Congleton,2023-03-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
855730,Avon Drive - Congleton,2023-03-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
855730,Avon Drive - Congleton,2023-03-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-03-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-03-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-03-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-03-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-03-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.02
855730,Avon Drive - Congleton,2023-03-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
855730,Avon Drive - Congleton,2023-03-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
855730,Avon Drive - Congleton,2023-03-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-03-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-03-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-03-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-03-18T17:00:00.000+00:00,transformer,,Temperature,C,22.1
855730,Avon Drive - Congleton,2023-03-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
855730,Avon Drive - Congleton,2023-03-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
855730,Avon Drive - Congleton,2023-03-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
855730,Avon Drive - Congleton,2023-03-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-03-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
855730,Avon Drive - Congleton,2023-03-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-03-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.15
855730,Avon Drive - Congleton,2023-03-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.62
855730,Avon Drive - Congleton,2023-03-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.7
855730,Avon Drive - Congleton,2023-03-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-03-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
855730,Avon Drive - Congleton,2023-03-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
855730,Avon Drive - Congleton,2023-03-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
855730,Avon Drive - Congleton,2023-03-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-03-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-03-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
855730,Avon Drive - Congleton,2023-03-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
855730,Avon Drive - Congleton,2023-03-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
855730,Avon Drive - Congleton,2023-03-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-03-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-03-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-03-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-03-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-03-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.25
855730,Avon Drive - Congleton,2023-03-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.46
855730,Avon Drive - Congleton,2023-03-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
855730,Avon Drive - Congleton,2023-03-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-03-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-03-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
855730,Avon Drive - Congleton,2023-03-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-03-18T16:50:00.000+00:00,transformer,,Temperature,C,22.2
855730,Avon Drive - Congleton,2023-03-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
855730,Avon Drive - Congleton,2023-03-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
855730,Avon Drive - Congleton,2023-03-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
855730,Avon Drive - Congleton,2023-03-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-03-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-03-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-03-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.72
855730,Avon Drive - Congleton,2023-03-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.85
855730,Avon Drive - Congleton,2023-03-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.77
855730,Avon Drive - Congleton,2023-03-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-03-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
855730,Avon Drive - Congleton,2023-03-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
855730,Avon Drive - Congleton,2023-03-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
855730,Avon Drive - Congleton,2023-03-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-03-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
855730,Avon Drive - Congleton,2023-03-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
855730,Avon Drive - Congleton,2023-03-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
855730,Avon Drive - Congleton,2023-03-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-03-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-03-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-03-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-03-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-03-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.58
855730,Avon Drive - Congleton,2023-03-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.19
855730,Avon Drive - Congleton,2023-03-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.54
855730,Avon Drive - Congleton,2023-03-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-03-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
855730,Avon Drive - Congleton,2023-03-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
855730,Avon Drive - Congleton,2023-03-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
855730,Avon Drive - Congleton,2023-03-18T16:40:00.000+00:00,transformer,,Temperature,C,22.2
855730,Avon Drive - Congleton,2023-03-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
855730,Avon Drive - Congleton,2023-03-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
855730,Avon Drive - Congleton,2023-03-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
855730,Avon Drive - Congleton,2023-03-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-03-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
855730,Avon Drive - Congleton,2023-03-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
855730,Avon Drive - Congleton,2023-03-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.43
855730,Avon Drive - Congleton,2023-03-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.2
855730,Avon Drive - Congleton,2023-03-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.52
855730,Avon Drive - Congleton,2023-03-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-03-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
855730,Avon Drive - Congleton,2023-03-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
855730,Avon Drive - Congleton,2023-03-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
855730,Avon Drive - Congleton,2023-03-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-03-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-03-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
855730,Avon Drive - Congleton,2023-03-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
855730,Avon Drive - Congleton,2023-03-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
855730,Avon Drive - Congleton,2023-03-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-03-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-03-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-03-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-03-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-03-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.26
855730,Avon Drive - Congleton,2023-03-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.39
855730,Avon Drive - Congleton,2023-03-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
855730,Avon Drive - Congleton,2023-03-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-03-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-03-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.1
855730,Avon Drive - Congleton,2023-03-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-03-18T16:30:00.000+00:00,transformer,,Temperature,C,22.3
855730,Avon Drive - Congleton,2023-03-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
855730,Avon Drive - Congleton,2023-03-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
855730,Avon Drive - Congleton,2023-03-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
855730,Avon Drive - Congleton,2023-03-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-03-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
855730,Avon Drive - Congleton,2023-03-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
855730,Avon Drive - Congleton,2023-03-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.78
855730,Avon Drive - Congleton,2023-03-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.95
855730,Avon Drive - Congleton,2023-03-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.41
855730,Avon Drive - Congleton,2023-03-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-03-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
855730,Avon Drive - Congleton,2023-03-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
855730,Avon Drive - Congleton,2023-03-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
855730,Avon Drive - Congleton,2023-03-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-03-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-03-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-03-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
855730,Avon Drive - Congleton,2023-03-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
855730,Avon Drive - Congleton,2023-03-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
855730,Avon Drive - Congleton,2023-03-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-03-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-03-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-03-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-03-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-03-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-03-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
855730,Avon Drive - Congleton,2023-03-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
855730,Avon Drive - Congleton,2023-03-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
855730,Avon Drive - Congleton,2023-03-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-03-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-03-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-03-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-03-18T16:20:00.000+00:00,transformer,,Temperature,C,22.4
855730,Avon Drive - Congleton,2023-03-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
855730,Avon Drive - Congleton,2023-03-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
855730,Avon Drive - Congleton,2023-03-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
855730,Avon Drive - Congleton,2023-03-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-03-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
855730,Avon Drive - Congleton,2023-03-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
855730,Avon Drive - Congleton,2023-03-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.51
855730,Avon Drive - Congleton,2023-03-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.35
855730,Avon Drive - Congleton,2023-03-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.86
855730,Avon Drive - Congleton,2023-03-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-03-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
855730,Avon Drive - Congleton,2023-03-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
855730,Avon Drive - Congleton,2023-03-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-03-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-03-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
855730,Avon Drive - Congleton,2023-03-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
855730,Avon Drive - Congleton,2023-03-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
855730,Avon Drive - Congleton,2023-03-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-03-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-03-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-03-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-03-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-03-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
855730,Avon Drive - Congleton,2023-03-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
855730,Avon Drive - Congleton,2023-03-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
855730,Avon Drive - Congleton,2023-03-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-03-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-03-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-03-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-03-18T16:10:00.000+00:00,transformer,,Temperature,C,22.4
855730,Avon Drive - Congleton,2023-03-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
855730,Avon Drive - Congleton,2023-03-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
855730,Avon Drive - Congleton,2023-03-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
855730,Avon Drive - Congleton,2023-03-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-03-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
855730,Avon Drive - Congleton,2023-03-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.23
855730,Avon Drive - Congleton,2023-03-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.94
855730,Avon Drive - Congleton,2023-03-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.7
855730,Avon Drive - Congleton,2023-03-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-03-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
855730,Avon Drive - Congleton,2023-03-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
855730,Avon Drive - Congleton,2023-03-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
855730,Avon Drive - Congleton,2023-03-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-03-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-03-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
855730,Avon Drive - Congleton,2023-03-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
855730,Avon Drive - Congleton,2023-03-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
855730,Avon Drive - Congleton,2023-03-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-03-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-03-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-03-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-03-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-03-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
855730,Avon Drive - Congleton,2023-03-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
855730,Avon Drive - Congleton,2023-03-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
855730,Avon Drive - Congleton,2023-03-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-03-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-03-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-03-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-03-18T16:00:00.000+00:00,transformer,,Temperature,C,22.5
855730,Avon Drive - Congleton,2023-03-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
855730,Avon Drive - Congleton,2023-03-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
855730,Avon Drive - Congleton,2023-03-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
855730,Avon Drive - Congleton,2023-03-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-03-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-03-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.67
855730,Avon Drive - Congleton,2023-03-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.58
855730,Avon Drive - Congleton,2023-03-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.92
855730,Avon Drive - Congleton,2023-03-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-03-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
855730,Avon Drive - Congleton,2023-03-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
855730,Avon Drive - Congleton,2023-03-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
855730,Avon Drive - Congleton,2023-03-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-03-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
855730,Avon Drive - Congleton,2023-03-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
855730,Avon Drive - Congleton,2023-03-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
855730,Avon Drive - Congleton,2023-03-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-03-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-03-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-03-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-03-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-03-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
855730,Avon Drive - Congleton,2023-03-18T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
855730,Avon Drive - Congleton,2023-03-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
855730,Avon Drive - Congleton,2023-03-18T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-03-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-03-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-03-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-03-18T15:50:00.000+00:00,transformer,,Temperature,C,22.9
855730,Avon Drive - Congleton,2023-03-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
855730,Avon Drive - Congleton,2023-03-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
855730,Avon Drive - Congleton,2023-03-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-03-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
855730,Avon Drive - Congleton,2023-03-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
855730,Avon Drive - Congleton,2023-03-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.52
855730,Avon Drive - Congleton,2023-03-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.47
855730,Avon Drive - Congleton,2023-03-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.23
855730,Avon Drive - Congleton,2023-03-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-03-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
855730,Avon Drive - Congleton,2023-03-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-03-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
855730,Avon Drive - Congleton,2023-03-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-03-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-03-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
855730,Avon Drive - Congleton,2023-03-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
855730,Avon Drive - Congleton,2023-03-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
855730,Avon Drive - Congleton,2023-03-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-03-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-03-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-03-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-03-18T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-18T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-18T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-18T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
855730,Avon Drive - Congleton,2023-03-18T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
855730,Avon Drive - Congleton,2023-03-18T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
855730,Avon Drive - Congleton,2023-03-18T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-03-18T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-03-18T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-03-18T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-03-18T15:40:00.000+00:00,transformer,,Temperature,C,23.0
855730,Avon Drive - Congleton,2023-03-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
855730,Avon Drive - Congleton,2023-03-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
855730,Avon Drive - Congleton,2023-03-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
855730,Avon Drive - Congleton,2023-03-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-03-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-03-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.74
855730,Avon Drive - Congleton,2023-03-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.47
855730,Avon Drive - Congleton,2023-03-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.34
855730,Avon Drive - Congleton,2023-03-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-03-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
855730,Avon Drive - Congleton,2023-03-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
855730,Avon Drive - Congleton,2023-03-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
855730,Avon Drive - Congleton,2023-03-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-03-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-03-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
855730,Avon Drive - Congleton,2023-03-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
855730,Avon Drive - Congleton,2023-03-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
855730,Avon Drive - Congleton,2023-03-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-03-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-03-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-03-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-03-18T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-18T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-18T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-18T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
855730,Avon Drive - Congleton,2023-03-18T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
855730,Avon Drive - Congleton,2023-03-18T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
855730,Avon Drive - Congleton,2023-03-18T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-03-18T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-03-18T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-03-18T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-03-18T15:30:00.000+00:00,transformer,,Temperature,C,23.1
855730,Avon Drive - Congleton,2023-03-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
855730,Avon Drive - Congleton,2023-03-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
855730,Avon Drive - Congleton,2023-03-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
855730,Avon Drive - Congleton,2023-03-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
855730,Avon Drive - Congleton,2023-03-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.33
855730,Avon Drive - Congleton,2023-03-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.27
855730,Avon Drive - Congleton,2023-03-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.78
855730,Avon Drive - Congleton,2023-03-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-03-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
855730,Avon Drive - Congleton,2023-03-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
855730,Avon Drive - Congleton,2023-03-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
855730,Avon Drive - Congleton,2023-03-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-03-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-03-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
855730,Avon Drive - Congleton,2023-03-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
855730,Avon Drive - Congleton,2023-03-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
855730,Avon Drive - Congleton,2023-03-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
