Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-18T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-18T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-18T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-18T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
855730,Avon Drive - Congleton,2023-03-18T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
855730,Avon Drive - Congleton,2023-03-18T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
855730,Avon Drive - Congleton,2023-03-18T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-03-18T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-03-18T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-03-18T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-03-18T06:20:00.000+00:00,transformer,,Temperature,C,18.9
855730,Avon Drive - Congleton,2023-03-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-03-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
855730,Avon Drive - Congleton,2023-03-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
855730,Avon Drive - Congleton,2023-03-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
855730,Avon Drive - Congleton,2023-03-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-03-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
855730,Avon Drive - Congleton,2023-03-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
855730,Avon Drive - Congleton,2023-03-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
855730,Avon Drive - Congleton,2023-03-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.88
855730,Avon Drive - Congleton,2023-03-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.65
855730,Avon Drive - Congleton,2023-03-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.64
855730,Avon Drive - Congleton,2023-03-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-03-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-03-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-03-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-03-18T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-18T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-18T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-18T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
855730,Avon Drive - Congleton,2023-03-18T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
855730,Avon Drive - Congleton,2023-03-18T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
855730,Avon Drive - Congleton,2023-03-18T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-03-18T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
855730,Avon Drive - Congleton,2023-03-18T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-03-18T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-03-18T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-18T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-18T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-18T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
855730,Avon Drive - Congleton,2023-03-18T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
855730,Avon Drive - Congleton,2023-03-18T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
855730,Avon Drive - Congleton,2023-03-18T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-03-18T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-03-18T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-03-18T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-03-18T06:10:00.000+00:00,transformer,,Temperature,C,18.9
855730,Avon Drive - Congleton,2023-03-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-03-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
855730,Avon Drive - Congleton,2023-03-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
855730,Avon Drive - Congleton,2023-03-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
855730,Avon Drive - Congleton,2023-03-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-03-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
855730,Avon Drive - Congleton,2023-03-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-03-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
855730,Avon Drive - Congleton,2023-03-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-03-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.06
855730,Avon Drive - Congleton,2023-03-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.74
855730,Avon Drive - Congleton,2023-03-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.15
855730,Avon Drive - Congleton,2023-03-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-03-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-03-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-03-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-03-18T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-18T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-18T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-18T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
855730,Avon Drive - Congleton,2023-03-18T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
855730,Avon Drive - Congleton,2023-03-18T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
855730,Avon Drive - Congleton,2023-03-18T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-03-18T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
855730,Avon Drive - Congleton,2023-03-18T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-03-18T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-03-18T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-18T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-18T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
855730,Avon Drive - Congleton,2023-03-18T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
855730,Avon Drive - Congleton,2023-03-18T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
855730,Avon Drive - Congleton,2023-03-18T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
855730,Avon Drive - Congleton,2023-03-18T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-03-18T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-03-18T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-03-18T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-03-18T06:00:00.000+00:00,transformer,,Temperature,C,18.9
855730,Avon Drive - Congleton,2023-03-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-03-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
855730,Avon Drive - Congleton,2023-03-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
855730,Avon Drive - Congleton,2023-03-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
855730,Avon Drive - Congleton,2023-03-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-03-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
855730,Avon Drive - Congleton,2023-03-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
855730,Avon Drive - Congleton,2023-03-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
855730,Avon Drive - Congleton,2023-03-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.1
855730,Avon Drive - Congleton,2023-03-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.03
855730,Avon Drive - Congleton,2023-03-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.5
855730,Avon Drive - Congleton,2023-03-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-03-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-03-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-03-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-03-18T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-03-18T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-18T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-18T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
855730,Avon Drive - Congleton,2023-03-18T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
855730,Avon Drive - Congleton,2023-03-18T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
855730,Avon Drive - Congleton,2023-03-18T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-03-18T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-03-18T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-03-18T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-03-18T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-03-18T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-03-18T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-18T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
855730,Avon Drive - Congleton,2023-03-18T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
855730,Avon Drive - Congleton,2023-03-18T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
855730,Avon Drive - Congleton,2023-03-18T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-03-18T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-03-18T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-03-18T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-03-18T05:50:00.000+00:00,transformer,,Temperature,C,18.9
855730,Avon Drive - Congleton,2023-03-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
855730,Avon Drive - Congleton,2023-03-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-03-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
855730,Avon Drive - Congleton,2023-03-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
855730,Avon Drive - Congleton,2023-03-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
855730,Avon Drive - Congleton,2023-03-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-03-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.75
855730,Avon Drive - Congleton,2023-03-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.4
855730,Avon Drive - Congleton,2023-03-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.21
855730,Avon Drive - Congleton,2023-03-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-03-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-03-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-03-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-03-18T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-18T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-18T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-18T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
855730,Avon Drive - Congleton,2023-03-18T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
855730,Avon Drive - Congleton,2023-03-18T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
855730,Avon Drive - Congleton,2023-03-18T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
855730,Avon Drive - Congleton,2023-03-18T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
855730,Avon Drive - Congleton,2023-03-18T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-03-18T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-03-18T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-18T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-03-18T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-18T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
855730,Avon Drive - Congleton,2023-03-18T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
855730,Avon Drive - Congleton,2023-03-18T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
855730,Avon Drive - Congleton,2023-03-18T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-03-18T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-03-18T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-03-18T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-03-18T05:40:00.000+00:00,transformer,,Temperature,C,19.0
855730,Avon Drive - Congleton,2023-03-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
855730,Avon Drive - Congleton,2023-03-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-03-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
855730,Avon Drive - Congleton,2023-03-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
855730,Avon Drive - Congleton,2023-03-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
855730,Avon Drive - Congleton,2023-03-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
855730,Avon Drive - Congleton,2023-03-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.16
855730,Avon Drive - Congleton,2023-03-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.79
855730,Avon Drive - Congleton,2023-03-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.43
855730,Avon Drive - Congleton,2023-03-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-03-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-03-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-03-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-03-18T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-03-18T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-18T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-03-18T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
855730,Avon Drive - Congleton,2023-03-18T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
855730,Avon Drive - Congleton,2023-03-18T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
855730,Avon Drive - Congleton,2023-03-18T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
855730,Avon Drive - Congleton,2023-03-18T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
855730,Avon Drive - Congleton,2023-03-18T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-03-18T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
855730,Avon Drive - Congleton,2023-03-18T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-03-18T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-18T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-03-18T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
855730,Avon Drive - Congleton,2023-03-18T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
855730,Avon Drive - Congleton,2023-03-18T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
855730,Avon Drive - Congleton,2023-03-18T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-03-18T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-03-18T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-03-18T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-03-18T05:30:00.000+00:00,transformer,,Temperature,C,19.0
855730,Avon Drive - Congleton,2023-03-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
855730,Avon Drive - Congleton,2023-03-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-03-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
855730,Avon Drive - Congleton,2023-03-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
855730,Avon Drive - Congleton,2023-03-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-03-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
855730,Avon Drive - Congleton,2023-03-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.36
855730,Avon Drive - Congleton,2023-03-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.46
855730,Avon Drive - Congleton,2023-03-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.74
855730,Avon Drive - Congleton,2023-03-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-03-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-03-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-03-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-03-18T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-03-18T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-18T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-18T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
855730,Avon Drive - Congleton,2023-03-18T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
855730,Avon Drive - Congleton,2023-03-18T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
855730,Avon Drive - Congleton,2023-03-18T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
855730,Avon Drive - Congleton,2023-03-18T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
855730,Avon Drive - Congleton,2023-03-18T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-03-18T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-03-18T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-18T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-03-18T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-03-18T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
855730,Avon Drive - Congleton,2023-03-18T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
855730,Avon Drive - Congleton,2023-03-18T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
855730,Avon Drive - Congleton,2023-03-18T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-03-18T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-03-18T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
855730,Avon Drive - Congleton,2023-03-18T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-03-18T05:20:00.000+00:00,transformer,,Temperature,C,18.9
855730,Avon Drive - Congleton,2023-03-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
855730,Avon Drive - Congleton,2023-03-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
855730,Avon Drive - Congleton,2023-03-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
855730,Avon Drive - Congleton,2023-03-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
855730,Avon Drive - Congleton,2023-03-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
855730,Avon Drive - Congleton,2023-03-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.68
855730,Avon Drive - Congleton,2023-03-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.51
855730,Avon Drive - Congleton,2023-03-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.83
855730,Avon Drive - Congleton,2023-03-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-03-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-03-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-03-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-03-18T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-18T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-18T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-18T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
855730,Avon Drive - Congleton,2023-03-18T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
855730,Avon Drive - Congleton,2023-03-18T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
855730,Avon Drive - Congleton,2023-03-18T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
855730,Avon Drive - Congleton,2023-03-18T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
855730,Avon Drive - Congleton,2023-03-18T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-03-18T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-03-18T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-18T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-18T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-03-18T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
855730,Avon Drive - Congleton,2023-03-18T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
855730,Avon Drive - Congleton,2023-03-18T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
855730,Avon Drive - Congleton,2023-03-18T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-03-18T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-03-18T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-03-18T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-03-18T05:10:00.000+00:00,transformer,,Temperature,C,18.9
855730,Avon Drive - Congleton,2023-03-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
855730,Avon Drive - Congleton,2023-03-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
855730,Avon Drive - Congleton,2023-03-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
855730,Avon Drive - Congleton,2023-03-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
855730,Avon Drive - Congleton,2023-03-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
855730,Avon Drive - Congleton,2023-03-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.41
855730,Avon Drive - Congleton,2023-03-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.9
855730,Avon Drive - Congleton,2023-03-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.21
855730,Avon Drive - Congleton,2023-03-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-03-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-03-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-03-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-03-18T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-18T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-18T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-18T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
855730,Avon Drive - Congleton,2023-03-18T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
855730,Avon Drive - Congleton,2023-03-18T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
855730,Avon Drive - Congleton,2023-03-18T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
855730,Avon Drive - Congleton,2023-03-18T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
855730,Avon Drive - Congleton,2023-03-18T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-03-18T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-03-18T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-18T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-18T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-18T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
855730,Avon Drive - Congleton,2023-03-18T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
855730,Avon Drive - Congleton,2023-03-18T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
855730,Avon Drive - Congleton,2023-03-18T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-03-18T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-03-18T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-03-18T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-03-18T05:00:00.000+00:00,transformer,,Temperature,C,18.9
855730,Avon Drive - Congleton,2023-03-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
855730,Avon Drive - Congleton,2023-03-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-03-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
855730,Avon Drive - Congleton,2023-03-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
855730,Avon Drive - Congleton,2023-03-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
855730,Avon Drive - Congleton,2023-03-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
855730,Avon Drive - Congleton,2023-03-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.41
855730,Avon Drive - Congleton,2023-03-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.72
855730,Avon Drive - Congleton,2023-03-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.42
855730,Avon Drive - Congleton,2023-03-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-03-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-03-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-03-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-03-18T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-18T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-18T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-18T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
855730,Avon Drive - Congleton,2023-03-18T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
855730,Avon Drive - Congleton,2023-03-18T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
855730,Avon Drive - Congleton,2023-03-18T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
855730,Avon Drive - Congleton,2023-03-18T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
855730,Avon Drive - Congleton,2023-03-18T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-03-18T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
855730,Avon Drive - Congleton,2023-03-18T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-18T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-18T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-03-18T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
855730,Avon Drive - Congleton,2023-03-18T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
855730,Avon Drive - Congleton,2023-03-18T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
855730,Avon Drive - Congleton,2023-03-18T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-03-18T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-03-18T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-03-18T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-03-18T04:50:00.000+00:00,transformer,,Temperature,C,19.0
855730,Avon Drive - Congleton,2023-03-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
855730,Avon Drive - Congleton,2023-03-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-03-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
855730,Avon Drive - Congleton,2023-03-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
855730,Avon Drive - Congleton,2023-03-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
855730,Avon Drive - Congleton,2023-03-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
855730,Avon Drive - Congleton,2023-03-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.91
855730,Avon Drive - Congleton,2023-03-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.83
855730,Avon Drive - Congleton,2023-03-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.95
855730,Avon Drive - Congleton,2023-03-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-03-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-03-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-03-18T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-03-18T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-03-18T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-18T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
855730,Avon Drive - Congleton,2023-03-18T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
855730,Avon Drive - Congleton,2023-03-18T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
855730,Avon Drive - Congleton,2023-03-18T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
855730,Avon Drive - Congleton,2023-03-18T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
855730,Avon Drive - Congleton,2023-03-18T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-03-18T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-03-18T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-18T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-18T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-03-18T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
855730,Avon Drive - Congleton,2023-03-18T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
855730,Avon Drive - Congleton,2023-03-18T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
855730,Avon Drive - Congleton,2023-03-18T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-03-18T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-03-18T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-03-18T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-03-18T04:40:00.000+00:00,transformer,,Temperature,C,19.0
855730,Avon Drive - Congleton,2023-03-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
855730,Avon Drive - Congleton,2023-03-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-03-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
855730,Avon Drive - Congleton,2023-03-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
855730,Avon Drive - Congleton,2023-03-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
855730,Avon Drive - Congleton,2023-03-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
855730,Avon Drive - Congleton,2023-03-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.5
855730,Avon Drive - Congleton,2023-03-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.23
855730,Avon Drive - Congleton,2023-03-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.23
855730,Avon Drive - Congleton,2023-03-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-03-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-03-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-03-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-03-18T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-18T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-18T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-18T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
855730,Avon Drive - Congleton,2023-03-18T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
855730,Avon Drive - Congleton,2023-03-18T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
855730,Avon Drive - Congleton,2023-03-18T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
855730,Avon Drive - Congleton,2023-03-18T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
855730,Avon Drive - Congleton,2023-03-18T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-03-18T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-03-18T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-03-18T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-18T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-18T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
855730,Avon Drive - Congleton,2023-03-18T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
855730,Avon Drive - Congleton,2023-03-18T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
855730,Avon Drive - Congleton,2023-03-18T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-03-18T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-03-18T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-03-18T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-03-18T04:30:00.000+00:00,transformer,,Temperature,C,19.0
855730,Avon Drive - Congleton,2023-03-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
855730,Avon Drive - Congleton,2023-03-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-03-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
855730,Avon Drive - Congleton,2023-03-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
855730,Avon Drive - Congleton,2023-03-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
855730,Avon Drive - Congleton,2023-03-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-03-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.94
855730,Avon Drive - Congleton,2023-03-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.34
855730,Avon Drive - Congleton,2023-03-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.83
855730,Avon Drive - Congleton,2023-03-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-03-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-03-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-03-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-03-18T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-03-18T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-18T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-18T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
855730,Avon Drive - Congleton,2023-03-18T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
855730,Avon Drive - Congleton,2023-03-18T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
855730,Avon Drive - Congleton,2023-03-18T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
855730,Avon Drive - Congleton,2023-03-18T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-03-18T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-03-18T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-03-18T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-18T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-18T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-03-18T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
855730,Avon Drive - Congleton,2023-03-18T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
855730,Avon Drive - Congleton,2023-03-18T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
855730,Avon Drive - Congleton,2023-03-18T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-03-18T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-03-18T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-03-18T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-03-18T04:20:00.000+00:00,transformer,,Temperature,C,19.0
855730,Avon Drive - Congleton,2023-03-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
855730,Avon Drive - Congleton,2023-03-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
855730,Avon Drive - Congleton,2023-03-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
855730,Avon Drive - Congleton,2023-03-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-03-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
855730,Avon Drive - Congleton,2023-03-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.01
855730,Avon Drive - Congleton,2023-03-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.64
855730,Avon Drive - Congleton,2023-03-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.36
855730,Avon Drive - Congleton,2023-03-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-03-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-03-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-03-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-03-18T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-03-18T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-18T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-18T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
855730,Avon Drive - Congleton,2023-03-18T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
855730,Avon Drive - Congleton,2023-03-18T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
855730,Avon Drive - Congleton,2023-03-18T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
855730,Avon Drive - Congleton,2023-03-18T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-03-18T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-03-18T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-03-18T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-18T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-18T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-03-18T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
855730,Avon Drive - Congleton,2023-03-18T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
855730,Avon Drive - Congleton,2023-03-18T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
855730,Avon Drive - Congleton,2023-03-18T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
855730,Avon Drive - Congleton,2023-03-18T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-03-18T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-03-18T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-03-18T04:10:00.000+00:00,transformer,,Temperature,C,18.9
855730,Avon Drive - Congleton,2023-03-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
855730,Avon Drive - Congleton,2023-03-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
855730,Avon Drive - Congleton,2023-03-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
855730,Avon Drive - Congleton,2023-03-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
855730,Avon Drive - Congleton,2023-03-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
