Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.28
855730,Avon Drive - Congleton,2023-03-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.43
855730,Avon Drive - Congleton,2023-03-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.38
855730,Avon Drive - Congleton,2023-03-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-03-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-03-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-03-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-03-18T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-03-18T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-18T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-18T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
855730,Avon Drive - Congleton,2023-03-18T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
855730,Avon Drive - Congleton,2023-03-18T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
855730,Avon Drive - Congleton,2023-03-18T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-03-18T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-03-18T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-03-18T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-03-18T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-03-18T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-18T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-18T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
855730,Avon Drive - Congleton,2023-03-18T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
855730,Avon Drive - Congleton,2023-03-18T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
855730,Avon Drive - Congleton,2023-03-18T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
855730,Avon Drive - Congleton,2023-03-18T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-03-18T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-03-18T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-03-18T04:00:00.000+00:00,transformer,,Temperature,C,18.9
855730,Avon Drive - Congleton,2023-03-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
855730,Avon Drive - Congleton,2023-03-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-03-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
855730,Avon Drive - Congleton,2023-03-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
855730,Avon Drive - Congleton,2023-03-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
855730,Avon Drive - Congleton,2023-03-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
855730,Avon Drive - Congleton,2023-03-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.49
855730,Avon Drive - Congleton,2023-03-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.9
855730,Avon Drive - Congleton,2023-03-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.74
855730,Avon Drive - Congleton,2023-03-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-03-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-03-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-03-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-03-18T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-03-18T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-18T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-18T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
855730,Avon Drive - Congleton,2023-03-18T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
855730,Avon Drive - Congleton,2023-03-18T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
855730,Avon Drive - Congleton,2023-03-18T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
855730,Avon Drive - Congleton,2023-03-18T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-03-18T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-03-18T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-03-18T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-18T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-18T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-03-18T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
855730,Avon Drive - Congleton,2023-03-18T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
855730,Avon Drive - Congleton,2023-03-18T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
855730,Avon Drive - Congleton,2023-03-18T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-03-18T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-03-18T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-03-18T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-03-18T03:50:00.000+00:00,transformer,,Temperature,C,18.9
855730,Avon Drive - Congleton,2023-03-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
855730,Avon Drive - Congleton,2023-03-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
855730,Avon Drive - Congleton,2023-03-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
855730,Avon Drive - Congleton,2023-03-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-03-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-03-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
855730,Avon Drive - Congleton,2023-03-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.74
855730,Avon Drive - Congleton,2023-03-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.27
855730,Avon Drive - Congleton,2023-03-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.59
855730,Avon Drive - Congleton,2023-03-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-03-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-03-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-03-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-18T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-03-18T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-18T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-18T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
855730,Avon Drive - Congleton,2023-03-18T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
855730,Avon Drive - Congleton,2023-03-18T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
855730,Avon Drive - Congleton,2023-03-18T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
855730,Avon Drive - Congleton,2023-03-18T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
855730,Avon Drive - Congleton,2023-03-18T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-03-18T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-03-18T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-18T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-18T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-18T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
855730,Avon Drive - Congleton,2023-03-18T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
855730,Avon Drive - Congleton,2023-03-18T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
855730,Avon Drive - Congleton,2023-03-18T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-03-18T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-03-18T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-03-18T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-03-18T03:40:00.000+00:00,transformer,,Temperature,C,19.0
855730,Avon Drive - Congleton,2023-03-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
855730,Avon Drive - Congleton,2023-03-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-03-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
855730,Avon Drive - Congleton,2023-03-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
855730,Avon Drive - Congleton,2023-03-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
855730,Avon Drive - Congleton,2023-03-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
855730,Avon Drive - Congleton,2023-03-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.71
855730,Avon Drive - Congleton,2023-03-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.54
855730,Avon Drive - Congleton,2023-03-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.45
855730,Avon Drive - Congleton,2023-03-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-03-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-03-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-03-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-03-18T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-18T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-18T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-18T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
855730,Avon Drive - Congleton,2023-03-18T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
855730,Avon Drive - Congleton,2023-03-18T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
855730,Avon Drive - Congleton,2023-03-18T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
855730,Avon Drive - Congleton,2023-03-18T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-03-18T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-03-18T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-03-18T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-18T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-18T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-18T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
855730,Avon Drive - Congleton,2023-03-18T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
855730,Avon Drive - Congleton,2023-03-18T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
855730,Avon Drive - Congleton,2023-03-18T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-03-18T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-03-18T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-03-18T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-03-18T03:30:00.000+00:00,transformer,,Temperature,C,19.0
855730,Avon Drive - Congleton,2023-03-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
855730,Avon Drive - Congleton,2023-03-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-03-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
855730,Avon Drive - Congleton,2023-03-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
855730,Avon Drive - Congleton,2023-03-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
855730,Avon Drive - Congleton,2023-03-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
855730,Avon Drive - Congleton,2023-03-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.01
855730,Avon Drive - Congleton,2023-03-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.73
855730,Avon Drive - Congleton,2023-03-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.39
855730,Avon Drive - Congleton,2023-03-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-03-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-03-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-03-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-03-18T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-03-18T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-18T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-18T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
855730,Avon Drive - Congleton,2023-03-18T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
855730,Avon Drive - Congleton,2023-03-18T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
855730,Avon Drive - Congleton,2023-03-18T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-03-18T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
855730,Avon Drive - Congleton,2023-03-18T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-03-18T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-03-18T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-18T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-18T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-03-18T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
855730,Avon Drive - Congleton,2023-03-18T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
855730,Avon Drive - Congleton,2023-03-18T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
855730,Avon Drive - Congleton,2023-03-18T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-03-18T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-03-18T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-03-18T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-03-18T03:20:00.000+00:00,transformer,,Temperature,C,18.9
855730,Avon Drive - Congleton,2023-03-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
855730,Avon Drive - Congleton,2023-03-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
855730,Avon Drive - Congleton,2023-03-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
855730,Avon Drive - Congleton,2023-03-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
855730,Avon Drive - Congleton,2023-03-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
855730,Avon Drive - Congleton,2023-03-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.49
855730,Avon Drive - Congleton,2023-03-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.47
855730,Avon Drive - Congleton,2023-03-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.77
855730,Avon Drive - Congleton,2023-03-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-03-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-03-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-03-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-03-18T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-03-18T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-03-18T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-18T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
855730,Avon Drive - Congleton,2023-03-18T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
855730,Avon Drive - Congleton,2023-03-18T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
855730,Avon Drive - Congleton,2023-03-18T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-03-18T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
855730,Avon Drive - Congleton,2023-03-18T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-03-18T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-03-18T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-18T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-18T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-03-18T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
855730,Avon Drive - Congleton,2023-03-18T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
855730,Avon Drive - Congleton,2023-03-18T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
855730,Avon Drive - Congleton,2023-03-18T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-03-18T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-03-18T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
855730,Avon Drive - Congleton,2023-03-18T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-03-18T03:10:00.000+00:00,transformer,,Temperature,C,19.0
855730,Avon Drive - Congleton,2023-03-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
855730,Avon Drive - Congleton,2023-03-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
855730,Avon Drive - Congleton,2023-03-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
855730,Avon Drive - Congleton,2023-03-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
855730,Avon Drive - Congleton,2023-03-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
855730,Avon Drive - Congleton,2023-03-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.96
855730,Avon Drive - Congleton,2023-03-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.31
855730,Avon Drive - Congleton,2023-03-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.58
855730,Avon Drive - Congleton,2023-03-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-03-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-03-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-03-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-03-18T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-03-18T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-03-18T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-18T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
855730,Avon Drive - Congleton,2023-03-18T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
855730,Avon Drive - Congleton,2023-03-18T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
855730,Avon Drive - Congleton,2023-03-18T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
855730,Avon Drive - Congleton,2023-03-18T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
855730,Avon Drive - Congleton,2023-03-18T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-03-18T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-03-18T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-18T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-18T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-03-18T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
855730,Avon Drive - Congleton,2023-03-18T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
855730,Avon Drive - Congleton,2023-03-18T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
855730,Avon Drive - Congleton,2023-03-18T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-03-18T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-03-18T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-03-18T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-03-18T03:00:00.000+00:00,transformer,,Temperature,C,19.0
855730,Avon Drive - Congleton,2023-03-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
855730,Avon Drive - Congleton,2023-03-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
855730,Avon Drive - Congleton,2023-03-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
855730,Avon Drive - Congleton,2023-03-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-03-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
855730,Avon Drive - Congleton,2023-03-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
855730,Avon Drive - Congleton,2023-03-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.18
855730,Avon Drive - Congleton,2023-03-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.23
855730,Avon Drive - Congleton,2023-03-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.11
855730,Avon Drive - Congleton,2023-03-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-03-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-03-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-03-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-03-18T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-03-18T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-03-18T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-18T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
855730,Avon Drive - Congleton,2023-03-18T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
855730,Avon Drive - Congleton,2023-03-18T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
855730,Avon Drive - Congleton,2023-03-18T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
855730,Avon Drive - Congleton,2023-03-18T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
855730,Avon Drive - Congleton,2023-03-18T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-03-18T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-03-18T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-18T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-18T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-03-18T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
855730,Avon Drive - Congleton,2023-03-18T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
855730,Avon Drive - Congleton,2023-03-18T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
855730,Avon Drive - Congleton,2023-03-18T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-03-18T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-03-18T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
855730,Avon Drive - Congleton,2023-03-18T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-03-18T02:50:00.000+00:00,transformer,,Temperature,C,19.0
855730,Avon Drive - Congleton,2023-03-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
855730,Avon Drive - Congleton,2023-03-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
855730,Avon Drive - Congleton,2023-03-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
855730,Avon Drive - Congleton,2023-03-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
855730,Avon Drive - Congleton,2023-03-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
855730,Avon Drive - Congleton,2023-03-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.06
855730,Avon Drive - Congleton,2023-03-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.63
855730,Avon Drive - Congleton,2023-03-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.1
855730,Avon Drive - Congleton,2023-03-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-03-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-03-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-03-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-03-18T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-18T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-18T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-18T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
855730,Avon Drive - Congleton,2023-03-18T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
855730,Avon Drive - Congleton,2023-03-18T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
855730,Avon Drive - Congleton,2023-03-18T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-03-18T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
855730,Avon Drive - Congleton,2023-03-18T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-03-18T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
855730,Avon Drive - Congleton,2023-03-18T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-18T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-18T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-03-18T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
855730,Avon Drive - Congleton,2023-03-18T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
855730,Avon Drive - Congleton,2023-03-18T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
855730,Avon Drive - Congleton,2023-03-18T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-03-18T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-03-18T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-03-18T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-03-18T02:40:00.000+00:00,transformer,,Temperature,C,19.1
855730,Avon Drive - Congleton,2023-03-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
855730,Avon Drive - Congleton,2023-03-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
855730,Avon Drive - Congleton,2023-03-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
855730,Avon Drive - Congleton,2023-03-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
855730,Avon Drive - Congleton,2023-03-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
855730,Avon Drive - Congleton,2023-03-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.75
855730,Avon Drive - Congleton,2023-03-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.99
855730,Avon Drive - Congleton,2023-03-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.78
855730,Avon Drive - Congleton,2023-03-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-03-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-03-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-03-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-03-18T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-18T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-18T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-18T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
855730,Avon Drive - Congleton,2023-03-18T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
855730,Avon Drive - Congleton,2023-03-18T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
855730,Avon Drive - Congleton,2023-03-18T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-03-18T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
855730,Avon Drive - Congleton,2023-03-18T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-03-18T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-03-18T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-18T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-18T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-18T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
855730,Avon Drive - Congleton,2023-03-18T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
855730,Avon Drive - Congleton,2023-03-18T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
855730,Avon Drive - Congleton,2023-03-18T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-03-18T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-03-18T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-03-18T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-03-18T02:30:00.000+00:00,transformer,,Temperature,C,19.1
855730,Avon Drive - Congleton,2023-03-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
855730,Avon Drive - Congleton,2023-03-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
855730,Avon Drive - Congleton,2023-03-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
855730,Avon Drive - Congleton,2023-03-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
855730,Avon Drive - Congleton,2023-03-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
855730,Avon Drive - Congleton,2023-03-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.65
855730,Avon Drive - Congleton,2023-03-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.32
855730,Avon Drive - Congleton,2023-03-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.13
855730,Avon Drive - Congleton,2023-03-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-03-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-03-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-03-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-03-18T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-18T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-03-18T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-18T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
855730,Avon Drive - Congleton,2023-03-18T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
855730,Avon Drive - Congleton,2023-03-18T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
855730,Avon Drive - Congleton,2023-03-18T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-03-18T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
855730,Avon Drive - Congleton,2023-03-18T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-03-18T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-03-18T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-18T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-03-18T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-03-18T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
855730,Avon Drive - Congleton,2023-03-18T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
855730,Avon Drive - Congleton,2023-03-18T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
855730,Avon Drive - Congleton,2023-03-18T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-03-18T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-18T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-03-18T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-03-18T02:20:00.000+00:00,transformer,,Temperature,C,19.1
855730,Avon Drive - Congleton,2023-03-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
855730,Avon Drive - Congleton,2023-03-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-03-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
855730,Avon Drive - Congleton,2023-03-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
855730,Avon Drive - Congleton,2023-03-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
855730,Avon Drive - Congleton,2023-03-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
855730,Avon Drive - Congleton,2023-03-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.05
855730,Avon Drive - Congleton,2023-03-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.84
855730,Avon Drive - Congleton,2023-03-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.85
855730,Avon Drive - Congleton,2023-03-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-03-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-03-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-03-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-03-18T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-18T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-18T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-18T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
855730,Avon Drive - Congleton,2023-03-18T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
855730,Avon Drive - Congleton,2023-03-18T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
855730,Avon Drive - Congleton,2023-03-18T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-03-18T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
855730,Avon Drive - Congleton,2023-03-18T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-03-18T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-03-18T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-18T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-18T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-18T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
855730,Avon Drive - Congleton,2023-03-18T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
855730,Avon Drive - Congleton,2023-03-18T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
855730,Avon Drive - Congleton,2023-03-18T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-03-18T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-03-18T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-03-18T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-03-18T02:10:00.000+00:00,transformer,,Temperature,C,19.2
855730,Avon Drive - Congleton,2023-03-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
855730,Avon Drive - Congleton,2023-03-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
855730,Avon Drive - Congleton,2023-03-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
855730,Avon Drive - Congleton,2023-03-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
855730,Avon Drive - Congleton,2023-03-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-03-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.39
855730,Avon Drive - Congleton,2023-03-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.76
855730,Avon Drive - Congleton,2023-03-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.71
855730,Avon Drive - Congleton,2023-03-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-03-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-03-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-03-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-03-18T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-18T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-18T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-18T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
855730,Avon Drive - Congleton,2023-03-18T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
855730,Avon Drive - Congleton,2023-03-18T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
855730,Avon Drive - Congleton,2023-03-18T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-03-18T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
855730,Avon Drive - Congleton,2023-03-18T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-03-18T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-03-18T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-18T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-18T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-18T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
855730,Avon Drive - Congleton,2023-03-18T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
855730,Avon Drive - Congleton,2023-03-18T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
855730,Avon Drive - Congleton,2023-03-18T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-03-18T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-03-18T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-03-18T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-03-18T02:00:00.000+00:00,transformer,,Temperature,C,19.3
855730,Avon Drive - Congleton,2023-03-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
855730,Avon Drive - Congleton,2023-03-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-03-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
855730,Avon Drive - Congleton,2023-03-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
855730,Avon Drive - Congleton,2023-03-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
855730,Avon Drive - Congleton,2023-03-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
855730,Avon Drive - Congleton,2023-03-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.3
855730,Avon Drive - Congleton,2023-03-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.76
855730,Avon Drive - Congleton,2023-03-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.56
855730,Avon Drive - Congleton,2023-03-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-03-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-03-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-03-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-03-18T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-18T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-03-18T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-18T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
855730,Avon Drive - Congleton,2023-03-18T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
855730,Avon Drive - Congleton,2023-03-18T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
855730,Avon Drive - Congleton,2023-03-18T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-03-18T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
855730,Avon Drive - Congleton,2023-03-18T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-03-18T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-03-18T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-03-18T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-18T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
