Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-18T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
855730,Avon Drive - Congleton,2023-03-18T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
855730,Avon Drive - Congleton,2023-03-18T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
855730,Avon Drive - Congleton,2023-03-18T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-03-18T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-03-18T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-03-18T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-03-18T01:50:00.000+00:00,transformer,,Temperature,C,19.3
855730,Avon Drive - Congleton,2023-03-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
855730,Avon Drive - Congleton,2023-03-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-03-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
855730,Avon Drive - Congleton,2023-03-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
855730,Avon Drive - Congleton,2023-03-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-03-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
855730,Avon Drive - Congleton,2023-03-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.67
855730,Avon Drive - Congleton,2023-03-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.89
855730,Avon Drive - Congleton,2023-03-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.71
855730,Avon Drive - Congleton,2023-03-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-03-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-03-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-03-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-03-18T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-18T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-03-18T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-18T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
855730,Avon Drive - Congleton,2023-03-18T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
855730,Avon Drive - Congleton,2023-03-18T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
855730,Avon Drive - Congleton,2023-03-18T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-03-18T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
855730,Avon Drive - Congleton,2023-03-18T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-03-18T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-03-18T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-18T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-18T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-03-18T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
855730,Avon Drive - Congleton,2023-03-18T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
855730,Avon Drive - Congleton,2023-03-18T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
855730,Avon Drive - Congleton,2023-03-18T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-03-18T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-03-18T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-03-18T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-03-18T01:40:00.000+00:00,transformer,,Temperature,C,19.3
855730,Avon Drive - Congleton,2023-03-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
855730,Avon Drive - Congleton,2023-03-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-03-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
855730,Avon Drive - Congleton,2023-03-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-03-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
855730,Avon Drive - Congleton,2023-03-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-03-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
855730,Avon Drive - Congleton,2023-03-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
855730,Avon Drive - Congleton,2023-03-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.64
855730,Avon Drive - Congleton,2023-03-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.42
855730,Avon Drive - Congleton,2023-03-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.8
855730,Avon Drive - Congleton,2023-03-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-03-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-03-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-03-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-03-18T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-18T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-18T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-18T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
855730,Avon Drive - Congleton,2023-03-18T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
855730,Avon Drive - Congleton,2023-03-18T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
855730,Avon Drive - Congleton,2023-03-18T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-03-18T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-03-18T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-03-18T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-03-18T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-18T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-18T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-03-18T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
855730,Avon Drive - Congleton,2023-03-18T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
855730,Avon Drive - Congleton,2023-03-18T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
855730,Avon Drive - Congleton,2023-03-18T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-03-18T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-03-18T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
855730,Avon Drive - Congleton,2023-03-18T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-03-18T01:30:00.000+00:00,transformer,,Temperature,C,19.4
855730,Avon Drive - Congleton,2023-03-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-03-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
855730,Avon Drive - Congleton,2023-03-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-03-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
855730,Avon Drive - Congleton,2023-03-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-03-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
855730,Avon Drive - Congleton,2023-03-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
855730,Avon Drive - Congleton,2023-03-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
855730,Avon Drive - Congleton,2023-03-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.98
855730,Avon Drive - Congleton,2023-03-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.8
855730,Avon Drive - Congleton,2023-03-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.35
855730,Avon Drive - Congleton,2023-03-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-03-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-03-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-03-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-03-18T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-18T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-18T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-18T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
855730,Avon Drive - Congleton,2023-03-18T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
855730,Avon Drive - Congleton,2023-03-18T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
855730,Avon Drive - Congleton,2023-03-18T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-03-18T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-03-18T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-03-18T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-03-18T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-03-18T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-18T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-03-18T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
855730,Avon Drive - Congleton,2023-03-18T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
855730,Avon Drive - Congleton,2023-03-18T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
855730,Avon Drive - Congleton,2023-03-18T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-03-18T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-03-18T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-03-18T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-03-18T01:20:00.000+00:00,transformer,,Temperature,C,19.5
855730,Avon Drive - Congleton,2023-03-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-03-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
855730,Avon Drive - Congleton,2023-03-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-03-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
855730,Avon Drive - Congleton,2023-03-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-03-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
855730,Avon Drive - Congleton,2023-03-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-03-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-03-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.71
855730,Avon Drive - Congleton,2023-03-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.12
855730,Avon Drive - Congleton,2023-03-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.37
855730,Avon Drive - Congleton,2023-03-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-03-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-03-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-03-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-03-18T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-03-18T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-18T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-18T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
855730,Avon Drive - Congleton,2023-03-18T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
855730,Avon Drive - Congleton,2023-03-18T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
855730,Avon Drive - Congleton,2023-03-18T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-03-18T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-03-18T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-03-18T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-03-18T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-18T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-18T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-18T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
855730,Avon Drive - Congleton,2023-03-18T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
855730,Avon Drive - Congleton,2023-03-18T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
855730,Avon Drive - Congleton,2023-03-18T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-03-18T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-03-18T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-03-18T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-03-18T01:10:00.000+00:00,transformer,,Temperature,C,19.5
855730,Avon Drive - Congleton,2023-03-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-03-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
855730,Avon Drive - Congleton,2023-03-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-03-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
855730,Avon Drive - Congleton,2023-03-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
855730,Avon Drive - Congleton,2023-03-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-03-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-03-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.37
855730,Avon Drive - Congleton,2023-03-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.07
855730,Avon Drive - Congleton,2023-03-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.91
855730,Avon Drive - Congleton,2023-03-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-03-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-03-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-03-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-03-18T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-03-18T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-18T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-18T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
855730,Avon Drive - Congleton,2023-03-18T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
855730,Avon Drive - Congleton,2023-03-18T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
855730,Avon Drive - Congleton,2023-03-18T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-03-18T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
855730,Avon Drive - Congleton,2023-03-18T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-03-18T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
855730,Avon Drive - Congleton,2023-03-18T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-18T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-18T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-03-18T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
855730,Avon Drive - Congleton,2023-03-18T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
855730,Avon Drive - Congleton,2023-03-18T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
855730,Avon Drive - Congleton,2023-03-18T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-03-18T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-03-18T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-03-18T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-03-18T01:00:00.000+00:00,transformer,,Temperature,C,19.6
855730,Avon Drive - Congleton,2023-03-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-03-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
855730,Avon Drive - Congleton,2023-03-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
855730,Avon Drive - Congleton,2023-03-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
855730,Avon Drive - Congleton,2023-03-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-03-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
855730,Avon Drive - Congleton,2023-03-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
855730,Avon Drive - Congleton,2023-03-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
855730,Avon Drive - Congleton,2023-03-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.08
855730,Avon Drive - Congleton,2023-03-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.71
855730,Avon Drive - Congleton,2023-03-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.24
855730,Avon Drive - Congleton,2023-03-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-03-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-03-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-03-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-03-18T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-18T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-18T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-18T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
855730,Avon Drive - Congleton,2023-03-18T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
855730,Avon Drive - Congleton,2023-03-18T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
855730,Avon Drive - Congleton,2023-03-18T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-03-18T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-03-18T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-03-18T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
855730,Avon Drive - Congleton,2023-03-18T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-03-18T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-18T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-18T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
855730,Avon Drive - Congleton,2023-03-18T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
855730,Avon Drive - Congleton,2023-03-18T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
855730,Avon Drive - Congleton,2023-03-18T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-03-18T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-03-18T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-03-18T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-03-18T00:50:00.000+00:00,transformer,,Temperature,C,19.7
855730,Avon Drive - Congleton,2023-03-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-03-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
855730,Avon Drive - Congleton,2023-03-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
855730,Avon Drive - Congleton,2023-03-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
855730,Avon Drive - Congleton,2023-03-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-03-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
855730,Avon Drive - Congleton,2023-03-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
855730,Avon Drive - Congleton,2023-03-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
855730,Avon Drive - Congleton,2023-03-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.23
855730,Avon Drive - Congleton,2023-03-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.47
855730,Avon Drive - Congleton,2023-03-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.94
855730,Avon Drive - Congleton,2023-03-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-03-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-03-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-03-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-03-18T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-03-18T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-18T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-18T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
855730,Avon Drive - Congleton,2023-03-18T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
855730,Avon Drive - Congleton,2023-03-18T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
855730,Avon Drive - Congleton,2023-03-18T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-03-18T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-03-18T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-03-18T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-03-18T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-18T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-03-18T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-18T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
855730,Avon Drive - Congleton,2023-03-18T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
855730,Avon Drive - Congleton,2023-03-18T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
855730,Avon Drive - Congleton,2023-03-18T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-03-18T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-03-18T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-03-18T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-03-18T00:40:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-03-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-03-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
855730,Avon Drive - Congleton,2023-03-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
855730,Avon Drive - Congleton,2023-03-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
855730,Avon Drive - Congleton,2023-03-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-03-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
855730,Avon Drive - Congleton,2023-03-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
855730,Avon Drive - Congleton,2023-03-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
855730,Avon Drive - Congleton,2023-03-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.25
855730,Avon Drive - Congleton,2023-03-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.37
855730,Avon Drive - Congleton,2023-03-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.36
855730,Avon Drive - Congleton,2023-03-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-03-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-03-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-03-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-03-18T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-18T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-18T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-18T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
855730,Avon Drive - Congleton,2023-03-18T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
855730,Avon Drive - Congleton,2023-03-18T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
855730,Avon Drive - Congleton,2023-03-18T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-03-18T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-03-18T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-03-18T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-03-18T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-18T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-03-18T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-03-18T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
855730,Avon Drive - Congleton,2023-03-18T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
855730,Avon Drive - Congleton,2023-03-18T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
855730,Avon Drive - Congleton,2023-03-18T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-03-18T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-03-18T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-03-18T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-03-18T00:30:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-03-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-03-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
855730,Avon Drive - Congleton,2023-03-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
855730,Avon Drive - Congleton,2023-03-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
855730,Avon Drive - Congleton,2023-03-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-03-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
855730,Avon Drive - Congleton,2023-03-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
855730,Avon Drive - Congleton,2023-03-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
855730,Avon Drive - Congleton,2023-03-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.44
855730,Avon Drive - Congleton,2023-03-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.18
855730,Avon Drive - Congleton,2023-03-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.74
855730,Avon Drive - Congleton,2023-03-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-03-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-03-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-03-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-03-18T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-03-18T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-18T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-18T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
855730,Avon Drive - Congleton,2023-03-18T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
855730,Avon Drive - Congleton,2023-03-18T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
855730,Avon Drive - Congleton,2023-03-18T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-03-18T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-03-18T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-03-18T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-03-18T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-18T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-03-18T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-03-18T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
855730,Avon Drive - Congleton,2023-03-18T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
855730,Avon Drive - Congleton,2023-03-18T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
855730,Avon Drive - Congleton,2023-03-18T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-03-18T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-03-18T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-03-18T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-03-18T00:20:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-03-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-03-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
855730,Avon Drive - Congleton,2023-03-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
855730,Avon Drive - Congleton,2023-03-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
855730,Avon Drive - Congleton,2023-03-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-03-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
855730,Avon Drive - Congleton,2023-03-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
855730,Avon Drive - Congleton,2023-03-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
855730,Avon Drive - Congleton,2023-03-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.76
855730,Avon Drive - Congleton,2023-03-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.95
855730,Avon Drive - Congleton,2023-03-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.09
855730,Avon Drive - Congleton,2023-03-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-03-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-03-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-03-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-03-18T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-03-18T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-18T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-18T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
855730,Avon Drive - Congleton,2023-03-18T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
855730,Avon Drive - Congleton,2023-03-18T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
855730,Avon Drive - Congleton,2023-03-18T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-03-18T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-03-18T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-03-18T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-03-18T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-18T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-18T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-03-18T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
855730,Avon Drive - Congleton,2023-03-18T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
855730,Avon Drive - Congleton,2023-03-18T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
855730,Avon Drive - Congleton,2023-03-18T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-03-18T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-03-18T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-03-18T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-03-18T00:10:00.000+00:00,transformer,,Temperature,C,19.9
855730,Avon Drive - Congleton,2023-03-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-03-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
855730,Avon Drive - Congleton,2023-03-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
855730,Avon Drive - Congleton,2023-03-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
855730,Avon Drive - Congleton,2023-03-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
855730,Avon Drive - Congleton,2023-03-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
855730,Avon Drive - Congleton,2023-03-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-03-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-03-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.34
855730,Avon Drive - Congleton,2023-03-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.99
855730,Avon Drive - Congleton,2023-03-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.93
855730,Avon Drive - Congleton,2023-03-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-03-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-03-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-03-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-03-18T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-03-18T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-18T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-18T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
855730,Avon Drive - Congleton,2023-03-18T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
855730,Avon Drive - Congleton,2023-03-18T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
855730,Avon Drive - Congleton,2023-03-18T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-03-18T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-03-18T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-03-18T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-03-18T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-18T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-18T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-03-18T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
855730,Avon Drive - Congleton,2023-03-18T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
855730,Avon Drive - Congleton,2023-03-18T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
855730,Avon Drive - Congleton,2023-03-18T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-03-18T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-03-18T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-03-18T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-03-18T00:00:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-03-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-03-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
855730,Avon Drive - Congleton,2023-03-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
855730,Avon Drive - Congleton,2023-03-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
855730,Avon Drive - Congleton,2023-03-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
855730,Avon Drive - Congleton,2023-03-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
855730,Avon Drive - Congleton,2023-03-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
855730,Avon Drive - Congleton,2023-03-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
855730,Avon Drive - Congleton,2023-03-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.38
855730,Avon Drive - Congleton,2023-03-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.42
855730,Avon Drive - Congleton,2023-03-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.56
855730,Avon Drive - Congleton,2023-03-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-03-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-03-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-03-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-03-19T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-03-19T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-19T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-19T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
855730,Avon Drive - Congleton,2023-03-19T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
855730,Avon Drive - Congleton,2023-03-19T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
855730,Avon Drive - Congleton,2023-03-19T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-03-19T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-03-19T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-03-19T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-03-19T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-03-19T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-03-19T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-03-19T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
855730,Avon Drive - Congleton,2023-03-19T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
855730,Avon Drive - Congleton,2023-03-19T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
855730,Avon Drive - Congleton,2023-03-19T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-03-19T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-03-19T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-03-19T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-03-19T23:50:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-03-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
855730,Avon Drive - Congleton,2023-03-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-03-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
855730,Avon Drive - Congleton,2023-03-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
855730,Avon Drive - Congleton,2023-03-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
855730,Avon Drive - Congleton,2023-03-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
855730,Avon Drive - Congleton,2023-03-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.75
855730,Avon Drive - Congleton,2023-03-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.98
855730,Avon Drive - Congleton,2023-03-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.92
855730,Avon Drive - Congleton,2023-03-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-03-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-03-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-03-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-03-19T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-03-19T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-19T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-19T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
855730,Avon Drive - Congleton,2023-03-19T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
855730,Avon Drive - Congleton,2023-03-19T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
855730,Avon Drive - Congleton,2023-03-19T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-03-19T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-03-19T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-03-19T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-03-19T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-19T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-03-19T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-03-19T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
855730,Avon Drive - Congleton,2023-03-19T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
855730,Avon Drive - Congleton,2023-03-19T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
855730,Avon Drive - Congleton,2023-03-19T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-03-19T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-03-19T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-03-19T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-03-19T23:40:00.000+00:00,transformer,,Temperature,C,17.5
855730,Avon Drive - Congleton,2023-03-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
855730,Avon Drive - Congleton,2023-03-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-03-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
855730,Avon Drive - Congleton,2023-03-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
855730,Avon Drive - Congleton,2023-03-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-03-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
855730,Avon Drive - Congleton,2023-03-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
855730,Avon Drive - Congleton,2023-03-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.39
855730,Avon Drive - Congleton,2023-03-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.77
855730,Avon Drive - Congleton,2023-03-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.02
