Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-19T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
855730,Avon Drive - Congleton,2023-03-19T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-03-19T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
855730,Avon Drive - Congleton,2023-03-19T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-03-19T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-03-19T21:20:00.000+00:00,transformer,,Temperature,C,19.5
855730,Avon Drive - Congleton,2023-03-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
855730,Avon Drive - Congleton,2023-03-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-03-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
855730,Avon Drive - Congleton,2023-03-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
855730,Avon Drive - Congleton,2023-03-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
855730,Avon Drive - Congleton,2023-03-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
855730,Avon Drive - Congleton,2023-03-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.79
855730,Avon Drive - Congleton,2023-03-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.67
855730,Avon Drive - Congleton,2023-03-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
855730,Avon Drive - Congleton,2023-03-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-03-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
855730,Avon Drive - Congleton,2023-03-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
855730,Avon Drive - Congleton,2023-03-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
855730,Avon Drive - Congleton,2023-03-19T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-03-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-03-19T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
855730,Avon Drive - Congleton,2023-03-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
855730,Avon Drive - Congleton,2023-03-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
855730,Avon Drive - Congleton,2023-03-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-03-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-03-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-03-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-03-19T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-19T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-03-19T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-03-19T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
855730,Avon Drive - Congleton,2023-03-19T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
855730,Avon Drive - Congleton,2023-03-19T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
855730,Avon Drive - Congleton,2023-03-19T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-03-19T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-03-19T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-03-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-03-19T21:10:00.000+00:00,transformer,,Temperature,C,19.5
855730,Avon Drive - Congleton,2023-03-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
855730,Avon Drive - Congleton,2023-03-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-03-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
855730,Avon Drive - Congleton,2023-03-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
855730,Avon Drive - Congleton,2023-03-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
855730,Avon Drive - Congleton,2023-03-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
855730,Avon Drive - Congleton,2023-03-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.89
855730,Avon Drive - Congleton,2023-03-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.25
855730,Avon Drive - Congleton,2023-03-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.84
855730,Avon Drive - Congleton,2023-03-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-03-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
855730,Avon Drive - Congleton,2023-03-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
855730,Avon Drive - Congleton,2023-03-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
855730,Avon Drive - Congleton,2023-03-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
855730,Avon Drive - Congleton,2023-03-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
855730,Avon Drive - Congleton,2023-03-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
855730,Avon Drive - Congleton,2023-03-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-03-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-03-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-03-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-03-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-03-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-03-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
855730,Avon Drive - Congleton,2023-03-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
855730,Avon Drive - Congleton,2023-03-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
855730,Avon Drive - Congleton,2023-03-19T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-03-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-03-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-03-19T21:00:00.000+00:00,transformer,,Temperature,C,19.5
855730,Avon Drive - Congleton,2023-03-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
855730,Avon Drive - Congleton,2023-03-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-03-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
855730,Avon Drive - Congleton,2023-03-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
855730,Avon Drive - Congleton,2023-03-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
855730,Avon Drive - Congleton,2023-03-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
855730,Avon Drive - Congleton,2023-03-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.45
855730,Avon Drive - Congleton,2023-03-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.62
855730,Avon Drive - Congleton,2023-03-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.86
855730,Avon Drive - Congleton,2023-03-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-03-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
855730,Avon Drive - Congleton,2023-03-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
855730,Avon Drive - Congleton,2023-03-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
855730,Avon Drive - Congleton,2023-03-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-03-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
855730,Avon Drive - Congleton,2023-03-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
855730,Avon Drive - Congleton,2023-03-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
855730,Avon Drive - Congleton,2023-03-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-03-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-03-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-03-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-03-19T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-19T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-03-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
855730,Avon Drive - Congleton,2023-03-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
855730,Avon Drive - Congleton,2023-03-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
855730,Avon Drive - Congleton,2023-03-19T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-03-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-03-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-03-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
855730,Avon Drive - Congleton,2023-03-19T20:50:00.000+00:00,transformer,,Temperature,C,19.7
855730,Avon Drive - Congleton,2023-03-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
855730,Avon Drive - Congleton,2023-03-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-03-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
855730,Avon Drive - Congleton,2023-03-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
855730,Avon Drive - Congleton,2023-03-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-03-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
855730,Avon Drive - Congleton,2023-03-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
855730,Avon Drive - Congleton,2023-03-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.28
855730,Avon Drive - Congleton,2023-03-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.85
855730,Avon Drive - Congleton,2023-03-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.59
855730,Avon Drive - Congleton,2023-03-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-03-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
855730,Avon Drive - Congleton,2023-03-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
855730,Avon Drive - Congleton,2023-03-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
855730,Avon Drive - Congleton,2023-03-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-03-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-03-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
855730,Avon Drive - Congleton,2023-03-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
855730,Avon Drive - Congleton,2023-03-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
855730,Avon Drive - Congleton,2023-03-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-03-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-03-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-03-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
855730,Avon Drive - Congleton,2023-03-19T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-19T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-03-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
855730,Avon Drive - Congleton,2023-03-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
855730,Avon Drive - Congleton,2023-03-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
855730,Avon Drive - Congleton,2023-03-19T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-03-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-03-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-03-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-03-19T20:40:00.000+00:00,transformer,,Temperature,C,19.7
855730,Avon Drive - Congleton,2023-03-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
855730,Avon Drive - Congleton,2023-03-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-03-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
855730,Avon Drive - Congleton,2023-03-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
855730,Avon Drive - Congleton,2023-03-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
855730,Avon Drive - Congleton,2023-03-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
855730,Avon Drive - Congleton,2023-03-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.46
855730,Avon Drive - Congleton,2023-03-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.53
855730,Avon Drive - Congleton,2023-03-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.08
855730,Avon Drive - Congleton,2023-03-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-03-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
855730,Avon Drive - Congleton,2023-03-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
855730,Avon Drive - Congleton,2023-03-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
855730,Avon Drive - Congleton,2023-03-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-03-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-03-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
855730,Avon Drive - Congleton,2023-03-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.39
855730,Avon Drive - Congleton,2023-03-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.82
855730,Avon Drive - Congleton,2023-03-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-03-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-03-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
855730,Avon Drive - Congleton,2023-03-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
855730,Avon Drive - Congleton,2023-03-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
855730,Avon Drive - Congleton,2023-03-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.89
855730,Avon Drive - Congleton,2023-03-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
855730,Avon Drive - Congleton,2023-03-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
855730,Avon Drive - Congleton,2023-03-19T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-03-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
855730,Avon Drive - Congleton,2023-03-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-03-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-03-19T20:30:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-03-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-03-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-03-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
855730,Avon Drive - Congleton,2023-03-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
855730,Avon Drive - Congleton,2023-03-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
855730,Avon Drive - Congleton,2023-03-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
855730,Avon Drive - Congleton,2023-03-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.35
855730,Avon Drive - Congleton,2023-03-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.51
855730,Avon Drive - Congleton,2023-03-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.28
855730,Avon Drive - Congleton,2023-03-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-03-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
855730,Avon Drive - Congleton,2023-03-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
855730,Avon Drive - Congleton,2023-03-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
855730,Avon Drive - Congleton,2023-03-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-03-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.48
855730,Avon Drive - Congleton,2023-03-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.12
855730,Avon Drive - Congleton,2023-03-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.42
855730,Avon Drive - Congleton,2023-03-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-03-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
855730,Avon Drive - Congleton,2023-03-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.1
855730,Avon Drive - Congleton,2023-03-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
855730,Avon Drive - Congleton,2023-03-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
855730,Avon Drive - Congleton,2023-03-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
855730,Avon Drive - Congleton,2023-03-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.96
855730,Avon Drive - Congleton,2023-03-19T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-03-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-03-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-03-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
855730,Avon Drive - Congleton,2023-03-19T20:20:00.000+00:00,transformer,,Temperature,C,19.9
855730,Avon Drive - Congleton,2023-03-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
855730,Avon Drive - Congleton,2023-03-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-03-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
855730,Avon Drive - Congleton,2023-03-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
855730,Avon Drive - Congleton,2023-03-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-03-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
855730,Avon Drive - Congleton,2023-03-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.28
855730,Avon Drive - Congleton,2023-03-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.52
855730,Avon Drive - Congleton,2023-03-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.37
855730,Avon Drive - Congleton,2023-03-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-03-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
855730,Avon Drive - Congleton,2023-03-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
855730,Avon Drive - Congleton,2023-03-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
855730,Avon Drive - Congleton,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
855730,Avon Drive - Congleton,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
855730,Avon Drive - Congleton,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.19
855730,Avon Drive - Congleton,2023-03-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
855730,Avon Drive - Congleton,2023-03-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
855730,Avon Drive - Congleton,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
855730,Avon Drive - Congleton,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.87
855730,Avon Drive - Congleton,2023-03-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-03-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-03-19T20:10:00.000+00:00,transformer,,Temperature,C,19.9
855730,Avon Drive - Congleton,2023-03-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
855730,Avon Drive - Congleton,2023-03-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-03-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
855730,Avon Drive - Congleton,2023-03-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
855730,Avon Drive - Congleton,2023-03-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
855730,Avon Drive - Congleton,2023-03-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
855730,Avon Drive - Congleton,2023-03-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.22
855730,Avon Drive - Congleton,2023-03-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.37
855730,Avon Drive - Congleton,2023-03-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.06
855730,Avon Drive - Congleton,2023-03-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-03-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
855730,Avon Drive - Congleton,2023-03-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
855730,Avon Drive - Congleton,2023-03-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
855730,Avon Drive - Congleton,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
855730,Avon Drive - Congleton,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
855730,Avon Drive - Congleton,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.39
855730,Avon Drive - Congleton,2023-03-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
855730,Avon Drive - Congleton,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
855730,Avon Drive - Congleton,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
855730,Avon Drive - Congleton,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
855730,Avon Drive - Congleton,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
855730,Avon Drive - Congleton,2023-03-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
855730,Avon Drive - Congleton,2023-03-19T20:00:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-03-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
855730,Avon Drive - Congleton,2023-03-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-03-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
855730,Avon Drive - Congleton,2023-03-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
855730,Avon Drive - Congleton,2023-03-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
855730,Avon Drive - Congleton,2023-03-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
855730,Avon Drive - Congleton,2023-03-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.56
855730,Avon Drive - Congleton,2023-03-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.64
855730,Avon Drive - Congleton,2023-03-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.43
855730,Avon Drive - Congleton,2023-03-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
855730,Avon Drive - Congleton,2023-03-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
855730,Avon Drive - Congleton,2023-03-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
855730,Avon Drive - Congleton,2023-03-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
855730,Avon Drive - Congleton,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
855730,Avon Drive - Congleton,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.24
855730,Avon Drive - Congleton,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
855730,Avon Drive - Congleton,2023-03-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
855730,Avon Drive - Congleton,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
855730,Avon Drive - Congleton,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
855730,Avon Drive - Congleton,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
855730,Avon Drive - Congleton,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.75
855730,Avon Drive - Congleton,2023-03-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-03-19T19:50:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-03-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
855730,Avon Drive - Congleton,2023-03-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-03-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
855730,Avon Drive - Congleton,2023-03-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
855730,Avon Drive - Congleton,2023-03-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
855730,Avon Drive - Congleton,2023-03-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-03-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.24
855730,Avon Drive - Congleton,2023-03-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.26
855730,Avon Drive - Congleton,2023-03-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.15
855730,Avon Drive - Congleton,2023-03-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-03-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
855730,Avon Drive - Congleton,2023-03-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
855730,Avon Drive - Congleton,2023-03-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
855730,Avon Drive - Congleton,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
855730,Avon Drive - Congleton,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.5
855730,Avon Drive - Congleton,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
855730,Avon Drive - Congleton,2023-03-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
855730,Avon Drive - Congleton,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
855730,Avon Drive - Congleton,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
855730,Avon Drive - Congleton,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.6
855730,Avon Drive - Congleton,2023-03-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
855730,Avon Drive - Congleton,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.9
855730,Avon Drive - Congleton,2023-03-19T19:40:00.000+00:00,transformer,,Temperature,C,20.1
855730,Avon Drive - Congleton,2023-03-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
855730,Avon Drive - Congleton,2023-03-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
855730,Avon Drive - Congleton,2023-03-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
855730,Avon Drive - Congleton,2023-03-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-03-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
855730,Avon Drive - Congleton,2023-03-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
855730,Avon Drive - Congleton,2023-03-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.86
855730,Avon Drive - Congleton,2023-03-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.48
855730,Avon Drive - Congleton,2023-03-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.24
855730,Avon Drive - Congleton,2023-03-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
855730,Avon Drive - Congleton,2023-03-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
855730,Avon Drive - Congleton,2023-03-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
855730,Avon Drive - Congleton,2023-03-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
855730,Avon Drive - Congleton,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
855730,Avon Drive - Congleton,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.68
855730,Avon Drive - Congleton,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.54
855730,Avon Drive - Congleton,2023-03-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
855730,Avon Drive - Congleton,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
855730,Avon Drive - Congleton,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
855730,Avon Drive - Congleton,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
855730,Avon Drive - Congleton,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
855730,Avon Drive - Congleton,2023-03-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
855730,Avon Drive - Congleton,2023-03-19T19:30:00.000+00:00,transformer,,Temperature,C,20.1
855730,Avon Drive - Congleton,2023-03-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
855730,Avon Drive - Congleton,2023-03-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-03-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
855730,Avon Drive - Congleton,2023-03-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
855730,Avon Drive - Congleton,2023-03-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-03-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
855730,Avon Drive - Congleton,2023-03-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
855730,Avon Drive - Congleton,2023-03-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.64
855730,Avon Drive - Congleton,2023-03-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.56
855730,Avon Drive - Congleton,2023-03-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.53
855730,Avon Drive - Congleton,2023-03-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
855730,Avon Drive - Congleton,2023-03-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
855730,Avon Drive - Congleton,2023-03-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
855730,Avon Drive - Congleton,2023-03-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
855730,Avon Drive - Congleton,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
855730,Avon Drive - Congleton,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.79
855730,Avon Drive - Congleton,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.35
855730,Avon Drive - Congleton,2023-03-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
855730,Avon Drive - Congleton,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
855730,Avon Drive - Congleton,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.73
855730,Avon Drive - Congleton,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
855730,Avon Drive - Congleton,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
855730,Avon Drive - Congleton,2023-03-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
855730,Avon Drive - Congleton,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-03-19T19:20:00.000+00:00,transformer,,Temperature,C,20.2
855730,Avon Drive - Congleton,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
855730,Avon Drive - Congleton,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
855730,Avon Drive - Congleton,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
855730,Avon Drive - Congleton,2023-03-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-03-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
855730,Avon Drive - Congleton,2023-03-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.74
855730,Avon Drive - Congleton,2023-03-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.56
855730,Avon Drive - Congleton,2023-03-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.97
855730,Avon Drive - Congleton,2023-03-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-03-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
855730,Avon Drive - Congleton,2023-03-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
855730,Avon Drive - Congleton,2023-03-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
855730,Avon Drive - Congleton,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
855730,Avon Drive - Congleton,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.46
855730,Avon Drive - Congleton,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.22
855730,Avon Drive - Congleton,2023-03-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
855730,Avon Drive - Congleton,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.1
855730,Avon Drive - Congleton,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.25
855730,Avon Drive - Congleton,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
855730,Avon Drive - Congleton,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.37
855730,Avon Drive - Congleton,2023-03-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-03-19T19:10:00.000+00:00,transformer,,Temperature,C,20.2
855730,Avon Drive - Congleton,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
855730,Avon Drive - Congleton,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
855730,Avon Drive - Congleton,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
855730,Avon Drive - Congleton,2023-03-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
855730,Avon Drive - Congleton,2023-03-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
855730,Avon Drive - Congleton,2023-03-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.6
855730,Avon Drive - Congleton,2023-03-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.14
855730,Avon Drive - Congleton,2023-03-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.59
855730,Avon Drive - Congleton,2023-03-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
