Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
855730,Avon Drive - Congleton,2023-03-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
855730,Avon Drive - Congleton,2023-03-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
855730,Avon Drive - Congleton,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
855730,Avon Drive - Congleton,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.32
855730,Avon Drive - Congleton,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.95
855730,Avon Drive - Congleton,2023-03-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
855730,Avon Drive - Congleton,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
855730,Avon Drive - Congleton,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
855730,Avon Drive - Congleton,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.77
855730,Avon Drive - Congleton,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
855730,Avon Drive - Congleton,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
855730,Avon Drive - Congleton,2023-03-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
855730,Avon Drive - Congleton,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-03-19T19:00:00.000+00:00,transformer,,Temperature,C,20.1
855730,Avon Drive - Congleton,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
855730,Avon Drive - Congleton,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
855730,Avon Drive - Congleton,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
855730,Avon Drive - Congleton,2023-03-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-03-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
855730,Avon Drive - Congleton,2023-03-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
855730,Avon Drive - Congleton,2023-03-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.08
855730,Avon Drive - Congleton,2023-03-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.51
855730,Avon Drive - Congleton,2023-03-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.35
855730,Avon Drive - Congleton,2023-03-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
855730,Avon Drive - Congleton,2023-03-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
855730,Avon Drive - Congleton,2023-03-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
855730,Avon Drive - Congleton,2023-03-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
855730,Avon Drive - Congleton,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
855730,Avon Drive - Congleton,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
855730,Avon Drive - Congleton,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.27
855730,Avon Drive - Congleton,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.7
855730,Avon Drive - Congleton,2023-03-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
855730,Avon Drive - Congleton,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
855730,Avon Drive - Congleton,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
855730,Avon Drive - Congleton,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
855730,Avon Drive - Congleton,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.93
855730,Avon Drive - Congleton,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
855730,Avon Drive - Congleton,2023-03-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
855730,Avon Drive - Congleton,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
855730,Avon Drive - Congleton,2023-03-19T18:50:00.000+00:00,transformer,,Temperature,C,20.2
855730,Avon Drive - Congleton,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
855730,Avon Drive - Congleton,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
855730,Avon Drive - Congleton,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
855730,Avon Drive - Congleton,2023-03-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-03-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
855730,Avon Drive - Congleton,2023-03-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
855730,Avon Drive - Congleton,2023-03-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.75
855730,Avon Drive - Congleton,2023-03-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.19
855730,Avon Drive - Congleton,2023-03-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.01
855730,Avon Drive - Congleton,2023-03-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-03-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
855730,Avon Drive - Congleton,2023-03-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
855730,Avon Drive - Congleton,2023-03-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
855730,Avon Drive - Congleton,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
855730,Avon Drive - Congleton,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
855730,Avon Drive - Congleton,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.6
855730,Avon Drive - Congleton,2023-03-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
855730,Avon Drive - Congleton,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
855730,Avon Drive - Congleton,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.1
855730,Avon Drive - Congleton,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
855730,Avon Drive - Congleton,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
855730,Avon Drive - Congleton,2023-03-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
855730,Avon Drive - Congleton,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-03-19T18:40:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
855730,Avon Drive - Congleton,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
855730,Avon Drive - Congleton,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
855730,Avon Drive - Congleton,2023-03-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-03-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
855730,Avon Drive - Congleton,2023-03-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-03-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.82
855730,Avon Drive - Congleton,2023-03-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.53
855730,Avon Drive - Congleton,2023-03-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.86
855730,Avon Drive - Congleton,2023-03-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
855730,Avon Drive - Congleton,2023-03-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
855730,Avon Drive - Congleton,2023-03-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
855730,Avon Drive - Congleton,2023-03-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
855730,Avon Drive - Congleton,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.02
855730,Avon Drive - Congleton,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.93
855730,Avon Drive - Congleton,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.41
855730,Avon Drive - Congleton,2023-03-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
855730,Avon Drive - Congleton,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
855730,Avon Drive - Congleton,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.09
855730,Avon Drive - Congleton,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
855730,Avon Drive - Congleton,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
855730,Avon Drive - Congleton,2023-03-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
855730,Avon Drive - Congleton,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-03-19T18:30:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
855730,Avon Drive - Congleton,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
855730,Avon Drive - Congleton,2023-03-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-03-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-03-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
855730,Avon Drive - Congleton,2023-03-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.12
855730,Avon Drive - Congleton,2023-03-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.43
855730,Avon Drive - Congleton,2023-03-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.26
855730,Avon Drive - Congleton,2023-03-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-03-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
855730,Avon Drive - Congleton,2023-03-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
855730,Avon Drive - Congleton,2023-03-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
855730,Avon Drive - Congleton,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
855730,Avon Drive - Congleton,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
855730,Avon Drive - Congleton,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.51
855730,Avon Drive - Congleton,2023-03-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
855730,Avon Drive - Congleton,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
855730,Avon Drive - Congleton,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.46
855730,Avon Drive - Congleton,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
855730,Avon Drive - Congleton,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
855730,Avon Drive - Congleton,2023-03-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
855730,Avon Drive - Congleton,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-03-19T18:20:00.000+00:00,transformer,,Temperature,C,20.2
855730,Avon Drive - Congleton,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
855730,Avon Drive - Congleton,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
855730,Avon Drive - Congleton,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
855730,Avon Drive - Congleton,2023-03-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-03-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-03-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
855730,Avon Drive - Congleton,2023-03-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.46
855730,Avon Drive - Congleton,2023-03-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.53
855730,Avon Drive - Congleton,2023-03-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.74
855730,Avon Drive - Congleton,2023-03-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
855730,Avon Drive - Congleton,2023-03-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
855730,Avon Drive - Congleton,2023-03-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
855730,Avon Drive - Congleton,2023-03-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
855730,Avon Drive - Congleton,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
855730,Avon Drive - Congleton,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.92
855730,Avon Drive - Congleton,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.29
855730,Avon Drive - Congleton,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.78
855730,Avon Drive - Congleton,2023-03-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
855730,Avon Drive - Congleton,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
855730,Avon Drive - Congleton,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.4
855730,Avon Drive - Congleton,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
855730,Avon Drive - Congleton,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.96
855730,Avon Drive - Congleton,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
855730,Avon Drive - Congleton,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
855730,Avon Drive - Congleton,2023-03-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.5
855730,Avon Drive - Congleton,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
855730,Avon Drive - Congleton,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-03-19T18:10:00.000+00:00,transformer,,Temperature,C,20.1
855730,Avon Drive - Congleton,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
855730,Avon Drive - Congleton,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
855730,Avon Drive - Congleton,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
855730,Avon Drive - Congleton,2023-03-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
855730,Avon Drive - Congleton,2023-03-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-03-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
855730,Avon Drive - Congleton,2023-03-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.88
855730,Avon Drive - Congleton,2023-03-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.57
855730,Avon Drive - Congleton,2023-03-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.32
855730,Avon Drive - Congleton,2023-03-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
855730,Avon Drive - Congleton,2023-03-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
855730,Avon Drive - Congleton,2023-03-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
855730,Avon Drive - Congleton,2023-03-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
855730,Avon Drive - Congleton,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
855730,Avon Drive - Congleton,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.48
855730,Avon Drive - Congleton,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.88
855730,Avon Drive - Congleton,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.04
855730,Avon Drive - Congleton,2023-03-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
855730,Avon Drive - Congleton,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
855730,Avon Drive - Congleton,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.9
855730,Avon Drive - Congleton,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.01
855730,Avon Drive - Congleton,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.34
855730,Avon Drive - Congleton,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
855730,Avon Drive - Congleton,2023-03-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
855730,Avon Drive - Congleton,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
855730,Avon Drive - Congleton,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-03-19T18:00:00.000+00:00,transformer,,Temperature,C,20.1
855730,Avon Drive - Congleton,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
855730,Avon Drive - Congleton,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
855730,Avon Drive - Congleton,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
855730,Avon Drive - Congleton,2023-03-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
855730,Avon Drive - Congleton,2023-03-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-03-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-03-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.49
855730,Avon Drive - Congleton,2023-03-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.22
855730,Avon Drive - Congleton,2023-03-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.95
855730,Avon Drive - Congleton,2023-03-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-03-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
855730,Avon Drive - Congleton,2023-03-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
855730,Avon Drive - Congleton,2023-03-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
855730,Avon Drive - Congleton,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
855730,Avon Drive - Congleton,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.73
855730,Avon Drive - Congleton,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.43
855730,Avon Drive - Congleton,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.68
855730,Avon Drive - Congleton,2023-03-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
855730,Avon Drive - Congleton,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
855730,Avon Drive - Congleton,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.6
855730,Avon Drive - Congleton,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
855730,Avon Drive - Congleton,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.05
855730,Avon Drive - Congleton,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
855730,Avon Drive - Congleton,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
855730,Avon Drive - Congleton,2023-03-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
855730,Avon Drive - Congleton,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
855730,Avon Drive - Congleton,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-03-19T17:50:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
855730,Avon Drive - Congleton,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
855730,Avon Drive - Congleton,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
855730,Avon Drive - Congleton,2023-03-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
855730,Avon Drive - Congleton,2023-03-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
855730,Avon Drive - Congleton,2023-03-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
855730,Avon Drive - Congleton,2023-03-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.78
855730,Avon Drive - Congleton,2023-03-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.08
855730,Avon Drive - Congleton,2023-03-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.75
855730,Avon Drive - Congleton,2023-03-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-03-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
855730,Avon Drive - Congleton,2023-03-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
855730,Avon Drive - Congleton,2023-03-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
855730,Avon Drive - Congleton,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
855730,Avon Drive - Congleton,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
855730,Avon Drive - Congleton,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
855730,Avon Drive - Congleton,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.16
855730,Avon Drive - Congleton,2023-03-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
855730,Avon Drive - Congleton,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.42
855730,Avon Drive - Congleton,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
855730,Avon Drive - Congleton,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
855730,Avon Drive - Congleton,2023-03-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
855730,Avon Drive - Congleton,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
855730,Avon Drive - Congleton,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-03-19T17:40:00.000+00:00,transformer,,Temperature,C,19.9
855730,Avon Drive - Congleton,2023-03-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
855730,Avon Drive - Congleton,2023-03-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
855730,Avon Drive - Congleton,2023-03-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
855730,Avon Drive - Congleton,2023-03-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-03-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
855730,Avon Drive - Congleton,2023-03-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-03-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.82
855730,Avon Drive - Congleton,2023-03-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.11
855730,Avon Drive - Congleton,2023-03-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.44
855730,Avon Drive - Congleton,2023-03-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-03-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
855730,Avon Drive - Congleton,2023-03-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
855730,Avon Drive - Congleton,2023-03-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
855730,Avon Drive - Congleton,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
855730,Avon Drive - Congleton,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.95
855730,Avon Drive - Congleton,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.82
855730,Avon Drive - Congleton,2023-03-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
855730,Avon Drive - Congleton,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
855730,Avon Drive - Congleton,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
855730,Avon Drive - Congleton,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.77
855730,Avon Drive - Congleton,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
855730,Avon Drive - Congleton,2023-03-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
855730,Avon Drive - Congleton,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-03-19T17:30:00.000+00:00,transformer,,Temperature,C,19.9
855730,Avon Drive - Congleton,2023-03-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
855730,Avon Drive - Congleton,2023-03-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
855730,Avon Drive - Congleton,2023-03-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
855730,Avon Drive - Congleton,2023-03-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-03-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
855730,Avon Drive - Congleton,2023-03-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.06
855730,Avon Drive - Congleton,2023-03-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.72
855730,Avon Drive - Congleton,2023-03-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.49
855730,Avon Drive - Congleton,2023-03-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-03-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
855730,Avon Drive - Congleton,2023-03-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
855730,Avon Drive - Congleton,2023-03-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
855730,Avon Drive - Congleton,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.64
855730,Avon Drive - Congleton,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
855730,Avon Drive - Congleton,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
855730,Avon Drive - Congleton,2023-03-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
855730,Avon Drive - Congleton,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
855730,Avon Drive - Congleton,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.28
855730,Avon Drive - Congleton,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
855730,Avon Drive - Congleton,2023-03-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
855730,Avon Drive - Congleton,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.1
855730,Avon Drive - Congleton,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
855730,Avon Drive - Congleton,2023-03-19T17:20:00.000+00:00,transformer,,Temperature,C,19.9
855730,Avon Drive - Congleton,2023-03-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
855730,Avon Drive - Congleton,2023-03-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
855730,Avon Drive - Congleton,2023-03-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
855730,Avon Drive - Congleton,2023-03-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-03-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-03-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
855730,Avon Drive - Congleton,2023-03-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.2
855730,Avon Drive - Congleton,2023-03-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.72
855730,Avon Drive - Congleton,2023-03-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.87
855730,Avon Drive - Congleton,2023-03-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-03-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
855730,Avon Drive - Congleton,2023-03-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
855730,Avon Drive - Congleton,2023-03-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
855730,Avon Drive - Congleton,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
855730,Avon Drive - Congleton,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
855730,Avon Drive - Congleton,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.26
855730,Avon Drive - Congleton,2023-03-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
855730,Avon Drive - Congleton,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
855730,Avon Drive - Congleton,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.96
855730,Avon Drive - Congleton,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.71
855730,Avon Drive - Congleton,2023-03-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
855730,Avon Drive - Congleton,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
855730,Avon Drive - Congleton,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
855730,Avon Drive - Congleton,2023-03-19T17:10:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-03-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
855730,Avon Drive - Congleton,2023-03-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
855730,Avon Drive - Congleton,2023-03-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
855730,Avon Drive - Congleton,2023-03-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
855730,Avon Drive - Congleton,2023-03-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-03-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.12
855730,Avon Drive - Congleton,2023-03-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.5
855730,Avon Drive - Congleton,2023-03-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.97
855730,Avon Drive - Congleton,2023-03-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-03-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
855730,Avon Drive - Congleton,2023-03-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
855730,Avon Drive - Congleton,2023-03-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
855730,Avon Drive - Congleton,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
855730,Avon Drive - Congleton,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
855730,Avon Drive - Congleton,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
855730,Avon Drive - Congleton,2023-03-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
855730,Avon Drive - Congleton,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.08
855730,Avon Drive - Congleton,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
855730,Avon Drive - Congleton,2023-03-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-03-19T17:00:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-03-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
855730,Avon Drive - Congleton,2023-03-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
855730,Avon Drive - Congleton,2023-03-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
855730,Avon Drive - Congleton,2023-03-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
855730,Avon Drive - Congleton,2023-03-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-03-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.94
855730,Avon Drive - Congleton,2023-03-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.31
855730,Avon Drive - Congleton,2023-03-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.07
855730,Avon Drive - Congleton,2023-03-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-03-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
855730,Avon Drive - Congleton,2023-03-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
855730,Avon Drive - Congleton,2023-03-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
855730,Avon Drive - Congleton,2023-03-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-03-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-03-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
855730,Avon Drive - Congleton,2023-03-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
855730,Avon Drive - Congleton,2023-03-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
855730,Avon Drive - Congleton,2023-03-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-03-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-03-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-03-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-03-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-03-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.37
855730,Avon Drive - Congleton,2023-03-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.82
