Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
855730,Avon Drive - Congleton,2023-03-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
855730,Avon Drive - Congleton,2023-03-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
855730,Avon Drive - Congleton,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
855730,Avon Drive - Congleton,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
855730,Avon Drive - Congleton,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
855730,Avon Drive - Congleton,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
855730,Avon Drive - Congleton,2023-03-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-03-19T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-03-19T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-03-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
855730,Avon Drive - Congleton,2023-03-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
855730,Avon Drive - Congleton,2023-03-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.01
855730,Avon Drive - Congleton,2023-03-19T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-03-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-03-19T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-03-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
855730,Avon Drive - Congleton,2023-03-19T14:30:00.000+00:00,transformer,,Temperature,C,19.6
855730,Avon Drive - Congleton,2023-03-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
855730,Avon Drive - Congleton,2023-03-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
855730,Avon Drive - Congleton,2023-03-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
855730,Avon Drive - Congleton,2023-03-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-03-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-03-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-03-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.7
855730,Avon Drive - Congleton,2023-03-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.41
855730,Avon Drive - Congleton,2023-03-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.94
855730,Avon Drive - Congleton,2023-03-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-03-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
855730,Avon Drive - Congleton,2023-03-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
855730,Avon Drive - Congleton,2023-03-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
855730,Avon Drive - Congleton,2023-03-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-03-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
855730,Avon Drive - Congleton,2023-03-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
855730,Avon Drive - Congleton,2023-03-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
855730,Avon Drive - Congleton,2023-03-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-03-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-03-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-03-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-03-19T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-19T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-19T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-03-19T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
855730,Avon Drive - Congleton,2023-03-19T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
855730,Avon Drive - Congleton,2023-03-19T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.7
855730,Avon Drive - Congleton,2023-03-19T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-03-19T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-03-19T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-03-19T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
855730,Avon Drive - Congleton,2023-03-19T14:20:00.000+00:00,transformer,,Temperature,C,19.7
855730,Avon Drive - Congleton,2023-03-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
855730,Avon Drive - Congleton,2023-03-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
855730,Avon Drive - Congleton,2023-03-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
855730,Avon Drive - Congleton,2023-03-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-03-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
855730,Avon Drive - Congleton,2023-03-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
855730,Avon Drive - Congleton,2023-03-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.52
855730,Avon Drive - Congleton,2023-03-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.65
855730,Avon Drive - Congleton,2023-03-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.6
855730,Avon Drive - Congleton,2023-03-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-03-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
855730,Avon Drive - Congleton,2023-03-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
855730,Avon Drive - Congleton,2023-03-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
855730,Avon Drive - Congleton,2023-03-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-03-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
855730,Avon Drive - Congleton,2023-03-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.14
855730,Avon Drive - Congleton,2023-03-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
855730,Avon Drive - Congleton,2023-03-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-03-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-03-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
855730,Avon Drive - Congleton,2023-03-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-03-19T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-03-19T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-19T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-19T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
855730,Avon Drive - Congleton,2023-03-19T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
855730,Avon Drive - Congleton,2023-03-19T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.14
855730,Avon Drive - Congleton,2023-03-19T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
855730,Avon Drive - Congleton,2023-03-19T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-03-19T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-03-19T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
855730,Avon Drive - Congleton,2023-03-19T14:10:00.000+00:00,transformer,,Temperature,C,19.6
855730,Avon Drive - Congleton,2023-03-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
855730,Avon Drive - Congleton,2023-03-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
855730,Avon Drive - Congleton,2023-03-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
855730,Avon Drive - Congleton,2023-03-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
855730,Avon Drive - Congleton,2023-03-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-03-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.88
855730,Avon Drive - Congleton,2023-03-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.29
855730,Avon Drive - Congleton,2023-03-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.83
855730,Avon Drive - Congleton,2023-03-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-03-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
855730,Avon Drive - Congleton,2023-03-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
855730,Avon Drive - Congleton,2023-03-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
855730,Avon Drive - Congleton,2023-03-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-03-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-03-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
855730,Avon Drive - Congleton,2023-03-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
855730,Avon Drive - Congleton,2023-03-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
855730,Avon Drive - Congleton,2023-03-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-03-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-03-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-03-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-03-19T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-19T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-19T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-19T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
855730,Avon Drive - Congleton,2023-03-19T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
855730,Avon Drive - Congleton,2023-03-19T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.43
855730,Avon Drive - Congleton,2023-03-19T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-03-19T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-03-19T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-03-19T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
855730,Avon Drive - Congleton,2023-03-19T14:00:00.000+00:00,transformer,,Temperature,C,19.4
855730,Avon Drive - Congleton,2023-03-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
855730,Avon Drive - Congleton,2023-03-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
855730,Avon Drive - Congleton,2023-03-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
855730,Avon Drive - Congleton,2023-03-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
855730,Avon Drive - Congleton,2023-03-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-03-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.21
855730,Avon Drive - Congleton,2023-03-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.28
855730,Avon Drive - Congleton,2023-03-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.45
855730,Avon Drive - Congleton,2023-03-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-03-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
855730,Avon Drive - Congleton,2023-03-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
855730,Avon Drive - Congleton,2023-03-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
855730,Avon Drive - Congleton,2023-03-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-03-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
855730,Avon Drive - Congleton,2023-03-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.79
855730,Avon Drive - Congleton,2023-03-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
855730,Avon Drive - Congleton,2023-03-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-03-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-03-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
855730,Avon Drive - Congleton,2023-03-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-03-19T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-19T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-03-19T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-19T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
855730,Avon Drive - Congleton,2023-03-19T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
855730,Avon Drive - Congleton,2023-03-19T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
855730,Avon Drive - Congleton,2023-03-19T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-03-19T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-03-19T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-03-19T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-03-19T13:50:00.000+00:00,transformer,,Temperature,C,19.3
855730,Avon Drive - Congleton,2023-03-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
855730,Avon Drive - Congleton,2023-03-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
855730,Avon Drive - Congleton,2023-03-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
855730,Avon Drive - Congleton,2023-03-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
855730,Avon Drive - Congleton,2023-03-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.09
855730,Avon Drive - Congleton,2023-03-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.08
855730,Avon Drive - Congleton,2023-03-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.21
855730,Avon Drive - Congleton,2023-03-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-03-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-03-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
855730,Avon Drive - Congleton,2023-03-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
855730,Avon Drive - Congleton,2023-03-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-03-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
855730,Avon Drive - Congleton,2023-03-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.3
855730,Avon Drive - Congleton,2023-03-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
855730,Avon Drive - Congleton,2023-03-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-03-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-03-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
855730,Avon Drive - Congleton,2023-03-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-03-19T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-03-19T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-03-19T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-19T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
855730,Avon Drive - Congleton,2023-03-19T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
855730,Avon Drive - Congleton,2023-03-19T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
855730,Avon Drive - Congleton,2023-03-19T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-03-19T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-03-19T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-03-19T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-03-19T13:40:00.000+00:00,transformer,,Temperature,C,19.5
855730,Avon Drive - Congleton,2023-03-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
855730,Avon Drive - Congleton,2023-03-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
855730,Avon Drive - Congleton,2023-03-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
855730,Avon Drive - Congleton,2023-03-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-03-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-03-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-03-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.65
855730,Avon Drive - Congleton,2023-03-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.62
855730,Avon Drive - Congleton,2023-03-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.23
855730,Avon Drive - Congleton,2023-03-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-03-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
855730,Avon Drive - Congleton,2023-03-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
855730,Avon Drive - Congleton,2023-03-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
855730,Avon Drive - Congleton,2023-03-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-03-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-03-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.46
855730,Avon Drive - Congleton,2023-03-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
855730,Avon Drive - Congleton,2023-03-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
855730,Avon Drive - Congleton,2023-03-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-03-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-03-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-03-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-03-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-03-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
855730,Avon Drive - Congleton,2023-03-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
855730,Avon Drive - Congleton,2023-03-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
855730,Avon Drive - Congleton,2023-03-19T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-03-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-03-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-03-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-03-19T13:30:00.000+00:00,transformer,,Temperature,C,19.7
855730,Avon Drive - Congleton,2023-03-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
855730,Avon Drive - Congleton,2023-03-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
855730,Avon Drive - Congleton,2023-03-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
855730,Avon Drive - Congleton,2023-03-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
855730,Avon Drive - Congleton,2023-03-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-03-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.75
855730,Avon Drive - Congleton,2023-03-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.69
855730,Avon Drive - Congleton,2023-03-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.76
855730,Avon Drive - Congleton,2023-03-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-03-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
855730,Avon Drive - Congleton,2023-03-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
855730,Avon Drive - Congleton,2023-03-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
855730,Avon Drive - Congleton,2023-03-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-03-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.08
855730,Avon Drive - Congleton,2023-03-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
855730,Avon Drive - Congleton,2023-03-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
855730,Avon Drive - Congleton,2023-03-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-03-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-03-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-03-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-03-19T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-03-19T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.64
855730,Avon Drive - Congleton,2023-03-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
855730,Avon Drive - Congleton,2023-03-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
855730,Avon Drive - Congleton,2023-03-19T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-03-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-03-19T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-03-19T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
855730,Avon Drive - Congleton,2023-03-19T13:20:00.000+00:00,transformer,,Temperature,C,19.6
855730,Avon Drive - Congleton,2023-03-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
855730,Avon Drive - Congleton,2023-03-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
855730,Avon Drive - Congleton,2023-03-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
855730,Avon Drive - Congleton,2023-03-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-03-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-03-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.73
855730,Avon Drive - Congleton,2023-03-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.92
855730,Avon Drive - Congleton,2023-03-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.15
855730,Avon Drive - Congleton,2023-03-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-03-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
855730,Avon Drive - Congleton,2023-03-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
855730,Avon Drive - Congleton,2023-03-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
855730,Avon Drive - Congleton,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
855730,Avon Drive - Congleton,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.98
855730,Avon Drive - Congleton,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
855730,Avon Drive - Congleton,2023-03-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
855730,Avon Drive - Congleton,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
855730,Avon Drive - Congleton,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
855730,Avon Drive - Congleton,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.87
855730,Avon Drive - Congleton,2023-03-19T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
855730,Avon Drive - Congleton,2023-03-19T13:10:00.000+00:00,transformer,,Temperature,C,19.6
855730,Avon Drive - Congleton,2023-03-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
855730,Avon Drive - Congleton,2023-03-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
855730,Avon Drive - Congleton,2023-03-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
855730,Avon Drive - Congleton,2023-03-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-03-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
855730,Avon Drive - Congleton,2023-03-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.77
855730,Avon Drive - Congleton,2023-03-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.26
855730,Avon Drive - Congleton,2023-03-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.38
855730,Avon Drive - Congleton,2023-03-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-03-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
855730,Avon Drive - Congleton,2023-03-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
855730,Avon Drive - Congleton,2023-03-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
855730,Avon Drive - Congleton,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.79
855730,Avon Drive - Congleton,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
855730,Avon Drive - Congleton,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
855730,Avon Drive - Congleton,2023-03-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
855730,Avon Drive - Congleton,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
855730,Avon Drive - Congleton,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
855730,Avon Drive - Congleton,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
855730,Avon Drive - Congleton,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.28
855730,Avon Drive - Congleton,2023-03-19T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
855730,Avon Drive - Congleton,2023-03-19T13:00:00.000+00:00,transformer,,Temperature,C,19.6
855730,Avon Drive - Congleton,2023-03-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-03-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
855730,Avon Drive - Congleton,2023-03-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
855730,Avon Drive - Congleton,2023-03-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-03-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-03-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-03-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.4
855730,Avon Drive - Congleton,2023-03-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.53
855730,Avon Drive - Congleton,2023-03-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.91
855730,Avon Drive - Congleton,2023-03-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-03-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
855730,Avon Drive - Congleton,2023-03-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
855730,Avon Drive - Congleton,2023-03-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
855730,Avon Drive - Congleton,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.9
855730,Avon Drive - Congleton,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
855730,Avon Drive - Congleton,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
855730,Avon Drive - Congleton,2023-03-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
855730,Avon Drive - Congleton,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-03-19T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-03-19T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
855730,Avon Drive - Congleton,2023-03-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
855730,Avon Drive - Congleton,2023-03-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
855730,Avon Drive - Congleton,2023-03-19T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-03-19T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-03-19T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-03-19T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-03-19T12:50:00.000+00:00,transformer,,Temperature,C,19.6
855730,Avon Drive - Congleton,2023-03-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
855730,Avon Drive - Congleton,2023-03-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
855730,Avon Drive - Congleton,2023-03-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
855730,Avon Drive - Congleton,2023-03-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-03-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-03-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.85
855730,Avon Drive - Congleton,2023-03-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.13
855730,Avon Drive - Congleton,2023-03-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.82
855730,Avon Drive - Congleton,2023-03-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-03-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
855730,Avon Drive - Congleton,2023-03-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
855730,Avon Drive - Congleton,2023-03-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
855730,Avon Drive - Congleton,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.92
855730,Avon Drive - Congleton,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
855730,Avon Drive - Congleton,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
855730,Avon Drive - Congleton,2023-03-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
855730,Avon Drive - Congleton,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
855730,Avon Drive - Congleton,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-03-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-03-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
855730,Avon Drive - Congleton,2023-03-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
855730,Avon Drive - Congleton,2023-03-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
855730,Avon Drive - Congleton,2023-03-19T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-03-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-03-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-03-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-03-19T12:40:00.000+00:00,transformer,,Temperature,C,19.4
855730,Avon Drive - Congleton,2023-03-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
855730,Avon Drive - Congleton,2023-03-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
855730,Avon Drive - Congleton,2023-03-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
855730,Avon Drive - Congleton,2023-03-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-03-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-03-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.44
855730,Avon Drive - Congleton,2023-03-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.67
855730,Avon Drive - Congleton,2023-03-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.11
855730,Avon Drive - Congleton,2023-03-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-03-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
855730,Avon Drive - Congleton,2023-03-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
855730,Avon Drive - Congleton,2023-03-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
855730,Avon Drive - Congleton,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
855730,Avon Drive - Congleton,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.44
855730,Avon Drive - Congleton,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
855730,Avon Drive - Congleton,2023-03-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
855730,Avon Drive - Congleton,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
855730,Avon Drive - Congleton,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
855730,Avon Drive - Congleton,2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
855730,Avon Drive - Congleton,2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
855730,Avon Drive - Congleton,2023-03-19T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-03-19T12:30:00.000+00:00,transformer,,Temperature,C,19.3
855730,Avon Drive - Congleton,2023-03-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
855730,Avon Drive - Congleton,2023-03-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
855730,Avon Drive - Congleton,2023-03-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
855730,Avon Drive - Congleton,2023-03-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-03-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.99
855730,Avon Drive - Congleton,2023-03-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.77
855730,Avon Drive - Congleton,2023-03-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.82
855730,Avon Drive - Congleton,2023-03-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
855730,Avon Drive - Congleton,2023-03-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
855730,Avon Drive - Congleton,2023-03-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
855730,Avon Drive - Congleton,2023-03-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
855730,Avon Drive - Congleton,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
855730,Avon Drive - Congleton,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.55
855730,Avon Drive - Congleton,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
855730,Avon Drive - Congleton,2023-03-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
855730,Avon Drive - Congleton,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-03-19T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-03-19T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-19T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-19T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
855730,Avon Drive - Congleton,2023-03-19T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
855730,Avon Drive - Congleton,2023-03-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
