Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-19T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-03-19T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-03-19T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-03-19T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-03-19T12:20:00.000+00:00,transformer,,Temperature,C,19.2
855730,Avon Drive - Congleton,2023-03-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
855730,Avon Drive - Congleton,2023-03-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
855730,Avon Drive - Congleton,2023-03-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
855730,Avon Drive - Congleton,2023-03-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-03-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.9
855730,Avon Drive - Congleton,2023-03-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.52
855730,Avon Drive - Congleton,2023-03-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.45
855730,Avon Drive - Congleton,2023-03-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
855730,Avon Drive - Congleton,2023-03-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
855730,Avon Drive - Congleton,2023-03-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
855730,Avon Drive - Congleton,2023-03-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
855730,Avon Drive - Congleton,2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
855730,Avon Drive - Congleton,2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
855730,Avon Drive - Congleton,2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
855730,Avon Drive - Congleton,2023-03-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-03-19T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-19T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-19T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-19T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
855730,Avon Drive - Congleton,2023-03-19T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
855730,Avon Drive - Congleton,2023-03-19T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
855730,Avon Drive - Congleton,2023-03-19T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-03-19T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-03-19T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-03-19T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-03-19T12:10:00.000+00:00,transformer,,Temperature,C,19.1
855730,Avon Drive - Congleton,2023-03-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
855730,Avon Drive - Congleton,2023-03-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
855730,Avon Drive - Congleton,2023-03-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
855730,Avon Drive - Congleton,2023-03-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-03-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-03-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.71
855730,Avon Drive - Congleton,2023-03-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.45
855730,Avon Drive - Congleton,2023-03-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.68
855730,Avon Drive - Congleton,2023-03-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-03-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
855730,Avon Drive - Congleton,2023-03-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
855730,Avon Drive - Congleton,2023-03-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
855730,Avon Drive - Congleton,2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
855730,Avon Drive - Congleton,2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
855730,Avon Drive - Congleton,2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
855730,Avon Drive - Congleton,2023-03-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-03-19T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-19T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-19T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-03-19T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
855730,Avon Drive - Congleton,2023-03-19T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
855730,Avon Drive - Congleton,2023-03-19T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
855730,Avon Drive - Congleton,2023-03-19T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-03-19T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-03-19T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-03-19T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-03-19T12:00:00.000+00:00,transformer,,Temperature,C,18.9
855730,Avon Drive - Congleton,2023-03-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
855730,Avon Drive - Congleton,2023-03-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
855730,Avon Drive - Congleton,2023-03-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
855730,Avon Drive - Congleton,2023-03-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-03-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-03-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.28
855730,Avon Drive - Congleton,2023-03-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.39
855730,Avon Drive - Congleton,2023-03-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.72
855730,Avon Drive - Congleton,2023-03-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-03-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
855730,Avon Drive - Congleton,2023-03-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
855730,Avon Drive - Congleton,2023-03-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
855730,Avon Drive - Congleton,2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
855730,Avon Drive - Congleton,2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.78
855730,Avon Drive - Congleton,2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
855730,Avon Drive - Congleton,2023-03-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
855730,Avon Drive - Congleton,2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
855730,Avon Drive - Congleton,2023-03-19T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-19T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-03-19T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-19T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
855730,Avon Drive - Congleton,2023-03-19T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
855730,Avon Drive - Congleton,2023-03-19T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
855730,Avon Drive - Congleton,2023-03-19T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-03-19T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-03-19T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-03-19T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-03-19T11:50:00.000+00:00,transformer,,Temperature,C,18.7
855730,Avon Drive - Congleton,2023-03-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
855730,Avon Drive - Congleton,2023-03-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
855730,Avon Drive - Congleton,2023-03-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
855730,Avon Drive - Congleton,2023-03-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-03-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.05
855730,Avon Drive - Congleton,2023-03-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.66
855730,Avon Drive - Congleton,2023-03-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.92
855730,Avon Drive - Congleton,2023-03-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-03-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
855730,Avon Drive - Congleton,2023-03-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
855730,Avon Drive - Congleton,2023-03-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
855730,Avon Drive - Congleton,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
855730,Avon Drive - Congleton,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
855730,Avon Drive - Congleton,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
855730,Avon Drive - Congleton,2023-03-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
855730,Avon Drive - Congleton,2023-03-19T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-03-19T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-03-19T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-19T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.87
855730,Avon Drive - Congleton,2023-03-19T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
855730,Avon Drive - Congleton,2023-03-19T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.4
855730,Avon Drive - Congleton,2023-03-19T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-03-19T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
855730,Avon Drive - Congleton,2023-03-19T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-03-19T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
855730,Avon Drive - Congleton,2023-03-19T11:40:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-03-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
855730,Avon Drive - Congleton,2023-03-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
855730,Avon Drive - Congleton,2023-03-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
855730,Avon Drive - Congleton,2023-03-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-03-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.07
855730,Avon Drive - Congleton,2023-03-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.93
855730,Avon Drive - Congleton,2023-03-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.5
855730,Avon Drive - Congleton,2023-03-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-03-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
855730,Avon Drive - Congleton,2023-03-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
855730,Avon Drive - Congleton,2023-03-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
855730,Avon Drive - Congleton,2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
855730,Avon Drive - Congleton,2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
855730,Avon Drive - Congleton,2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.87
855730,Avon Drive - Congleton,2023-03-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-03-19T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-19T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-19T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-19T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.21
855730,Avon Drive - Congleton,2023-03-19T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
855730,Avon Drive - Congleton,2023-03-19T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.73
855730,Avon Drive - Congleton,2023-03-19T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-03-19T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-03-19T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-03-19T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-03-19T11:30:00.000+00:00,transformer,,Temperature,C,18.1
855730,Avon Drive - Congleton,2023-03-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
855730,Avon Drive - Congleton,2023-03-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
855730,Avon Drive - Congleton,2023-03-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
855730,Avon Drive - Congleton,2023-03-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-03-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.28
855730,Avon Drive - Congleton,2023-03-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
855730,Avon Drive - Congleton,2023-03-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.6
855730,Avon Drive - Congleton,2023-03-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-03-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
855730,Avon Drive - Congleton,2023-03-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
855730,Avon Drive - Congleton,2023-03-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
855730,Avon Drive - Congleton,2023-03-19T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-03-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-19T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-03-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.08
855730,Avon Drive - Congleton,2023-03-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
855730,Avon Drive - Congleton,2023-03-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
855730,Avon Drive - Congleton,2023-03-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-03-19T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
855730,Avon Drive - Congleton,2023-03-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-03-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
855730,Avon Drive - Congleton,2023-03-19T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-03-19T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-19T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-19T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
855730,Avon Drive - Congleton,2023-03-19T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
855730,Avon Drive - Congleton,2023-03-19T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.21
855730,Avon Drive - Congleton,2023-03-19T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-03-19T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-03-19T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-03-19T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-03-19T11:20:00.000+00:00,transformer,,Temperature,C,17.7
855730,Avon Drive - Congleton,2023-03-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
855730,Avon Drive - Congleton,2023-03-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
855730,Avon Drive - Congleton,2023-03-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
855730,Avon Drive - Congleton,2023-03-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-03-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.71
855730,Avon Drive - Congleton,2023-03-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.68
855730,Avon Drive - Congleton,2023-03-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.37
855730,Avon Drive - Congleton,2023-03-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-03-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
855730,Avon Drive - Congleton,2023-03-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
855730,Avon Drive - Congleton,2023-03-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
855730,Avon Drive - Congleton,2023-03-19T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-03-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-03-19T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
855730,Avon Drive - Congleton,2023-03-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
855730,Avon Drive - Congleton,2023-03-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
855730,Avon Drive - Congleton,2023-03-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-03-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-03-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-03-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-03-19T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-19T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-03-19T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-19T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
855730,Avon Drive - Congleton,2023-03-19T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
855730,Avon Drive - Congleton,2023-03-19T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.06
855730,Avon Drive - Congleton,2023-03-19T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-03-19T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-03-19T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-03-19T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
855730,Avon Drive - Congleton,2023-03-19T11:10:00.000+00:00,transformer,,Temperature,C,17.7
855730,Avon Drive - Congleton,2023-03-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
855730,Avon Drive - Congleton,2023-03-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
855730,Avon Drive - Congleton,2023-03-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
855730,Avon Drive - Congleton,2023-03-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-03-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-03-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.88
855730,Avon Drive - Congleton,2023-03-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.24
855730,Avon Drive - Congleton,2023-03-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.62
855730,Avon Drive - Congleton,2023-03-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
855730,Avon Drive - Congleton,2023-03-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
855730,Avon Drive - Congleton,2023-03-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
855730,Avon Drive - Congleton,2023-03-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
855730,Avon Drive - Congleton,2023-03-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-03-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-03-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
855730,Avon Drive - Congleton,2023-03-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
855730,Avon Drive - Congleton,2023-03-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
855730,Avon Drive - Congleton,2023-03-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-03-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-03-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-03-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-03-19T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-19T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-19T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-19T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
855730,Avon Drive - Congleton,2023-03-19T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
855730,Avon Drive - Congleton,2023-03-19T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.24
855730,Avon Drive - Congleton,2023-03-19T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-03-19T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-03-19T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-03-19T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-03-19T11:00:00.000+00:00,transformer,,Temperature,C,17.7
855730,Avon Drive - Congleton,2023-03-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
855730,Avon Drive - Congleton,2023-03-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
855730,Avon Drive - Congleton,2023-03-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
855730,Avon Drive - Congleton,2023-03-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-03-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.16
855730,Avon Drive - Congleton,2023-03-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.32
855730,Avon Drive - Congleton,2023-03-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.57
855730,Avon Drive - Congleton,2023-03-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
855730,Avon Drive - Congleton,2023-03-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
855730,Avon Drive - Congleton,2023-03-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
855730,Avon Drive - Congleton,2023-03-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
855730,Avon Drive - Congleton,2023-03-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-03-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-03-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-03-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
855730,Avon Drive - Congleton,2023-03-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
855730,Avon Drive - Congleton,2023-03-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
855730,Avon Drive - Congleton,2023-03-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-03-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-03-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-03-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-03-19T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-19T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-19T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-03-19T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
855730,Avon Drive - Congleton,2023-03-19T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
855730,Avon Drive - Congleton,2023-03-19T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.12
855730,Avon Drive - Congleton,2023-03-19T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-03-19T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-03-19T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-03-19T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
855730,Avon Drive - Congleton,2023-03-19T10:50:00.000+00:00,transformer,,Temperature,C,17.6
855730,Avon Drive - Congleton,2023-03-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
855730,Avon Drive - Congleton,2023-03-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
855730,Avon Drive - Congleton,2023-03-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
855730,Avon Drive - Congleton,2023-03-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-03-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.59
855730,Avon Drive - Congleton,2023-03-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.68
855730,Avon Drive - Congleton,2023-03-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.69
855730,Avon Drive - Congleton,2023-03-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-03-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
855730,Avon Drive - Congleton,2023-03-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
855730,Avon Drive - Congleton,2023-03-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
855730,Avon Drive - Congleton,2023-03-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-03-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-03-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-03-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
855730,Avon Drive - Congleton,2023-03-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
855730,Avon Drive - Congleton,2023-03-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
855730,Avon Drive - Congleton,2023-03-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-03-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-03-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-03-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-03-19T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-19T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
855730,Avon Drive - Congleton,2023-03-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
855730,Avon Drive - Congleton,2023-03-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
855730,Avon Drive - Congleton,2023-03-19T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-03-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-03-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-03-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-03-19T10:40:00.000+00:00,transformer,,Temperature,C,17.6
855730,Avon Drive - Congleton,2023-03-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
855730,Avon Drive - Congleton,2023-03-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
855730,Avon Drive - Congleton,2023-03-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
855730,Avon Drive - Congleton,2023-03-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.71
855730,Avon Drive - Congleton,2023-03-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.28
855730,Avon Drive - Congleton,2023-03-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.34
855730,Avon Drive - Congleton,2023-03-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-03-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
855730,Avon Drive - Congleton,2023-03-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
855730,Avon Drive - Congleton,2023-03-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
855730,Avon Drive - Congleton,2023-03-19T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-03-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-19T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-03-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
855730,Avon Drive - Congleton,2023-03-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
855730,Avon Drive - Congleton,2023-03-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
855730,Avon Drive - Congleton,2023-03-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-03-19T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-03-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-03-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-03-19T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-03-19T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
855730,Avon Drive - Congleton,2023-03-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.34
855730,Avon Drive - Congleton,2023-03-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
855730,Avon Drive - Congleton,2023-03-19T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-03-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-03-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
855730,Avon Drive - Congleton,2023-03-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-03-19T10:30:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-03-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
855730,Avon Drive - Congleton,2023-03-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
855730,Avon Drive - Congleton,2023-03-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
855730,Avon Drive - Congleton,2023-03-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.96
855730,Avon Drive - Congleton,2023-03-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.02
855730,Avon Drive - Congleton,2023-03-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.18
855730,Avon Drive - Congleton,2023-03-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-03-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
855730,Avon Drive - Congleton,2023-03-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
855730,Avon Drive - Congleton,2023-03-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
855730,Avon Drive - Congleton,2023-03-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
855730,Avon Drive - Congleton,2023-03-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
855730,Avon Drive - Congleton,2023-03-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
855730,Avon Drive - Congleton,2023-03-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-03-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-03-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-03-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-03-19T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-19T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-03-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-19T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
855730,Avon Drive - Congleton,2023-03-19T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.93
855730,Avon Drive - Congleton,2023-03-19T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.68
855730,Avon Drive - Congleton,2023-03-19T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-03-19T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-19T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
855730,Avon Drive - Congleton,2023-03-19T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-03-19T10:20:00.000+00:00,transformer,,Temperature,C,17.2
855730,Avon Drive - Congleton,2023-03-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
855730,Avon Drive - Congleton,2023-03-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
855730,Avon Drive - Congleton,2023-03-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
855730,Avon Drive - Congleton,2023-03-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-03-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.74
855730,Avon Drive - Congleton,2023-03-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.97
855730,Avon Drive - Congleton,2023-03-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.42
855730,Avon Drive - Congleton,2023-03-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-03-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
855730,Avon Drive - Congleton,2023-03-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
855730,Avon Drive - Congleton,2023-03-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
855730,Avon Drive - Congleton,2023-03-19T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-03-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-03-19T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
855730,Avon Drive - Congleton,2023-03-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
855730,Avon Drive - Congleton,2023-03-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
855730,Avon Drive - Congleton,2023-03-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-03-19T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-03-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-03-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-03-19T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-03-19T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-19T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
855730,Avon Drive - Congleton,2023-03-19T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.54
855730,Avon Drive - Congleton,2023-03-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
855730,Avon Drive - Congleton,2023-03-19T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-03-19T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-03-19T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
855730,Avon Drive - Congleton,2023-03-19T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-03-19T10:10:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-03-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
855730,Avon Drive - Congleton,2023-03-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
855730,Avon Drive - Congleton,2023-03-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
855730,Avon Drive - Congleton,2023-03-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-03-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
855730,Avon Drive - Congleton,2023-03-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.3
855730,Avon Drive - Congleton,2023-03-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.1
855730,Avon Drive - Congleton,2023-03-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
855730,Avon Drive - Congleton,2023-03-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
