Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
855730,Avon Drive - Congleton,2023-03-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
855730,Avon Drive - Congleton,2023-03-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-03-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-03-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-03-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
855730,Avon Drive - Congleton,2023-03-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
855730,Avon Drive - Congleton,2023-03-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
855730,Avon Drive - Congleton,2023-03-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-03-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-03-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-03-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-03-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
855730,Avon Drive - Congleton,2023-03-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.27
855730,Avon Drive - Congleton,2023-03-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
855730,Avon Drive - Congleton,2023-03-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.91
855730,Avon Drive - Congleton,2023-03-19T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-03-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
855730,Avon Drive - Congleton,2023-03-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-03-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-03-19T10:00:00.000+00:00,transformer,,Temperature,C,16.9
855730,Avon Drive - Congleton,2023-03-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
855730,Avon Drive - Congleton,2023-03-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
855730,Avon Drive - Congleton,2023-03-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
855730,Avon Drive - Congleton,2023-03-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-03-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-03-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.51
855730,Avon Drive - Congleton,2023-03-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.79
855730,Avon Drive - Congleton,2023-03-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.35
855730,Avon Drive - Congleton,2023-03-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-03-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
855730,Avon Drive - Congleton,2023-03-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
855730,Avon Drive - Congleton,2023-03-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
855730,Avon Drive - Congleton,2023-03-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-03-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-03-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-03-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
855730,Avon Drive - Congleton,2023-03-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
855730,Avon Drive - Congleton,2023-03-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
855730,Avon Drive - Congleton,2023-03-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-03-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-03-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-03-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-03-19T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-03-19T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-19T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
855730,Avon Drive - Congleton,2023-03-19T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
855730,Avon Drive - Congleton,2023-03-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
855730,Avon Drive - Congleton,2023-03-19T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-03-19T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-03-19T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-03-19T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-03-19T09:50:00.000+00:00,transformer,,Temperature,C,16.8
855730,Avon Drive - Congleton,2023-03-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
855730,Avon Drive - Congleton,2023-03-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
855730,Avon Drive - Congleton,2023-03-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
855730,Avon Drive - Congleton,2023-03-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-03-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-03-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-03-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.09
855730,Avon Drive - Congleton,2023-03-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.65
855730,Avon Drive - Congleton,2023-03-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.55
855730,Avon Drive - Congleton,2023-03-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-03-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
855730,Avon Drive - Congleton,2023-03-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
855730,Avon Drive - Congleton,2023-03-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
855730,Avon Drive - Congleton,2023-03-19T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-19T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-03-19T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
855730,Avon Drive - Congleton,2023-03-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
855730,Avon Drive - Congleton,2023-03-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
855730,Avon Drive - Congleton,2023-03-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-03-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-03-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-03-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-03-19T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-19T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-03-19T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-19T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
855730,Avon Drive - Congleton,2023-03-19T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
855730,Avon Drive - Congleton,2023-03-19T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
855730,Avon Drive - Congleton,2023-03-19T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-03-19T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-03-19T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-03-19T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-03-19T09:40:00.000+00:00,transformer,,Temperature,C,16.7
855730,Avon Drive - Congleton,2023-03-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
855730,Avon Drive - Congleton,2023-03-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
855730,Avon Drive - Congleton,2023-03-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
855730,Avon Drive - Congleton,2023-03-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
855730,Avon Drive - Congleton,2023-03-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.85
855730,Avon Drive - Congleton,2023-03-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.69
855730,Avon Drive - Congleton,2023-03-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.13
855730,Avon Drive - Congleton,2023-03-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-03-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
855730,Avon Drive - Congleton,2023-03-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
855730,Avon Drive - Congleton,2023-03-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
855730,Avon Drive - Congleton,2023-03-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-03-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-03-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-03-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.39
855730,Avon Drive - Congleton,2023-03-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
855730,Avon Drive - Congleton,2023-03-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
855730,Avon Drive - Congleton,2023-03-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-03-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
855730,Avon Drive - Congleton,2023-03-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-03-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-03-19T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-03-19T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-19T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-03-19T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
855730,Avon Drive - Congleton,2023-03-19T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.5
855730,Avon Drive - Congleton,2023-03-19T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.46
855730,Avon Drive - Congleton,2023-03-19T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-03-19T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-03-19T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
855730,Avon Drive - Congleton,2023-03-19T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
855730,Avon Drive - Congleton,2023-03-19T09:30:00.000+00:00,transformer,,Temperature,C,16.5
855730,Avon Drive - Congleton,2023-03-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
855730,Avon Drive - Congleton,2023-03-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
855730,Avon Drive - Congleton,2023-03-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
855730,Avon Drive - Congleton,2023-03-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-03-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-03-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.96
855730,Avon Drive - Congleton,2023-03-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.97
855730,Avon Drive - Congleton,2023-03-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.61
855730,Avon Drive - Congleton,2023-03-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-03-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
855730,Avon Drive - Congleton,2023-03-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
855730,Avon Drive - Congleton,2023-03-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
855730,Avon Drive - Congleton,2023-03-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-03-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-03-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.81
855730,Avon Drive - Congleton,2023-03-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
855730,Avon Drive - Congleton,2023-03-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
855730,Avon Drive - Congleton,2023-03-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
855730,Avon Drive - Congleton,2023-03-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
855730,Avon Drive - Congleton,2023-03-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-03-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-03-19T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-19T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-03-19T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-19T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
855730,Avon Drive - Congleton,2023-03-19T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
855730,Avon Drive - Congleton,2023-03-19T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
855730,Avon Drive - Congleton,2023-03-19T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-03-19T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-03-19T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-03-19T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-03-19T09:20:00.000+00:00,transformer,,Temperature,C,16.2
855730,Avon Drive - Congleton,2023-03-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
855730,Avon Drive - Congleton,2023-03-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
855730,Avon Drive - Congleton,2023-03-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
855730,Avon Drive - Congleton,2023-03-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-03-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.86
855730,Avon Drive - Congleton,2023-03-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.74
855730,Avon Drive - Congleton,2023-03-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.92
855730,Avon Drive - Congleton,2023-03-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
855730,Avon Drive - Congleton,2023-03-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
855730,Avon Drive - Congleton,2023-03-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
855730,Avon Drive - Congleton,2023-03-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
855730,Avon Drive - Congleton,2023-03-19T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-03-19T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-03-19T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
855730,Avon Drive - Congleton,2023-03-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
855730,Avon Drive - Congleton,2023-03-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
855730,Avon Drive - Congleton,2023-03-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-03-19T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-03-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-03-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-03-19T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-03-19T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-19T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-19T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
855730,Avon Drive - Congleton,2023-03-19T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
855730,Avon Drive - Congleton,2023-03-19T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
855730,Avon Drive - Congleton,2023-03-19T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-03-19T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-03-19T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-03-19T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-03-19T09:10:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-03-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
855730,Avon Drive - Congleton,2023-03-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
855730,Avon Drive - Congleton,2023-03-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
855730,Avon Drive - Congleton,2023-03-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-03-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.46
855730,Avon Drive - Congleton,2023-03-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.88
855730,Avon Drive - Congleton,2023-03-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.4
855730,Avon Drive - Congleton,2023-03-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-03-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
855730,Avon Drive - Congleton,2023-03-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
855730,Avon Drive - Congleton,2023-03-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
855730,Avon Drive - Congleton,2023-03-19T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-03-19T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-19T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-19T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
855730,Avon Drive - Congleton,2023-03-19T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
855730,Avon Drive - Congleton,2023-03-19T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
855730,Avon Drive - Congleton,2023-03-19T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-03-19T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-03-19T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-03-19T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-03-19T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-03-19T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-03-19T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-03-19T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.67
855730,Avon Drive - Congleton,2023-03-19T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.86
855730,Avon Drive - Congleton,2023-03-19T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
855730,Avon Drive - Congleton,2023-03-19T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-03-19T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
855730,Avon Drive - Congleton,2023-03-19T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
855730,Avon Drive - Congleton,2023-03-19T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-03-19T09:00:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-03-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
855730,Avon Drive - Congleton,2023-03-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
855730,Avon Drive - Congleton,2023-03-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
855730,Avon Drive - Congleton,2023-03-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-03-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
855730,Avon Drive - Congleton,2023-03-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
855730,Avon Drive - Congleton,2023-03-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.83
855730,Avon Drive - Congleton,2023-03-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.46
855730,Avon Drive - Congleton,2023-03-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
855730,Avon Drive - Congleton,2023-03-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
855730,Avon Drive - Congleton,2023-03-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
855730,Avon Drive - Congleton,2023-03-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
855730,Avon Drive - Congleton,2023-03-19T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-03-19T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-19T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-19T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
855730,Avon Drive - Congleton,2023-03-19T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
855730,Avon Drive - Congleton,2023-03-19T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
855730,Avon Drive - Congleton,2023-03-19T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-03-19T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-03-19T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-03-19T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-03-19T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-03-19T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-03-19T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-19T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
855730,Avon Drive - Congleton,2023-03-19T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.74
855730,Avon Drive - Congleton,2023-03-19T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
855730,Avon Drive - Congleton,2023-03-19T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-03-19T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-03-19T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
855730,Avon Drive - Congleton,2023-03-19T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-03-19T08:50:00.000+00:00,transformer,,Temperature,C,15.7
855730,Avon Drive - Congleton,2023-03-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
855730,Avon Drive - Congleton,2023-03-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
855730,Avon Drive - Congleton,2023-03-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
855730,Avon Drive - Congleton,2023-03-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-03-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
855730,Avon Drive - Congleton,2023-03-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.33
855730,Avon Drive - Congleton,2023-03-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.55
855730,Avon Drive - Congleton,2023-03-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.15
855730,Avon Drive - Congleton,2023-03-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-03-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
855730,Avon Drive - Congleton,2023-03-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
855730,Avon Drive - Congleton,2023-03-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-03-19T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-03-19T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-19T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-19T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
855730,Avon Drive - Congleton,2023-03-19T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
855730,Avon Drive - Congleton,2023-03-19T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
855730,Avon Drive - Congleton,2023-03-19T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-03-19T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-03-19T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-03-19T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-03-19T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-03-19T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-19T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-19T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
855730,Avon Drive - Congleton,2023-03-19T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.8
855730,Avon Drive - Congleton,2023-03-19T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
855730,Avon Drive - Congleton,2023-03-19T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-03-19T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-03-19T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-03-19T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-03-19T08:40:00.000+00:00,transformer,,Temperature,C,15.5
855730,Avon Drive - Congleton,2023-03-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
855730,Avon Drive - Congleton,2023-03-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
855730,Avon Drive - Congleton,2023-03-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
855730,Avon Drive - Congleton,2023-03-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-03-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.97
855730,Avon Drive - Congleton,2023-03-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.46
855730,Avon Drive - Congleton,2023-03-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.87
855730,Avon Drive - Congleton,2023-03-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-03-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
855730,Avon Drive - Congleton,2023-03-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
855730,Avon Drive - Congleton,2023-03-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-03-19T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-03-19T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-19T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-03-19T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
855730,Avon Drive - Congleton,2023-03-19T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
855730,Avon Drive - Congleton,2023-03-19T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
855730,Avon Drive - Congleton,2023-03-19T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-03-19T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-03-19T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-03-19T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-03-19T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-19T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-19T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-19T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
855730,Avon Drive - Congleton,2023-03-19T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
855730,Avon Drive - Congleton,2023-03-19T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
855730,Avon Drive - Congleton,2023-03-19T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-03-19T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-03-19T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
855730,Avon Drive - Congleton,2023-03-19T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-03-19T08:30:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-03-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
855730,Avon Drive - Congleton,2023-03-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
855730,Avon Drive - Congleton,2023-03-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
855730,Avon Drive - Congleton,2023-03-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-03-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.2
855730,Avon Drive - Congleton,2023-03-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.34
855730,Avon Drive - Congleton,2023-03-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.89
855730,Avon Drive - Congleton,2023-03-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-03-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
855730,Avon Drive - Congleton,2023-03-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
855730,Avon Drive - Congleton,2023-03-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
855730,Avon Drive - Congleton,2023-03-19T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-19T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-03-19T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-19T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
855730,Avon Drive - Congleton,2023-03-19T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
855730,Avon Drive - Congleton,2023-03-19T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
855730,Avon Drive - Congleton,2023-03-19T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-03-19T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-03-19T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-03-19T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-03-19T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-19T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-19T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-19T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
855730,Avon Drive - Congleton,2023-03-19T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
855730,Avon Drive - Congleton,2023-03-19T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
855730,Avon Drive - Congleton,2023-03-19T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-03-19T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-03-19T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-03-19T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-03-19T08:20:00.000+00:00,transformer,,Temperature,C,15.3
855730,Avon Drive - Congleton,2023-03-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
855730,Avon Drive - Congleton,2023-03-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
855730,Avon Drive - Congleton,2023-03-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
855730,Avon Drive - Congleton,2023-03-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
855730,Avon Drive - Congleton,2023-03-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.64
855730,Avon Drive - Congleton,2023-03-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.65
855730,Avon Drive - Congleton,2023-03-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.96
855730,Avon Drive - Congleton,2023-03-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
855730,Avon Drive - Congleton,2023-03-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
855730,Avon Drive - Congleton,2023-03-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
855730,Avon Drive - Congleton,2023-03-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-03-19T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-19T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-03-19T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-19T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
855730,Avon Drive - Congleton,2023-03-19T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
855730,Avon Drive - Congleton,2023-03-19T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
855730,Avon Drive - Congleton,2023-03-19T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-03-19T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-03-19T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-03-19T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-03-19T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-03-19T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-03-19T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-03-19T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
855730,Avon Drive - Congleton,2023-03-19T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.32
855730,Avon Drive - Congleton,2023-03-19T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
855730,Avon Drive - Congleton,2023-03-19T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-03-19T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-03-19T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
855730,Avon Drive - Congleton,2023-03-19T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-03-19T08:10:00.000+00:00,transformer,,Temperature,C,15.3
855730,Avon Drive - Congleton,2023-03-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
855730,Avon Drive - Congleton,2023-03-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
855730,Avon Drive - Congleton,2023-03-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
855730,Avon Drive - Congleton,2023-03-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
855730,Avon Drive - Congleton,2023-03-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.4
855730,Avon Drive - Congleton,2023-03-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.76
855730,Avon Drive - Congleton,2023-03-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.69
855730,Avon Drive - Congleton,2023-03-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-03-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
855730,Avon Drive - Congleton,2023-03-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
855730,Avon Drive - Congleton,2023-03-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-03-19T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-19T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-19T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-19T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
855730,Avon Drive - Congleton,2023-03-19T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
855730,Avon Drive - Congleton,2023-03-19T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
855730,Avon Drive - Congleton,2023-03-19T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-03-19T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-03-19T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-03-19T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-03-19T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-03-19T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-19T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-03-19T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
855730,Avon Drive - Congleton,2023-03-19T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
855730,Avon Drive - Congleton,2023-03-19T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
855730,Avon Drive - Congleton,2023-03-19T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-03-19T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-03-19T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-03-19T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-03-19T08:00:00.000+00:00,transformer,,Temperature,C,15.2
855730,Avon Drive - Congleton,2023-03-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
855730,Avon Drive - Congleton,2023-03-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-03-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
855730,Avon Drive - Congleton,2023-03-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
855730,Avon Drive - Congleton,2023-03-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.54
855730,Avon Drive - Congleton,2023-03-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.56
855730,Avon Drive - Congleton,2023-03-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.02
855730,Avon Drive - Congleton,2023-03-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-03-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-03-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
855730,Avon Drive - Congleton,2023-03-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
855730,Avon Drive - Congleton,2023-03-19T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-19T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-19T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-19T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
855730,Avon Drive - Congleton,2023-03-19T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
855730,Avon Drive - Congleton,2023-03-19T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
855730,Avon Drive - Congleton,2023-03-19T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-03-19T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-03-19T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-03-19T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-03-19T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-19T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-19T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-19T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
855730,Avon Drive - Congleton,2023-03-19T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
855730,Avon Drive - Congleton,2023-03-19T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
855730,Avon Drive - Congleton,2023-03-19T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
