Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-19T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-03-19T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-03-19T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-03-19T07:50:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-03-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
855730,Avon Drive - Congleton,2023-03-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
855730,Avon Drive - Congleton,2023-03-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
855730,Avon Drive - Congleton,2023-03-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-03-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
855730,Avon Drive - Congleton,2023-03-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.5
855730,Avon Drive - Congleton,2023-03-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.68
855730,Avon Drive - Congleton,2023-03-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.74
855730,Avon Drive - Congleton,2023-03-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-03-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-03-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
855730,Avon Drive - Congleton,2023-03-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
855730,Avon Drive - Congleton,2023-03-19T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-19T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-19T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-19T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
855730,Avon Drive - Congleton,2023-03-19T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
855730,Avon Drive - Congleton,2023-03-19T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
855730,Avon Drive - Congleton,2023-03-19T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-03-19T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-03-19T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-03-19T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-03-19T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-19T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-19T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-19T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
855730,Avon Drive - Congleton,2023-03-19T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
855730,Avon Drive - Congleton,2023-03-19T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
855730,Avon Drive - Congleton,2023-03-19T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-03-19T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-03-19T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-03-19T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-03-19T07:40:00.000+00:00,transformer,,Temperature,C,15.2
855730,Avon Drive - Congleton,2023-03-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
855730,Avon Drive - Congleton,2023-03-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
855730,Avon Drive - Congleton,2023-03-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
855730,Avon Drive - Congleton,2023-03-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-03-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.29
855730,Avon Drive - Congleton,2023-03-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.76
855730,Avon Drive - Congleton,2023-03-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.72
855730,Avon Drive - Congleton,2023-03-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-03-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-03-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
855730,Avon Drive - Congleton,2023-03-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
855730,Avon Drive - Congleton,2023-03-19T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-19T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-19T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-19T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
855730,Avon Drive - Congleton,2023-03-19T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
855730,Avon Drive - Congleton,2023-03-19T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
855730,Avon Drive - Congleton,2023-03-19T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-03-19T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-03-19T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-03-19T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-03-19T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-19T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-03-19T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-19T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
855730,Avon Drive - Congleton,2023-03-19T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
855730,Avon Drive - Congleton,2023-03-19T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
855730,Avon Drive - Congleton,2023-03-19T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-03-19T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-03-19T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-19T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-03-19T07:30:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-03-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
855730,Avon Drive - Congleton,2023-03-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-03-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
855730,Avon Drive - Congleton,2023-03-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
855730,Avon Drive - Congleton,2023-03-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-03-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.29
855730,Avon Drive - Congleton,2023-03-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.06
855730,Avon Drive - Congleton,2023-03-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.88
855730,Avon Drive - Congleton,2023-03-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-03-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-03-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
855730,Avon Drive - Congleton,2023-03-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
855730,Avon Drive - Congleton,2023-03-19T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-03-19T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-19T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-19T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
855730,Avon Drive - Congleton,2023-03-19T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
855730,Avon Drive - Congleton,2023-03-19T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
855730,Avon Drive - Congleton,2023-03-19T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-03-19T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-03-19T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-03-19T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-03-19T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-19T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-19T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-19T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
855730,Avon Drive - Congleton,2023-03-19T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
855730,Avon Drive - Congleton,2023-03-19T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
855730,Avon Drive - Congleton,2023-03-19T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-03-19T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-03-19T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-03-19T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-03-19T07:20:00.000+00:00,transformer,,Temperature,C,15.0
855730,Avon Drive - Congleton,2023-03-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
855730,Avon Drive - Congleton,2023-03-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-03-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
855730,Avon Drive - Congleton,2023-03-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
855730,Avon Drive - Congleton,2023-03-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-03-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-03-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-03-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.46
855730,Avon Drive - Congleton,2023-03-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.64
855730,Avon Drive - Congleton,2023-03-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.58
855730,Avon Drive - Congleton,2023-03-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-03-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-03-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-03-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-03-19T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-19T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-19T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-19T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
855730,Avon Drive - Congleton,2023-03-19T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
855730,Avon Drive - Congleton,2023-03-19T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
855730,Avon Drive - Congleton,2023-03-19T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-03-19T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-03-19T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-03-19T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-03-19T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-19T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-19T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-19T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
855730,Avon Drive - Congleton,2023-03-19T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
855730,Avon Drive - Congleton,2023-03-19T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
855730,Avon Drive - Congleton,2023-03-19T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-03-19T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-03-19T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-03-19T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-03-19T07:10:00.000+00:00,transformer,,Temperature,C,14.8
855730,Avon Drive - Congleton,2023-03-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
855730,Avon Drive - Congleton,2023-03-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-03-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
855730,Avon Drive - Congleton,2023-03-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
855730,Avon Drive - Congleton,2023-03-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
855730,Avon Drive - Congleton,2023-03-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-03-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.3
855730,Avon Drive - Congleton,2023-03-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.64
855730,Avon Drive - Congleton,2023-03-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.59
855730,Avon Drive - Congleton,2023-03-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-03-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-03-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
855730,Avon Drive - Congleton,2023-03-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-03-19T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-19T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-19T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-19T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
855730,Avon Drive - Congleton,2023-03-19T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
855730,Avon Drive - Congleton,2023-03-19T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
855730,Avon Drive - Congleton,2023-03-19T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-03-19T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-03-19T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-03-19T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-03-19T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-19T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-03-19T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-03-19T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
855730,Avon Drive - Congleton,2023-03-19T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
855730,Avon Drive - Congleton,2023-03-19T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
855730,Avon Drive - Congleton,2023-03-19T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-03-19T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-03-19T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-03-19T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-03-19T07:00:00.000+00:00,transformer,,Temperature,C,14.7
855730,Avon Drive - Congleton,2023-03-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
855730,Avon Drive - Congleton,2023-03-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-03-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
855730,Avon Drive - Congleton,2023-03-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-03-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
855730,Avon Drive - Congleton,2023-03-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-03-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
855730,Avon Drive - Congleton,2023-03-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.06
855730,Avon Drive - Congleton,2023-03-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.79
855730,Avon Drive - Congleton,2023-03-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.52
855730,Avon Drive - Congleton,2023-03-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-03-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-03-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-03-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-03-19T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-19T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-19T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-19T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
855730,Avon Drive - Congleton,2023-03-19T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
855730,Avon Drive - Congleton,2023-03-19T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
855730,Avon Drive - Congleton,2023-03-19T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-03-19T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-03-19T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-03-19T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-03-19T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-19T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-03-19T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-19T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
855730,Avon Drive - Congleton,2023-03-19T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
855730,Avon Drive - Congleton,2023-03-19T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
855730,Avon Drive - Congleton,2023-03-19T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-03-19T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-03-19T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-03-19T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-03-19T06:50:00.000+00:00,transformer,,Temperature,C,14.6
855730,Avon Drive - Congleton,2023-03-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
855730,Avon Drive - Congleton,2023-03-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-03-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
855730,Avon Drive - Congleton,2023-03-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
855730,Avon Drive - Congleton,2023-03-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
855730,Avon Drive - Congleton,2023-03-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-03-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.95
855730,Avon Drive - Congleton,2023-03-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.39
855730,Avon Drive - Congleton,2023-03-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.31
855730,Avon Drive - Congleton,2023-03-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-03-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-03-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-03-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-03-19T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-19T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-19T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-19T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
855730,Avon Drive - Congleton,2023-03-19T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
855730,Avon Drive - Congleton,2023-03-19T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
855730,Avon Drive - Congleton,2023-03-19T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-03-19T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-03-19T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-03-19T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-03-19T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-19T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-19T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-03-19T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
855730,Avon Drive - Congleton,2023-03-19T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
855730,Avon Drive - Congleton,2023-03-19T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
855730,Avon Drive - Congleton,2023-03-19T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-03-19T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-03-19T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-03-19T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-03-19T06:40:00.000+00:00,transformer,,Temperature,C,14.6
855730,Avon Drive - Congleton,2023-03-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
855730,Avon Drive - Congleton,2023-03-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-03-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
855730,Avon Drive - Congleton,2023-03-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-03-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
855730,Avon Drive - Congleton,2023-03-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
855730,Avon Drive - Congleton,2023-03-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
855730,Avon Drive - Congleton,2023-03-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.43
855730,Avon Drive - Congleton,2023-03-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.52
855730,Avon Drive - Congleton,2023-03-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.76
855730,Avon Drive - Congleton,2023-03-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-03-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-03-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-03-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-03-19T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-19T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-19T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-19T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
855730,Avon Drive - Congleton,2023-03-19T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
855730,Avon Drive - Congleton,2023-03-19T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
855730,Avon Drive - Congleton,2023-03-19T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-03-19T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
855730,Avon Drive - Congleton,2023-03-19T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-03-19T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-03-19T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-19T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-03-19T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-03-19T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
855730,Avon Drive - Congleton,2023-03-19T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
855730,Avon Drive - Congleton,2023-03-19T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
855730,Avon Drive - Congleton,2023-03-19T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-03-19T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-03-19T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-03-19T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-03-19T06:30:00.000+00:00,transformer,,Temperature,C,14.5
855730,Avon Drive - Congleton,2023-03-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
855730,Avon Drive - Congleton,2023-03-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-03-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
855730,Avon Drive - Congleton,2023-03-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-03-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
855730,Avon Drive - Congleton,2023-03-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-03-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
855730,Avon Drive - Congleton,2023-03-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
855730,Avon Drive - Congleton,2023-03-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.61
855730,Avon Drive - Congleton,2023-03-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.05
855730,Avon Drive - Congleton,2023-03-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.24
855730,Avon Drive - Congleton,2023-03-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-03-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-03-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-03-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-03-19T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-19T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-19T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-19T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
855730,Avon Drive - Congleton,2023-03-19T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
855730,Avon Drive - Congleton,2023-03-19T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
855730,Avon Drive - Congleton,2023-03-19T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-03-19T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
855730,Avon Drive - Congleton,2023-03-19T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-03-19T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-03-19T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-19T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-03-19T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-03-19T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
855730,Avon Drive - Congleton,2023-03-19T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
855730,Avon Drive - Congleton,2023-03-19T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
855730,Avon Drive - Congleton,2023-03-19T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-03-19T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-03-19T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-03-19T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-03-19T06:20:00.000+00:00,transformer,,Temperature,C,14.5
855730,Avon Drive - Congleton,2023-03-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
855730,Avon Drive - Congleton,2023-03-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-03-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
855730,Avon Drive - Congleton,2023-03-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-03-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
855730,Avon Drive - Congleton,2023-03-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-03-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-03-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
855730,Avon Drive - Congleton,2023-03-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.8
855730,Avon Drive - Congleton,2023-03-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.71
855730,Avon Drive - Congleton,2023-03-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.73
855730,Avon Drive - Congleton,2023-03-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-03-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-03-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-03-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-03-19T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-03-19T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-03-19T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-19T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
855730,Avon Drive - Congleton,2023-03-19T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
855730,Avon Drive - Congleton,2023-03-19T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
855730,Avon Drive - Congleton,2023-03-19T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-03-19T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-03-19T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-03-19T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
855730,Avon Drive - Congleton,2023-03-19T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-19T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-19T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-19T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
855730,Avon Drive - Congleton,2023-03-19T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
855730,Avon Drive - Congleton,2023-03-19T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
855730,Avon Drive - Congleton,2023-03-19T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-03-19T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-03-19T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-03-19T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-03-19T06:10:00.000+00:00,transformer,,Temperature,C,14.6
855730,Avon Drive - Congleton,2023-03-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
855730,Avon Drive - Congleton,2023-03-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-03-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
855730,Avon Drive - Congleton,2023-03-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-03-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
855730,Avon Drive - Congleton,2023-03-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
855730,Avon Drive - Congleton,2023-03-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-03-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.29
855730,Avon Drive - Congleton,2023-03-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.69
855730,Avon Drive - Congleton,2023-03-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.95
855730,Avon Drive - Congleton,2023-03-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-03-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-03-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-03-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-03-19T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-03-19T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-03-19T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-19T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
855730,Avon Drive - Congleton,2023-03-19T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
855730,Avon Drive - Congleton,2023-03-19T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
855730,Avon Drive - Congleton,2023-03-19T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-03-19T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-03-19T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-03-19T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-03-19T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-19T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-03-19T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-19T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
855730,Avon Drive - Congleton,2023-03-19T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
855730,Avon Drive - Congleton,2023-03-19T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
855730,Avon Drive - Congleton,2023-03-19T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-03-19T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-03-19T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-03-19T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-03-19T06:00:00.000+00:00,transformer,,Temperature,C,14.6
855730,Avon Drive - Congleton,2023-03-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
855730,Avon Drive - Congleton,2023-03-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-03-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
855730,Avon Drive - Congleton,2023-03-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
855730,Avon Drive - Congleton,2023-03-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
855730,Avon Drive - Congleton,2023-03-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-03-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.71
855730,Avon Drive - Congleton,2023-03-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.94
855730,Avon Drive - Congleton,2023-03-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.3
855730,Avon Drive - Congleton,2023-03-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-03-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-03-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-03-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-03-19T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-03-19T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-03-19T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-19T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
855730,Avon Drive - Congleton,2023-03-19T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
855730,Avon Drive - Congleton,2023-03-19T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
855730,Avon Drive - Congleton,2023-03-19T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-03-19T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-03-19T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-03-19T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-03-19T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-03-19T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-03-19T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-19T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
855730,Avon Drive - Congleton,2023-03-19T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
855730,Avon Drive - Congleton,2023-03-19T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
855730,Avon Drive - Congleton,2023-03-19T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-03-19T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-03-19T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-03-19T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-03-19T05:50:00.000+00:00,transformer,,Temperature,C,14.6
855730,Avon Drive - Congleton,2023-03-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
855730,Avon Drive - Congleton,2023-03-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
855730,Avon Drive - Congleton,2023-03-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
855730,Avon Drive - Congleton,2023-03-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-03-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
855730,Avon Drive - Congleton,2023-03-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-03-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.15
855730,Avon Drive - Congleton,2023-03-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.48
855730,Avon Drive - Congleton,2023-03-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.1
855730,Avon Drive - Congleton,2023-03-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-03-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-03-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-03-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-03-19T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-03-19T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-19T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-19T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
855730,Avon Drive - Congleton,2023-03-19T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
855730,Avon Drive - Congleton,2023-03-19T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
855730,Avon Drive - Congleton,2023-03-19T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
855730,Avon Drive - Congleton,2023-03-19T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
855730,Avon Drive - Congleton,2023-03-19T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-03-19T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-03-19T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-19T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-03-19T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-19T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
855730,Avon Drive - Congleton,2023-03-19T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
855730,Avon Drive - Congleton,2023-03-19T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
855730,Avon Drive - Congleton,2023-03-19T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-03-19T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-03-19T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-03-19T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-03-19T05:40:00.000+00:00,transformer,,Temperature,C,14.6
855730,Avon Drive - Congleton,2023-03-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
855730,Avon Drive - Congleton,2023-03-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
855730,Avon Drive - Congleton,2023-03-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
855730,Avon Drive - Congleton,2023-03-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
855730,Avon Drive - Congleton,2023-03-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
855730,Avon Drive - Congleton,2023-03-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.96
855730,Avon Drive - Congleton,2023-03-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.46
855730,Avon Drive - Congleton,2023-03-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.43
855730,Avon Drive - Congleton,2023-03-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-03-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-03-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
