Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-19T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
855730,Avon Drive - Congleton,2023-03-19T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
855730,Avon Drive - Congleton,2023-03-19T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
855730,Avon Drive - Congleton,2023-03-19T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-03-19T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-03-19T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-03-19T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-03-19T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-19T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-19T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-03-19T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
855730,Avon Drive - Congleton,2023-03-19T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
855730,Avon Drive - Congleton,2023-03-19T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
855730,Avon Drive - Congleton,2023-03-19T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
855730,Avon Drive - Congleton,2023-03-19T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-03-19T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-03-19T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-03-19T01:00:00.000+00:00,transformer,,Temperature,C,16.4
855730,Avon Drive - Congleton,2023-03-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
855730,Avon Drive - Congleton,2023-03-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
855730,Avon Drive - Congleton,2023-03-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
855730,Avon Drive - Congleton,2023-03-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
855730,Avon Drive - Congleton,2023-03-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
855730,Avon Drive - Congleton,2023-03-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.32
855730,Avon Drive - Congleton,2023-03-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.42
855730,Avon Drive - Congleton,2023-03-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.59
855730,Avon Drive - Congleton,2023-03-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-03-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-03-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-03-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-03-19T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-19T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-19T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-19T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
855730,Avon Drive - Congleton,2023-03-19T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
855730,Avon Drive - Congleton,2023-03-19T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
855730,Avon Drive - Congleton,2023-03-19T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-03-19T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-03-19T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-03-19T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-03-19T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-19T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-19T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-03-19T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
855730,Avon Drive - Congleton,2023-03-19T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
855730,Avon Drive - Congleton,2023-03-19T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
855730,Avon Drive - Congleton,2023-03-19T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-03-19T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-03-19T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-03-19T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-03-19T00:50:00.000+00:00,transformer,,Temperature,C,16.5
855730,Avon Drive - Congleton,2023-03-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
855730,Avon Drive - Congleton,2023-03-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
855730,Avon Drive - Congleton,2023-03-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
855730,Avon Drive - Congleton,2023-03-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
855730,Avon Drive - Congleton,2023-03-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
855730,Avon Drive - Congleton,2023-03-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.43
855730,Avon Drive - Congleton,2023-03-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.7
855730,Avon Drive - Congleton,2023-03-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.45
855730,Avon Drive - Congleton,2023-03-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-03-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-03-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-03-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-03-19T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-19T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-19T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-19T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
855730,Avon Drive - Congleton,2023-03-19T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
855730,Avon Drive - Congleton,2023-03-19T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
855730,Avon Drive - Congleton,2023-03-19T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-03-19T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-03-19T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-03-19T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-03-19T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-19T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-19T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-03-19T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
855730,Avon Drive - Congleton,2023-03-19T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
855730,Avon Drive - Congleton,2023-03-19T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
855730,Avon Drive - Congleton,2023-03-19T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-03-19T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-03-19T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-03-19T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-03-19T00:40:00.000+00:00,transformer,,Temperature,C,16.6
855730,Avon Drive - Congleton,2023-03-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
855730,Avon Drive - Congleton,2023-03-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
855730,Avon Drive - Congleton,2023-03-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-03-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
855730,Avon Drive - Congleton,2023-03-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
855730,Avon Drive - Congleton,2023-03-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
855730,Avon Drive - Congleton,2023-03-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.38
855730,Avon Drive - Congleton,2023-03-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.09
855730,Avon Drive - Congleton,2023-03-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.33
855730,Avon Drive - Congleton,2023-03-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-03-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-03-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-03-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-03-19T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-19T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-19T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-03-19T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
855730,Avon Drive - Congleton,2023-03-19T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
855730,Avon Drive - Congleton,2023-03-19T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
855730,Avon Drive - Congleton,2023-03-19T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-03-19T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-03-19T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-03-19T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-03-19T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-19T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-19T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
855730,Avon Drive - Congleton,2023-03-19T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
855730,Avon Drive - Congleton,2023-03-19T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
855730,Avon Drive - Congleton,2023-03-19T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
855730,Avon Drive - Congleton,2023-03-19T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-03-19T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-03-19T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-03-19T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-03-19T00:30:00.000+00:00,transformer,,Temperature,C,16.8
855730,Avon Drive - Congleton,2023-03-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
855730,Avon Drive - Congleton,2023-03-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
855730,Avon Drive - Congleton,2023-03-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
855730,Avon Drive - Congleton,2023-03-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-03-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
855730,Avon Drive - Congleton,2023-03-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
855730,Avon Drive - Congleton,2023-03-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.22
855730,Avon Drive - Congleton,2023-03-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.43
855730,Avon Drive - Congleton,2023-03-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.82
855730,Avon Drive - Congleton,2023-03-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-03-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-03-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-03-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-03-19T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-19T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-19T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-19T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
855730,Avon Drive - Congleton,2023-03-19T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
855730,Avon Drive - Congleton,2023-03-19T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
855730,Avon Drive - Congleton,2023-03-19T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-03-19T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
855730,Avon Drive - Congleton,2023-03-19T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-03-19T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-03-19T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-19T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-19T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-03-19T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
855730,Avon Drive - Congleton,2023-03-19T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
855730,Avon Drive - Congleton,2023-03-19T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
855730,Avon Drive - Congleton,2023-03-19T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-03-19T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-03-19T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-03-19T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-03-19T00:20:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-03-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
855730,Avon Drive - Congleton,2023-03-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
855730,Avon Drive - Congleton,2023-03-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
855730,Avon Drive - Congleton,2023-03-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
855730,Avon Drive - Congleton,2023-03-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
855730,Avon Drive - Congleton,2023-03-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.77
855730,Avon Drive - Congleton,2023-03-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.48
855730,Avon Drive - Congleton,2023-03-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.46
855730,Avon Drive - Congleton,2023-03-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-03-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-03-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-03-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
855730,Avon Drive - Congleton,2023-03-19T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-19T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-03-19T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-19T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
855730,Avon Drive - Congleton,2023-03-19T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
855730,Avon Drive - Congleton,2023-03-19T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
855730,Avon Drive - Congleton,2023-03-19T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-03-19T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-03-19T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-03-19T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-03-19T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-03-19T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-19T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-19T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
855730,Avon Drive - Congleton,2023-03-19T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
855730,Avon Drive - Congleton,2023-03-19T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
855730,Avon Drive - Congleton,2023-03-19T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-03-19T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-03-19T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-03-19T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-03-19T00:10:00.000+00:00,transformer,,Temperature,C,17.3
855730,Avon Drive - Congleton,2023-03-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
855730,Avon Drive - Congleton,2023-03-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
855730,Avon Drive - Congleton,2023-03-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
855730,Avon Drive - Congleton,2023-03-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
855730,Avon Drive - Congleton,2023-03-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
855730,Avon Drive - Congleton,2023-03-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.22
855730,Avon Drive - Congleton,2023-03-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.71
855730,Avon Drive - Congleton,2023-03-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.9
855730,Avon Drive - Congleton,2023-03-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-03-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-03-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-03-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
855730,Avon Drive - Congleton,2023-03-19T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-19T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-19T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-19T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
855730,Avon Drive - Congleton,2023-03-19T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
855730,Avon Drive - Congleton,2023-03-19T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
855730,Avon Drive - Congleton,2023-03-19T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-03-19T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-03-19T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-03-19T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-03-19T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-03-19T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-19T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-03-19T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
855730,Avon Drive - Congleton,2023-03-19T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
855730,Avon Drive - Congleton,2023-03-19T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
855730,Avon Drive - Congleton,2023-03-19T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-03-19T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-03-19T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-03-19T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-03-19T00:00:00.000+00:00,transformer,,Temperature,C,17.5
855730,Avon Drive - Congleton,2023-03-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
855730,Avon Drive - Congleton,2023-03-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-03-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
855730,Avon Drive - Congleton,2023-03-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-03-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
855730,Avon Drive - Congleton,2023-03-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
855730,Avon Drive - Congleton,2023-03-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
855730,Avon Drive - Congleton,2023-03-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.98
855730,Avon Drive - Congleton,2023-03-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.65
855730,Avon Drive - Congleton,2023-03-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.54
855730,Avon Drive - Congleton,2023-03-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-03-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-03-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-03-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-03-20T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-03-20T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-20T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-20T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
855730,Avon Drive - Congleton,2023-03-20T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
855730,Avon Drive - Congleton,2023-03-20T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
855730,Avon Drive - Congleton,2023-03-20T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-03-20T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-03-20T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-03-20T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-03-20T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-20T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-20T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
855730,Avon Drive - Congleton,2023-03-20T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
855730,Avon Drive - Congleton,2023-03-20T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
855730,Avon Drive - Congleton,2023-03-20T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
855730,Avon Drive - Congleton,2023-03-20T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-03-20T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-03-20T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-03-20T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-03-20T23:50:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-03-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
855730,Avon Drive - Congleton,2023-03-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
855730,Avon Drive - Congleton,2023-03-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
855730,Avon Drive - Congleton,2023-03-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-03-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
855730,Avon Drive - Congleton,2023-03-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-03-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
855730,Avon Drive - Congleton,2023-03-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
855730,Avon Drive - Congleton,2023-03-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.72
855730,Avon Drive - Congleton,2023-03-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.11
855730,Avon Drive - Congleton,2023-03-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-03-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-03-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-03-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-03-20T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-03-20T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-20T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-20T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
855730,Avon Drive - Congleton,2023-03-20T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
855730,Avon Drive - Congleton,2023-03-20T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
855730,Avon Drive - Congleton,2023-03-20T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-03-20T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-03-20T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-03-20T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-03-20T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-20T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-20T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-03-20T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
855730,Avon Drive - Congleton,2023-03-20T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
855730,Avon Drive - Congleton,2023-03-20T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
855730,Avon Drive - Congleton,2023-03-20T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-03-20T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-03-20T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-03-20T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-03-20T23:40:00.000+00:00,transformer,,Temperature,C,20.2
855730,Avon Drive - Congleton,2023-03-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
855730,Avon Drive - Congleton,2023-03-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
855730,Avon Drive - Congleton,2023-03-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
855730,Avon Drive - Congleton,2023-03-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
855730,Avon Drive - Congleton,2023-03-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-03-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
855730,Avon Drive - Congleton,2023-03-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.17
855730,Avon Drive - Congleton,2023-03-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.12
855730,Avon Drive - Congleton,2023-03-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.84
855730,Avon Drive - Congleton,2023-03-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-03-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-03-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-03-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-03-20T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-03-20T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-20T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-20T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
855730,Avon Drive - Congleton,2023-03-20T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
855730,Avon Drive - Congleton,2023-03-20T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
855730,Avon Drive - Congleton,2023-03-20T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-03-20T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-03-20T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-03-20T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-03-20T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-03-20T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-20T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-03-20T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
855730,Avon Drive - Congleton,2023-03-20T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
855730,Avon Drive - Congleton,2023-03-20T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
855730,Avon Drive - Congleton,2023-03-20T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-03-20T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-03-20T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-03-20T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-03-20T23:30:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-03-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
855730,Avon Drive - Congleton,2023-03-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
855730,Avon Drive - Congleton,2023-03-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
855730,Avon Drive - Congleton,2023-03-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
855730,Avon Drive - Congleton,2023-03-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
855730,Avon Drive - Congleton,2023-03-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
855730,Avon Drive - Congleton,2023-03-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.37
855730,Avon Drive - Congleton,2023-03-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.49
855730,Avon Drive - Congleton,2023-03-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.92
855730,Avon Drive - Congleton,2023-03-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-03-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-03-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-03-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-03-20T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-03-20T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-20T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-20T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
855730,Avon Drive - Congleton,2023-03-20T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
855730,Avon Drive - Congleton,2023-03-20T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
855730,Avon Drive - Congleton,2023-03-20T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-03-20T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-03-20T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-03-20T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-03-20T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-20T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-20T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
855730,Avon Drive - Congleton,2023-03-20T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
855730,Avon Drive - Congleton,2023-03-20T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
855730,Avon Drive - Congleton,2023-03-20T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
855730,Avon Drive - Congleton,2023-03-20T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-03-20T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-03-20T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-03-20T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-03-20T23:20:00.000+00:00,transformer,,Temperature,C,20.5
855730,Avon Drive - Congleton,2023-03-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-03-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
855730,Avon Drive - Congleton,2023-03-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
855730,Avon Drive - Congleton,2023-03-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
855730,Avon Drive - Congleton,2023-03-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-03-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
855730,Avon Drive - Congleton,2023-03-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.05
855730,Avon Drive - Congleton,2023-03-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.62
855730,Avon Drive - Congleton,2023-03-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.34
855730,Avon Drive - Congleton,2023-03-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-03-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-03-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-03-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-03-20T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-03-20T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-03-20T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-20T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
855730,Avon Drive - Congleton,2023-03-20T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
855730,Avon Drive - Congleton,2023-03-20T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
855730,Avon Drive - Congleton,2023-03-20T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-03-20T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-03-20T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-03-20T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-03-20T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-20T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-20T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-03-20T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
855730,Avon Drive - Congleton,2023-03-20T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
855730,Avon Drive - Congleton,2023-03-20T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
855730,Avon Drive - Congleton,2023-03-20T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-03-20T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-03-20T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-03-20T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-03-20T23:10:00.000+00:00,transformer,,Temperature,C,20.7
855730,Avon Drive - Congleton,2023-03-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-03-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
855730,Avon Drive - Congleton,2023-03-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
855730,Avon Drive - Congleton,2023-03-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-03-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
855730,Avon Drive - Congleton,2023-03-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
855730,Avon Drive - Congleton,2023-03-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
855730,Avon Drive - Congleton,2023-03-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.4
855730,Avon Drive - Congleton,2023-03-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.8
855730,Avon Drive - Congleton,2023-03-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.13
855730,Avon Drive - Congleton,2023-03-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-03-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-03-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-03-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-03-20T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-03-20T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-20T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-20T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
855730,Avon Drive - Congleton,2023-03-20T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
855730,Avon Drive - Congleton,2023-03-20T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
855730,Avon Drive - Congleton,2023-03-20T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-03-20T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-03-20T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-03-20T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-03-20T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-20T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-20T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-20T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
855730,Avon Drive - Congleton,2023-03-20T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
855730,Avon Drive - Congleton,2023-03-20T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
855730,Avon Drive - Congleton,2023-03-20T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-03-20T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-03-20T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-03-20T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-03-20T23:00:00.000+00:00,transformer,,Temperature,C,20.9
855730,Avon Drive - Congleton,2023-03-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-03-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
855730,Avon Drive - Congleton,2023-03-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
855730,Avon Drive - Congleton,2023-03-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
855730,Avon Drive - Congleton,2023-03-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
855730,Avon Drive - Congleton,2023-03-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-03-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.5
855730,Avon Drive - Congleton,2023-03-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.1
855730,Avon Drive - Congleton,2023-03-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.87
855730,Avon Drive - Congleton,2023-03-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-03-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-03-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-03-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
855730,Avon Drive - Congleton,2023-03-20T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
855730,Avon Drive - Congleton,2023-03-20T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-03-20T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-20T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
855730,Avon Drive - Congleton,2023-03-20T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
855730,Avon Drive - Congleton,2023-03-20T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
855730,Avon Drive - Congleton,2023-03-20T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-03-20T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-03-20T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-20T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-03-20T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-03-20T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-20T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-03-20T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
855730,Avon Drive - Congleton,2023-03-20T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
855730,Avon Drive - Congleton,2023-03-20T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
855730,Avon Drive - Congleton,2023-03-20T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-03-20T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-03-20T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-03-20T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-03-20T22:50:00.000+00:00,transformer,,Temperature,C,21.1
855730,Avon Drive - Congleton,2023-03-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
