Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
855730,Avon Drive - Congleton,2023-03-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-03-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
855730,Avon Drive - Congleton,2023-03-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-03-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-03-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-03-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
855730,Avon Drive - Congleton,2023-03-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
855730,Avon Drive - Congleton,2023-03-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
855730,Avon Drive - Congleton,2023-03-20T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-03-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-03-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-03-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-03-20T20:30:00.000+00:00,transformer,,Temperature,C,22.0
855730,Avon Drive - Congleton,2023-03-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
855730,Avon Drive - Congleton,2023-03-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-03-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
855730,Avon Drive - Congleton,2023-03-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
855730,Avon Drive - Congleton,2023-03-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
855730,Avon Drive - Congleton,2023-03-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
855730,Avon Drive - Congleton,2023-03-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.74
855730,Avon Drive - Congleton,2023-03-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.9
855730,Avon Drive - Congleton,2023-03-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.65
855730,Avon Drive - Congleton,2023-03-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-03-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
855730,Avon Drive - Congleton,2023-03-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
855730,Avon Drive - Congleton,2023-03-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
855730,Avon Drive - Congleton,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
855730,Avon Drive - Congleton,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
855730,Avon Drive - Congleton,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
855730,Avon Drive - Congleton,2023-03-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
855730,Avon Drive - Congleton,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
855730,Avon Drive - Congleton,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.36
855730,Avon Drive - Congleton,2023-03-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
855730,Avon Drive - Congleton,2023-03-20T20:20:00.000+00:00,transformer,,Temperature,C,22.1
855730,Avon Drive - Congleton,2023-03-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
855730,Avon Drive - Congleton,2023-03-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
855730,Avon Drive - Congleton,2023-03-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
855730,Avon Drive - Congleton,2023-03-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-03-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
855730,Avon Drive - Congleton,2023-03-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-03-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.72
855730,Avon Drive - Congleton,2023-03-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.93
855730,Avon Drive - Congleton,2023-03-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.39
855730,Avon Drive - Congleton,2023-03-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-03-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
855730,Avon Drive - Congleton,2023-03-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
855730,Avon Drive - Congleton,2023-03-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
855730,Avon Drive - Congleton,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
855730,Avon Drive - Congleton,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.17
855730,Avon Drive - Congleton,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
855730,Avon Drive - Congleton,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
855730,Avon Drive - Congleton,2023-03-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
855730,Avon Drive - Congleton,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.95
855730,Avon Drive - Congleton,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
855730,Avon Drive - Congleton,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
855730,Avon Drive - Congleton,2023-03-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-03-20T20:10:00.000+00:00,transformer,,Temperature,C,22.2
855730,Avon Drive - Congleton,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
855730,Avon Drive - Congleton,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
855730,Avon Drive - Congleton,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
855730,Avon Drive - Congleton,2023-03-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
855730,Avon Drive - Congleton,2023-03-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-03-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.12
855730,Avon Drive - Congleton,2023-03-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.65
855730,Avon Drive - Congleton,2023-03-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.33
855730,Avon Drive - Congleton,2023-03-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-03-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
855730,Avon Drive - Congleton,2023-03-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
855730,Avon Drive - Congleton,2023-03-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
855730,Avon Drive - Congleton,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
855730,Avon Drive - Congleton,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.33
855730,Avon Drive - Congleton,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
855730,Avon Drive - Congleton,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
855730,Avon Drive - Congleton,2023-03-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
855730,Avon Drive - Congleton,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
855730,Avon Drive - Congleton,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
855730,Avon Drive - Congleton,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.65
855730,Avon Drive - Congleton,2023-03-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
855730,Avon Drive - Congleton,2023-03-20T20:00:00.000+00:00,transformer,,Temperature,C,22.4
855730,Avon Drive - Congleton,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
855730,Avon Drive - Congleton,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
855730,Avon Drive - Congleton,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
855730,Avon Drive - Congleton,2023-03-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-03-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-03-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
855730,Avon Drive - Congleton,2023-03-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.83
855730,Avon Drive - Congleton,2023-03-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.08
855730,Avon Drive - Congleton,2023-03-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.55
855730,Avon Drive - Congleton,2023-03-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-03-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
855730,Avon Drive - Congleton,2023-03-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
855730,Avon Drive - Congleton,2023-03-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
855730,Avon Drive - Congleton,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
855730,Avon Drive - Congleton,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
855730,Avon Drive - Congleton,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.74
855730,Avon Drive - Congleton,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
855730,Avon Drive - Congleton,2023-03-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
855730,Avon Drive - Congleton,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
855730,Avon Drive - Congleton,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
855730,Avon Drive - Congleton,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.96
855730,Avon Drive - Congleton,2023-03-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
855730,Avon Drive - Congleton,2023-03-20T19:50:00.000+00:00,transformer,,Temperature,C,22.4
855730,Avon Drive - Congleton,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
855730,Avon Drive - Congleton,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
855730,Avon Drive - Congleton,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
855730,Avon Drive - Congleton,2023-03-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-03-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-03-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-03-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.31
855730,Avon Drive - Congleton,2023-03-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.87
855730,Avon Drive - Congleton,2023-03-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.18
855730,Avon Drive - Congleton,2023-03-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-03-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
855730,Avon Drive - Congleton,2023-03-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
855730,Avon Drive - Congleton,2023-03-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
855730,Avon Drive - Congleton,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
855730,Avon Drive - Congleton,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
855730,Avon Drive - Congleton,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
855730,Avon Drive - Congleton,2023-03-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
855730,Avon Drive - Congleton,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
855730,Avon Drive - Congleton,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
855730,Avon Drive - Congleton,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.04
855730,Avon Drive - Congleton,2023-03-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
855730,Avon Drive - Congleton,2023-03-20T19:40:00.000+00:00,transformer,,Temperature,C,22.5
855730,Avon Drive - Congleton,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
855730,Avon Drive - Congleton,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
855730,Avon Drive - Congleton,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
855730,Avon Drive - Congleton,2023-03-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-03-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-03-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
855730,Avon Drive - Congleton,2023-03-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.41
855730,Avon Drive - Congleton,2023-03-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.6
855730,Avon Drive - Congleton,2023-03-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.9
855730,Avon Drive - Congleton,2023-03-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
855730,Avon Drive - Congleton,2023-03-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
855730,Avon Drive - Congleton,2023-03-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
855730,Avon Drive - Congleton,2023-03-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
855730,Avon Drive - Congleton,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
855730,Avon Drive - Congleton,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
855730,Avon Drive - Congleton,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
855730,Avon Drive - Congleton,2023-03-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
855730,Avon Drive - Congleton,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.85
855730,Avon Drive - Congleton,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
855730,Avon Drive - Congleton,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
855730,Avon Drive - Congleton,2023-03-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-03-20T19:30:00.000+00:00,transformer,,Temperature,C,22.4
855730,Avon Drive - Congleton,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
855730,Avon Drive - Congleton,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
855730,Avon Drive - Congleton,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
855730,Avon Drive - Congleton,2023-03-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
855730,Avon Drive - Congleton,2023-03-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
855730,Avon Drive - Congleton,2023-03-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
855730,Avon Drive - Congleton,2023-03-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.85
855730,Avon Drive - Congleton,2023-03-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.36
855730,Avon Drive - Congleton,2023-03-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.9
855730,Avon Drive - Congleton,2023-03-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
855730,Avon Drive - Congleton,2023-03-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
855730,Avon Drive - Congleton,2023-03-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
855730,Avon Drive - Congleton,2023-03-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
855730,Avon Drive - Congleton,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
855730,Avon Drive - Congleton,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
855730,Avon Drive - Congleton,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
855730,Avon Drive - Congleton,2023-03-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
855730,Avon Drive - Congleton,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
855730,Avon Drive - Congleton,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.53
855730,Avon Drive - Congleton,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.08
855730,Avon Drive - Congleton,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.74
855730,Avon Drive - Congleton,2023-03-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
855730,Avon Drive - Congleton,2023-03-20T19:20:00.000+00:00,transformer,,Temperature,C,22.4
855730,Avon Drive - Congleton,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
855730,Avon Drive - Congleton,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
855730,Avon Drive - Congleton,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
855730,Avon Drive - Congleton,2023-03-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
855730,Avon Drive - Congleton,2023-03-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-03-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-03-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.88
855730,Avon Drive - Congleton,2023-03-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.99
855730,Avon Drive - Congleton,2023-03-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.77
855730,Avon Drive - Congleton,2023-03-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
855730,Avon Drive - Congleton,2023-03-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
855730,Avon Drive - Congleton,2023-03-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
855730,Avon Drive - Congleton,2023-03-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
855730,Avon Drive - Congleton,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
855730,Avon Drive - Congleton,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
855730,Avon Drive - Congleton,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
855730,Avon Drive - Congleton,2023-03-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
855730,Avon Drive - Congleton,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
855730,Avon Drive - Congleton,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
855730,Avon Drive - Congleton,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.9
855730,Avon Drive - Congleton,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
855730,Avon Drive - Congleton,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.57
855730,Avon Drive - Congleton,2023-03-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
855730,Avon Drive - Congleton,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
855730,Avon Drive - Congleton,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
855730,Avon Drive - Congleton,2023-03-20T19:10:00.000+00:00,transformer,,Temperature,C,22.3
855730,Avon Drive - Congleton,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
855730,Avon Drive - Congleton,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
855730,Avon Drive - Congleton,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
855730,Avon Drive - Congleton,2023-03-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
855730,Avon Drive - Congleton,2023-03-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
855730,Avon Drive - Congleton,2023-03-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-03-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.56
855730,Avon Drive - Congleton,2023-03-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.76
855730,Avon Drive - Congleton,2023-03-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.79
855730,Avon Drive - Congleton,2023-03-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-03-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
855730,Avon Drive - Congleton,2023-03-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
855730,Avon Drive - Congleton,2023-03-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
855730,Avon Drive - Congleton,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
855730,Avon Drive - Congleton,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.38
855730,Avon Drive - Congleton,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
855730,Avon Drive - Congleton,2023-03-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
855730,Avon Drive - Congleton,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
855730,Avon Drive - Congleton,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
855730,Avon Drive - Congleton,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.31
855730,Avon Drive - Congleton,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.16
855730,Avon Drive - Congleton,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.33
855730,Avon Drive - Congleton,2023-03-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
855730,Avon Drive - Congleton,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
855730,Avon Drive - Congleton,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
855730,Avon Drive - Congleton,2023-03-20T19:00:00.000+00:00,transformer,,Temperature,C,22.4
855730,Avon Drive - Congleton,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
855730,Avon Drive - Congleton,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
855730,Avon Drive - Congleton,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
855730,Avon Drive - Congleton,2023-03-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
855730,Avon Drive - Congleton,2023-03-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
855730,Avon Drive - Congleton,2023-03-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-03-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.41
855730,Avon Drive - Congleton,2023-03-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.54
855730,Avon Drive - Congleton,2023-03-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.5
855730,Avon Drive - Congleton,2023-03-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-03-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
855730,Avon Drive - Congleton,2023-03-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
855730,Avon Drive - Congleton,2023-03-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
855730,Avon Drive - Congleton,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.67
855730,Avon Drive - Congleton,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
855730,Avon Drive - Congleton,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
855730,Avon Drive - Congleton,2023-03-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
855730,Avon Drive - Congleton,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
855730,Avon Drive - Congleton,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
855730,Avon Drive - Congleton,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
855730,Avon Drive - Congleton,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
855730,Avon Drive - Congleton,2023-03-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
855730,Avon Drive - Congleton,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-03-20T18:50:00.000+00:00,transformer,,Temperature,C,22.6
855730,Avon Drive - Congleton,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
855730,Avon Drive - Congleton,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
855730,Avon Drive - Congleton,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
855730,Avon Drive - Congleton,2023-03-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
855730,Avon Drive - Congleton,2023-03-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-03-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-03-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.33
855730,Avon Drive - Congleton,2023-03-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.03
855730,Avon Drive - Congleton,2023-03-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.98
855730,Avon Drive - Congleton,2023-03-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-03-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
855730,Avon Drive - Congleton,2023-03-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
855730,Avon Drive - Congleton,2023-03-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
855730,Avon Drive - Congleton,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
855730,Avon Drive - Congleton,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.65
855730,Avon Drive - Congleton,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.77
855730,Avon Drive - Congleton,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.58
855730,Avon Drive - Congleton,2023-03-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
855730,Avon Drive - Congleton,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
855730,Avon Drive - Congleton,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
855730,Avon Drive - Congleton,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.97
855730,Avon Drive - Congleton,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
855730,Avon Drive - Congleton,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
855730,Avon Drive - Congleton,2023-03-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
855730,Avon Drive - Congleton,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-03-20T18:40:00.000+00:00,transformer,,Temperature,C,22.7
855730,Avon Drive - Congleton,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
855730,Avon Drive - Congleton,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
855730,Avon Drive - Congleton,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
855730,Avon Drive - Congleton,2023-03-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
855730,Avon Drive - Congleton,2023-03-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-03-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.62
855730,Avon Drive - Congleton,2023-03-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.74
855730,Avon Drive - Congleton,2023-03-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.06
855730,Avon Drive - Congleton,2023-03-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-03-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
855730,Avon Drive - Congleton,2023-03-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
855730,Avon Drive - Congleton,2023-03-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
855730,Avon Drive - Congleton,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
855730,Avon Drive - Congleton,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.62
855730,Avon Drive - Congleton,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.46
855730,Avon Drive - Congleton,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
855730,Avon Drive - Congleton,2023-03-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
855730,Avon Drive - Congleton,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.1
855730,Avon Drive - Congleton,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
855730,Avon Drive - Congleton,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
855730,Avon Drive - Congleton,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.1
855730,Avon Drive - Congleton,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
855730,Avon Drive - Congleton,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
855730,Avon Drive - Congleton,2023-03-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
855730,Avon Drive - Congleton,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-03-20T18:30:00.000+00:00,transformer,,Temperature,C,22.8
855730,Avon Drive - Congleton,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
855730,Avon Drive - Congleton,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
855730,Avon Drive - Congleton,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
855730,Avon Drive - Congleton,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
855730,Avon Drive - Congleton,2023-03-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
855730,Avon Drive - Congleton,2023-03-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-03-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-03-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.72
855730,Avon Drive - Congleton,2023-03-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.12
855730,Avon Drive - Congleton,2023-03-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.45
855730,Avon Drive - Congleton,2023-03-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-03-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
855730,Avon Drive - Congleton,2023-03-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
855730,Avon Drive - Congleton,2023-03-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
855730,Avon Drive - Congleton,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.66
855730,Avon Drive - Congleton,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
855730,Avon Drive - Congleton,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
855730,Avon Drive - Congleton,2023-03-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
855730,Avon Drive - Congleton,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
855730,Avon Drive - Congleton,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
855730,Avon Drive - Congleton,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
855730,Avon Drive - Congleton,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.52
855730,Avon Drive - Congleton,2023-03-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-03-20T18:20:00.000+00:00,transformer,,Temperature,C,22.9
855730,Avon Drive - Congleton,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
855730,Avon Drive - Congleton,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
855730,Avon Drive - Congleton,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
