Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
855730,Avon Drive - Congleton,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
855730,Avon Drive - Congleton,2023-03-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
855730,Avon Drive - Congleton,2023-03-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
855730,Avon Drive - Congleton,2023-03-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.63
855730,Avon Drive - Congleton,2023-03-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.46
855730,Avon Drive - Congleton,2023-03-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.09
855730,Avon Drive - Congleton,2023-03-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
855730,Avon Drive - Congleton,2023-03-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
855730,Avon Drive - Congleton,2023-03-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
855730,Avon Drive - Congleton,2023-03-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
855730,Avon Drive - Congleton,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.59
855730,Avon Drive - Congleton,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.54
855730,Avon Drive - Congleton,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
855730,Avon Drive - Congleton,2023-03-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
855730,Avon Drive - Congleton,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
855730,Avon Drive - Congleton,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.38
855730,Avon Drive - Congleton,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
855730,Avon Drive - Congleton,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.09
855730,Avon Drive - Congleton,2023-03-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
855730,Avon Drive - Congleton,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
855730,Avon Drive - Congleton,2023-03-20T18:10:00.000+00:00,transformer,,Temperature,C,22.9
855730,Avon Drive - Congleton,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
855730,Avon Drive - Congleton,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
855730,Avon Drive - Congleton,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
855730,Avon Drive - Congleton,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
855730,Avon Drive - Congleton,2023-03-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
855730,Avon Drive - Congleton,2023-03-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-03-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-03-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.97
855730,Avon Drive - Congleton,2023-03-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.79
855730,Avon Drive - Congleton,2023-03-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.2
855730,Avon Drive - Congleton,2023-03-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
855730,Avon Drive - Congleton,2023-03-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
855730,Avon Drive - Congleton,2023-03-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
855730,Avon Drive - Congleton,2023-03-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
855730,Avon Drive - Congleton,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
855730,Avon Drive - Congleton,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.95
855730,Avon Drive - Congleton,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
855730,Avon Drive - Congleton,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
855730,Avon Drive - Congleton,2023-03-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
855730,Avon Drive - Congleton,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
855730,Avon Drive - Congleton,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.98
855730,Avon Drive - Congleton,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
855730,Avon Drive - Congleton,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.32
855730,Avon Drive - Congleton,2023-03-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
855730,Avon Drive - Congleton,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
855730,Avon Drive - Congleton,2023-03-20T18:00:00.000+00:00,transformer,,Temperature,C,22.8
855730,Avon Drive - Congleton,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
855730,Avon Drive - Congleton,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
855730,Avon Drive - Congleton,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
855730,Avon Drive - Congleton,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
855730,Avon Drive - Congleton,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
855730,Avon Drive - Congleton,2023-03-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
855730,Avon Drive - Congleton,2023-03-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-03-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.93
855730,Avon Drive - Congleton,2023-03-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.81
855730,Avon Drive - Congleton,2023-03-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.6
855730,Avon Drive - Congleton,2023-03-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
855730,Avon Drive - Congleton,2023-03-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
855730,Avon Drive - Congleton,2023-03-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
855730,Avon Drive - Congleton,2023-03-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
855730,Avon Drive - Congleton,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
855730,Avon Drive - Congleton,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.93
855730,Avon Drive - Congleton,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.15
855730,Avon Drive - Congleton,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
855730,Avon Drive - Congleton,2023-03-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
855730,Avon Drive - Congleton,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
855730,Avon Drive - Congleton,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
855730,Avon Drive - Congleton,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.99
855730,Avon Drive - Congleton,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
855730,Avon Drive - Congleton,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.2
855730,Avon Drive - Congleton,2023-03-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
855730,Avon Drive - Congleton,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
855730,Avon Drive - Congleton,2023-03-20T17:50:00.000+00:00,transformer,,Temperature,C,22.7
855730,Avon Drive - Congleton,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
855730,Avon Drive - Congleton,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
855730,Avon Drive - Congleton,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
855730,Avon Drive - Congleton,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
855730,Avon Drive - Congleton,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
855730,Avon Drive - Congleton,2023-03-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
855730,Avon Drive - Congleton,2023-03-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.92
855730,Avon Drive - Congleton,2023-03-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.51
855730,Avon Drive - Congleton,2023-03-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.5
855730,Avon Drive - Congleton,2023-03-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
855730,Avon Drive - Congleton,2023-03-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
855730,Avon Drive - Congleton,2023-03-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
855730,Avon Drive - Congleton,2023-03-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
855730,Avon Drive - Congleton,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
855730,Avon Drive - Congleton,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.91
855730,Avon Drive - Congleton,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
855730,Avon Drive - Congleton,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
855730,Avon Drive - Congleton,2023-03-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
855730,Avon Drive - Congleton,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
855730,Avon Drive - Congleton,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
855730,Avon Drive - Congleton,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
855730,Avon Drive - Congleton,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.5
855730,Avon Drive - Congleton,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
855730,Avon Drive - Congleton,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.4
855730,Avon Drive - Congleton,2023-03-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
855730,Avon Drive - Congleton,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
855730,Avon Drive - Congleton,2023-03-20T17:40:00.000+00:00,transformer,,Temperature,C,22.6
855730,Avon Drive - Congleton,2023-03-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
855730,Avon Drive - Congleton,2023-03-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
855730,Avon Drive - Congleton,2023-03-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-03-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
855730,Avon Drive - Congleton,2023-03-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
855730,Avon Drive - Congleton,2023-03-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
855730,Avon Drive - Congleton,2023-03-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
855730,Avon Drive - Congleton,2023-03-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
855730,Avon Drive - Congleton,2023-03-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.41
855730,Avon Drive - Congleton,2023-03-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.93
855730,Avon Drive - Congleton,2023-03-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.24
855730,Avon Drive - Congleton,2023-03-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
855730,Avon Drive - Congleton,2023-03-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
855730,Avon Drive - Congleton,2023-03-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
855730,Avon Drive - Congleton,2023-03-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
855730,Avon Drive - Congleton,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
855730,Avon Drive - Congleton,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
855730,Avon Drive - Congleton,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
855730,Avon Drive - Congleton,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.08
855730,Avon Drive - Congleton,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.99
855730,Avon Drive - Congleton,2023-03-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
855730,Avon Drive - Congleton,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
855730,Avon Drive - Congleton,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.57
855730,Avon Drive - Congleton,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
855730,Avon Drive - Congleton,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.1
855730,Avon Drive - Congleton,2023-03-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
855730,Avon Drive - Congleton,2023-03-20T17:30:00.000+00:00,transformer,,Temperature,C,22.7
855730,Avon Drive - Congleton,2023-03-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-03-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
855730,Avon Drive - Congleton,2023-03-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
855730,Avon Drive - Congleton,2023-03-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-03-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
855730,Avon Drive - Congleton,2023-03-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
855730,Avon Drive - Congleton,2023-03-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-03-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-03-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.08
855730,Avon Drive - Congleton,2023-03-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.83
855730,Avon Drive - Congleton,2023-03-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.09
855730,Avon Drive - Congleton,2023-03-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
855730,Avon Drive - Congleton,2023-03-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
855730,Avon Drive - Congleton,2023-03-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
855730,Avon Drive - Congleton,2023-03-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
855730,Avon Drive - Congleton,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
855730,Avon Drive - Congleton,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.8
855730,Avon Drive - Congleton,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
855730,Avon Drive - Congleton,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.93
855730,Avon Drive - Congleton,2023-03-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
855730,Avon Drive - Congleton,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
855730,Avon Drive - Congleton,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
855730,Avon Drive - Congleton,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.27
855730,Avon Drive - Congleton,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
855730,Avon Drive - Congleton,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.93
855730,Avon Drive - Congleton,2023-03-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
855730,Avon Drive - Congleton,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
855730,Avon Drive - Congleton,2023-03-20T17:20:00.000+00:00,transformer,,Temperature,C,22.6
855730,Avon Drive - Congleton,2023-03-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-03-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
855730,Avon Drive - Congleton,2023-03-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-03-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
855730,Avon Drive - Congleton,2023-03-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-03-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
855730,Avon Drive - Congleton,2023-03-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
855730,Avon Drive - Congleton,2023-03-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-03-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.07
855730,Avon Drive - Congleton,2023-03-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.21
855730,Avon Drive - Congleton,2023-03-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.85
855730,Avon Drive - Congleton,2023-03-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
855730,Avon Drive - Congleton,2023-03-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
855730,Avon Drive - Congleton,2023-03-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
855730,Avon Drive - Congleton,2023-03-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
855730,Avon Drive - Congleton,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
855730,Avon Drive - Congleton,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
855730,Avon Drive - Congleton,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
855730,Avon Drive - Congleton,2023-03-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
855730,Avon Drive - Congleton,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.56
855730,Avon Drive - Congleton,2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.66
855730,Avon Drive - Congleton,2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.18
855730,Avon Drive - Congleton,2023-03-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
855730,Avon Drive - Congleton,2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
855730,Avon Drive - Congleton,2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
855730,Avon Drive - Congleton,2023-03-20T17:10:00.000+00:00,transformer,,Temperature,C,22.6
855730,Avon Drive - Congleton,2023-03-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-03-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
855730,Avon Drive - Congleton,2023-03-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
855730,Avon Drive - Congleton,2023-03-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-03-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
855730,Avon Drive - Congleton,2023-03-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
855730,Avon Drive - Congleton,2023-03-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-03-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.96
855730,Avon Drive - Congleton,2023-03-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.49
855730,Avon Drive - Congleton,2023-03-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.54
855730,Avon Drive - Congleton,2023-03-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-03-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
855730,Avon Drive - Congleton,2023-03-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
855730,Avon Drive - Congleton,2023-03-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
855730,Avon Drive - Congleton,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
855730,Avon Drive - Congleton,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
855730,Avon Drive - Congleton,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
855730,Avon Drive - Congleton,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
855730,Avon Drive - Congleton,2023-03-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-03-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-03-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
855730,Avon Drive - Congleton,2023-03-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
855730,Avon Drive - Congleton,2023-03-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
855730,Avon Drive - Congleton,2023-03-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-03-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-03-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-03-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
855730,Avon Drive - Congleton,2023-03-20T17:00:00.000+00:00,transformer,,Temperature,C,22.6
855730,Avon Drive - Congleton,2023-03-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-03-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
855730,Avon Drive - Congleton,2023-03-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
855730,Avon Drive - Congleton,2023-03-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
855730,Avon Drive - Congleton,2023-03-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-03-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
855730,Avon Drive - Congleton,2023-03-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.82
855730,Avon Drive - Congleton,2023-03-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.16
855730,Avon Drive - Congleton,2023-03-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.12
855730,Avon Drive - Congleton,2023-03-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-03-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
855730,Avon Drive - Congleton,2023-03-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
855730,Avon Drive - Congleton,2023-03-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
855730,Avon Drive - Congleton,2023-03-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-03-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
855730,Avon Drive - Congleton,2023-03-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
855730,Avon Drive - Congleton,2023-03-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
855730,Avon Drive - Congleton,2023-03-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.68
855730,Avon Drive - Congleton,2023-03-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-03-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-03-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-03-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
855730,Avon Drive - Congleton,2023-03-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.71
855730,Avon Drive - Congleton,2023-03-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
855730,Avon Drive - Congleton,2023-03-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
855730,Avon Drive - Congleton,2023-03-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-03-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-03-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-03-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
855730,Avon Drive - Congleton,2023-03-20T16:50:00.000+00:00,transformer,,Temperature,C,22.6
855730,Avon Drive - Congleton,2023-03-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-03-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
855730,Avon Drive - Congleton,2023-03-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
855730,Avon Drive - Congleton,2023-03-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
855730,Avon Drive - Congleton,2023-03-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-03-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.6
855730,Avon Drive - Congleton,2023-03-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.27
855730,Avon Drive - Congleton,2023-03-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.49
855730,Avon Drive - Congleton,2023-03-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-03-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
855730,Avon Drive - Congleton,2023-03-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
855730,Avon Drive - Congleton,2023-03-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
855730,Avon Drive - Congleton,2023-03-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
855730,Avon Drive - Congleton,2023-03-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
855730,Avon Drive - Congleton,2023-03-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
855730,Avon Drive - Congleton,2023-03-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
855730,Avon Drive - Congleton,2023-03-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-03-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-03-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-03-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-03-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-03-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-03-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
855730,Avon Drive - Congleton,2023-03-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
855730,Avon Drive - Congleton,2023-03-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
855730,Avon Drive - Congleton,2023-03-20T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-03-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-03-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-03-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
855730,Avon Drive - Congleton,2023-03-20T16:40:00.000+00:00,transformer,,Temperature,C,22.6
855730,Avon Drive - Congleton,2023-03-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-03-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
855730,Avon Drive - Congleton,2023-03-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
855730,Avon Drive - Congleton,2023-03-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
855730,Avon Drive - Congleton,2023-03-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
855730,Avon Drive - Congleton,2023-03-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.56
855730,Avon Drive - Congleton,2023-03-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.97
855730,Avon Drive - Congleton,2023-03-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.12
855730,Avon Drive - Congleton,2023-03-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-03-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
855730,Avon Drive - Congleton,2023-03-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
855730,Avon Drive - Congleton,2023-03-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
855730,Avon Drive - Congleton,2023-03-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-03-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-03-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
855730,Avon Drive - Congleton,2023-03-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
855730,Avon Drive - Congleton,2023-03-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
855730,Avon Drive - Congleton,2023-03-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
855730,Avon Drive - Congleton,2023-03-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-03-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-03-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-03-20T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-03-20T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-20T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
855730,Avon Drive - Congleton,2023-03-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
855730,Avon Drive - Congleton,2023-03-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
855730,Avon Drive - Congleton,2023-03-20T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-03-20T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-03-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-03-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-03-20T16:30:00.000+00:00,transformer,,Temperature,C,22.7
855730,Avon Drive - Congleton,2023-03-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
855730,Avon Drive - Congleton,2023-03-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
855730,Avon Drive - Congleton,2023-03-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
855730,Avon Drive - Congleton,2023-03-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-03-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
855730,Avon Drive - Congleton,2023-03-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-03-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-03-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.61
855730,Avon Drive - Congleton,2023-03-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.95
855730,Avon Drive - Congleton,2023-03-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.26
855730,Avon Drive - Congleton,2023-03-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-03-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
855730,Avon Drive - Congleton,2023-03-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
855730,Avon Drive - Congleton,2023-03-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
855730,Avon Drive - Congleton,2023-03-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-03-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-03-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
855730,Avon Drive - Congleton,2023-03-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
855730,Avon Drive - Congleton,2023-03-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
855730,Avon Drive - Congleton,2023-03-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-03-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-03-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-03-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-03-20T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-03-20T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-20T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-20T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
855730,Avon Drive - Congleton,2023-03-20T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
855730,Avon Drive - Congleton,2023-03-20T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
855730,Avon Drive - Congleton,2023-03-20T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-03-20T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-03-20T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-03-20T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-03-20T16:20:00.000+00:00,transformer,,Temperature,C,22.8
855730,Avon Drive - Congleton,2023-03-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-03-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
855730,Avon Drive - Congleton,2023-03-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
855730,Avon Drive - Congleton,2023-03-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
855730,Avon Drive - Congleton,2023-03-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.2
855730,Avon Drive - Congleton,2023-03-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.84
855730,Avon Drive - Congleton,2023-03-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.85
855730,Avon Drive - Congleton,2023-03-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-03-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
855730,Avon Drive - Congleton,2023-03-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
855730,Avon Drive - Congleton,2023-03-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
855730,Avon Drive - Congleton,2023-03-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-03-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-03-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
855730,Avon Drive - Congleton,2023-03-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
855730,Avon Drive - Congleton,2023-03-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
855730,Avon Drive - Congleton,2023-03-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-03-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-03-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-03-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-03-20T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-03-20T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-20T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-20T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
855730,Avon Drive - Congleton,2023-03-20T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
855730,Avon Drive - Congleton,2023-03-20T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
855730,Avon Drive - Congleton,2023-03-20T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-03-20T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-03-20T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-03-20T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-03-20T16:10:00.000+00:00,transformer,,Temperature,C,23.1
855730,Avon Drive - Congleton,2023-03-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-03-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
855730,Avon Drive - Congleton,2023-03-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
855730,Avon Drive - Congleton,2023-03-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
855730,Avon Drive - Congleton,2023-03-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-03-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.1
855730,Avon Drive - Congleton,2023-03-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.3
855730,Avon Drive - Congleton,2023-03-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.37
855730,Avon Drive - Congleton,2023-03-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-03-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
855730,Avon Drive - Congleton,2023-03-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
855730,Avon Drive - Congleton,2023-03-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
855730,Avon Drive - Congleton,2023-03-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-03-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
855730,Avon Drive - Congleton,2023-03-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
855730,Avon Drive - Congleton,2023-03-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
