Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
855730,Avon Drive - Congleton,2023-03-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-03-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-03-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.54
855730,Avon Drive - Congleton,2023-03-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.58
855730,Avon Drive - Congleton,2023-03-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.15
855730,Avon Drive - Congleton,2023-03-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-03-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-03-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-03-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
855730,Avon Drive - Congleton,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
855730,Avon Drive - Congleton,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
855730,Avon Drive - Congleton,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
855730,Avon Drive - Congleton,2023-03-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-03-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
855730,Avon Drive - Congleton,2023-03-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
855730,Avon Drive - Congleton,2023-03-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
855730,Avon Drive - Congleton,2023-03-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-03-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-03-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-03-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-03-20T13:40:00.000+00:00,transformer,,Temperature,C,22.8
855730,Avon Drive - Congleton,2023-03-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
855730,Avon Drive - Congleton,2023-03-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
855730,Avon Drive - Congleton,2023-03-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
855730,Avon Drive - Congleton,2023-03-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-03-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
855730,Avon Drive - Congleton,2023-03-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.7
855730,Avon Drive - Congleton,2023-03-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.66
855730,Avon Drive - Congleton,2023-03-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.3
855730,Avon Drive - Congleton,2023-03-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-03-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-03-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-03-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
855730,Avon Drive - Congleton,2023-03-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-03-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-03-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-03-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
855730,Avon Drive - Congleton,2023-03-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
855730,Avon Drive - Congleton,2023-03-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
855730,Avon Drive - Congleton,2023-03-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-03-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-03-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-03-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-03-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-03-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
855730,Avon Drive - Congleton,2023-03-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
855730,Avon Drive - Congleton,2023-03-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.29
855730,Avon Drive - Congleton,2023-03-20T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-03-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-03-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-03-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
855730,Avon Drive - Congleton,2023-03-20T13:30:00.000+00:00,transformer,,Temperature,C,22.8
855730,Avon Drive - Congleton,2023-03-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
855730,Avon Drive - Congleton,2023-03-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
855730,Avon Drive - Congleton,2023-03-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
855730,Avon Drive - Congleton,2023-03-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-03-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-03-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.6
855730,Avon Drive - Congleton,2023-03-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.48
855730,Avon Drive - Congleton,2023-03-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.27
855730,Avon Drive - Congleton,2023-03-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-03-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
855730,Avon Drive - Congleton,2023-03-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-03-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
855730,Avon Drive - Congleton,2023-03-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-03-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
855730,Avon Drive - Congleton,2023-03-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
855730,Avon Drive - Congleton,2023-03-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
855730,Avon Drive - Congleton,2023-03-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-03-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-03-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-03-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-03-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
855730,Avon Drive - Congleton,2023-03-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
855730,Avon Drive - Congleton,2023-03-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
855730,Avon Drive - Congleton,2023-03-20T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-03-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-03-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-03-20T13:20:00.000+00:00,transformer,,Temperature,C,22.9
855730,Avon Drive - Congleton,2023-03-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
855730,Avon Drive - Congleton,2023-03-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
855730,Avon Drive - Congleton,2023-03-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
855730,Avon Drive - Congleton,2023-03-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-03-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
855730,Avon Drive - Congleton,2023-03-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-03-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.7
855730,Avon Drive - Congleton,2023-03-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.07
855730,Avon Drive - Congleton,2023-03-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.64
855730,Avon Drive - Congleton,2023-03-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-03-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
855730,Avon Drive - Congleton,2023-03-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-03-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
855730,Avon Drive - Congleton,2023-03-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-03-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
855730,Avon Drive - Congleton,2023-03-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
855730,Avon Drive - Congleton,2023-03-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
855730,Avon Drive - Congleton,2023-03-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-03-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-03-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-03-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-03-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
855730,Avon Drive - Congleton,2023-03-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
855730,Avon Drive - Congleton,2023-03-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
855730,Avon Drive - Congleton,2023-03-20T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-03-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-03-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-03-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-03-20T13:10:00.000+00:00,transformer,,Temperature,C,23.0
855730,Avon Drive - Congleton,2023-03-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
855730,Avon Drive - Congleton,2023-03-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
855730,Avon Drive - Congleton,2023-03-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
855730,Avon Drive - Congleton,2023-03-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-03-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
855730,Avon Drive - Congleton,2023-03-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.7
855730,Avon Drive - Congleton,2023-03-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.35
855730,Avon Drive - Congleton,2023-03-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.59
855730,Avon Drive - Congleton,2023-03-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-03-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
855730,Avon Drive - Congleton,2023-03-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
855730,Avon Drive - Congleton,2023-03-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-03-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
855730,Avon Drive - Congleton,2023-03-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-03-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
855730,Avon Drive - Congleton,2023-03-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
855730,Avon Drive - Congleton,2023-03-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
855730,Avon Drive - Congleton,2023-03-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-03-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-03-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-03-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-03-20T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-20T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-03-20T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
855730,Avon Drive - Congleton,2023-03-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
855730,Avon Drive - Congleton,2023-03-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
855730,Avon Drive - Congleton,2023-03-20T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-03-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-03-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-03-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-03-20T13:00:00.000+00:00,transformer,,Temperature,C,22.8
855730,Avon Drive - Congleton,2023-03-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
855730,Avon Drive - Congleton,2023-03-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
855730,Avon Drive - Congleton,2023-03-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
855730,Avon Drive - Congleton,2023-03-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-03-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
855730,Avon Drive - Congleton,2023-03-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.34
855730,Avon Drive - Congleton,2023-03-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.63
855730,Avon Drive - Congleton,2023-03-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.02
855730,Avon Drive - Congleton,2023-03-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-03-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-03-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-03-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
855730,Avon Drive - Congleton,2023-03-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-03-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-03-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
855730,Avon Drive - Congleton,2023-03-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
855730,Avon Drive - Congleton,2023-03-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
855730,Avon Drive - Congleton,2023-03-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-03-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-03-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-03-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-03-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
855730,Avon Drive - Congleton,2023-03-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
855730,Avon Drive - Congleton,2023-03-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
855730,Avon Drive - Congleton,2023-03-20T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-03-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-03-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-03-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-03-20T12:50:00.000+00:00,transformer,,Temperature,C,22.6
855730,Avon Drive - Congleton,2023-03-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
855730,Avon Drive - Congleton,2023-03-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
855730,Avon Drive - Congleton,2023-03-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
855730,Avon Drive - Congleton,2023-03-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-03-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
855730,Avon Drive - Congleton,2023-03-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.46
855730,Avon Drive - Congleton,2023-03-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.95
855730,Avon Drive - Congleton,2023-03-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.41
855730,Avon Drive - Congleton,2023-03-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-03-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
855730,Avon Drive - Congleton,2023-03-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
855730,Avon Drive - Congleton,2023-03-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
855730,Avon Drive - Congleton,2023-03-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-03-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
855730,Avon Drive - Congleton,2023-03-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
855730,Avon Drive - Congleton,2023-03-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
855730,Avon Drive - Congleton,2023-03-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-03-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-03-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-03-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-03-20T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-20T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-20T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
855730,Avon Drive - Congleton,2023-03-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
855730,Avon Drive - Congleton,2023-03-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
855730,Avon Drive - Congleton,2023-03-20T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-03-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-03-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-03-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-03-20T12:40:00.000+00:00,transformer,,Temperature,C,22.3
855730,Avon Drive - Congleton,2023-03-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
855730,Avon Drive - Congleton,2023-03-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
855730,Avon Drive - Congleton,2023-03-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
855730,Avon Drive - Congleton,2023-03-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-03-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-03-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
855730,Avon Drive - Congleton,2023-03-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.11
855730,Avon Drive - Congleton,2023-03-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.35
855730,Avon Drive - Congleton,2023-03-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.18
855730,Avon Drive - Congleton,2023-03-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-03-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
855730,Avon Drive - Congleton,2023-03-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
855730,Avon Drive - Congleton,2023-03-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-03-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-03-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
855730,Avon Drive - Congleton,2023-03-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
855730,Avon Drive - Congleton,2023-03-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
855730,Avon Drive - Congleton,2023-03-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-03-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-03-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-03-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-03-20T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-03-20T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-20T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-20T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.37
855730,Avon Drive - Congleton,2023-03-20T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
855730,Avon Drive - Congleton,2023-03-20T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
855730,Avon Drive - Congleton,2023-03-20T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
855730,Avon Drive - Congleton,2023-03-20T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
855730,Avon Drive - Congleton,2023-03-20T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-03-20T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-03-20T12:30:00.000+00:00,transformer,,Temperature,C,22.1
855730,Avon Drive - Congleton,2023-03-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
855730,Avon Drive - Congleton,2023-03-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
855730,Avon Drive - Congleton,2023-03-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
855730,Avon Drive - Congleton,2023-03-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-03-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-03-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
855730,Avon Drive - Congleton,2023-03-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.24
855730,Avon Drive - Congleton,2023-03-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.34
855730,Avon Drive - Congleton,2023-03-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.85
855730,Avon Drive - Congleton,2023-03-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
855730,Avon Drive - Congleton,2023-03-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
855730,Avon Drive - Congleton,2023-03-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
855730,Avon Drive - Congleton,2023-03-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
855730,Avon Drive - Congleton,2023-03-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-03-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
855730,Avon Drive - Congleton,2023-03-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
855730,Avon Drive - Congleton,2023-03-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
855730,Avon Drive - Congleton,2023-03-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-03-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-03-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-03-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-03-20T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
855730,Avon Drive - Congleton,2023-03-20T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-20T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-03-20T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
855730,Avon Drive - Congleton,2023-03-20T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
855730,Avon Drive - Congleton,2023-03-20T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
855730,Avon Drive - Congleton,2023-03-20T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-03-20T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-03-20T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-03-20T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-03-20T12:20:00.000+00:00,transformer,,Temperature,C,22.0
855730,Avon Drive - Congleton,2023-03-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
855730,Avon Drive - Congleton,2023-03-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
855730,Avon Drive - Congleton,2023-03-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
855730,Avon Drive - Congleton,2023-03-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-03-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-03-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-03-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.14
855730,Avon Drive - Congleton,2023-03-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.05
855730,Avon Drive - Congleton,2023-03-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.39
855730,Avon Drive - Congleton,2023-03-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-03-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
855730,Avon Drive - Congleton,2023-03-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
855730,Avon Drive - Congleton,2023-03-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
855730,Avon Drive - Congleton,2023-03-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
855730,Avon Drive - Congleton,2023-03-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
855730,Avon Drive - Congleton,2023-03-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
855730,Avon Drive - Congleton,2023-03-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
855730,Avon Drive - Congleton,2023-03-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-03-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-03-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-03-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-03-20T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-03-20T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-20T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-20T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.81
855730,Avon Drive - Congleton,2023-03-20T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
855730,Avon Drive - Congleton,2023-03-20T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
855730,Avon Drive - Congleton,2023-03-20T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-03-20T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
855730,Avon Drive - Congleton,2023-03-20T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-03-20T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-03-20T12:10:00.000+00:00,transformer,,Temperature,C,21.8
855730,Avon Drive - Congleton,2023-03-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-03-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
855730,Avon Drive - Congleton,2023-03-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
855730,Avon Drive - Congleton,2023-03-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
855730,Avon Drive - Congleton,2023-03-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
855730,Avon Drive - Congleton,2023-03-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-03-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-03-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.49
855730,Avon Drive - Congleton,2023-03-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.18
855730,Avon Drive - Congleton,2023-03-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.49
855730,Avon Drive - Congleton,2023-03-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-03-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
855730,Avon Drive - Congleton,2023-03-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
855730,Avon Drive - Congleton,2023-03-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
855730,Avon Drive - Congleton,2023-03-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
855730,Avon Drive - Congleton,2023-03-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
855730,Avon Drive - Congleton,2023-03-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
855730,Avon Drive - Congleton,2023-03-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
855730,Avon Drive - Congleton,2023-03-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-03-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-03-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-03-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-03-20T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-03-20T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-20T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-20T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.77
855730,Avon Drive - Congleton,2023-03-20T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
855730,Avon Drive - Congleton,2023-03-20T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.68
855730,Avon Drive - Congleton,2023-03-20T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-03-20T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-03-20T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-03-20T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-03-20T12:00:00.000+00:00,transformer,,Temperature,C,21.8
855730,Avon Drive - Congleton,2023-03-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
855730,Avon Drive - Congleton,2023-03-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
855730,Avon Drive - Congleton,2023-03-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
855730,Avon Drive - Congleton,2023-03-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
855730,Avon Drive - Congleton,2023-03-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-03-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-03-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.04
855730,Avon Drive - Congleton,2023-03-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.19
855730,Avon Drive - Congleton,2023-03-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.6
855730,Avon Drive - Congleton,2023-03-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-03-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
855730,Avon Drive - Congleton,2023-03-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
855730,Avon Drive - Congleton,2023-03-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
855730,Avon Drive - Congleton,2023-03-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-03-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-03-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
855730,Avon Drive - Congleton,2023-03-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
855730,Avon Drive - Congleton,2023-03-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
855730,Avon Drive - Congleton,2023-03-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-03-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-03-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-03-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-03-20T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
855730,Avon Drive - Congleton,2023-03-20T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-20T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-20T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.65
855730,Avon Drive - Congleton,2023-03-20T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
855730,Avon Drive - Congleton,2023-03-20T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
855730,Avon Drive - Congleton,2023-03-20T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-03-20T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
855730,Avon Drive - Congleton,2023-03-20T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-03-20T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
855730,Avon Drive - Congleton,2023-03-20T11:50:00.000+00:00,transformer,,Temperature,C,21.5
855730,Avon Drive - Congleton,2023-03-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-03-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-03-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
855730,Avon Drive - Congleton,2023-03-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
855730,Avon Drive - Congleton,2023-03-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
855730,Avon Drive - Congleton,2023-03-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-03-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-03-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.07
855730,Avon Drive - Congleton,2023-03-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.18
855730,Avon Drive - Congleton,2023-03-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.49
855730,Avon Drive - Congleton,2023-03-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-03-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
855730,Avon Drive - Congleton,2023-03-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
855730,Avon Drive - Congleton,2023-03-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
855730,Avon Drive - Congleton,2023-03-20T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-03-20T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-03-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
855730,Avon Drive - Congleton,2023-03-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
855730,Avon Drive - Congleton,2023-03-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
855730,Avon Drive - Congleton,2023-03-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-03-20T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-03-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-03-20T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-20T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-20T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-20T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
855730,Avon Drive - Congleton,2023-03-20T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
855730,Avon Drive - Congleton,2023-03-20T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
855730,Avon Drive - Congleton,2023-03-20T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-03-20T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-03-20T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-03-20T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-03-20T11:40:00.000+00:00,transformer,,Temperature,C,21.4
855730,Avon Drive - Congleton,2023-03-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
855730,Avon Drive - Congleton,2023-03-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
855730,Avon Drive - Congleton,2023-03-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
855730,Avon Drive - Congleton,2023-03-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
855730,Avon Drive - Congleton,2023-03-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.01
855730,Avon Drive - Congleton,2023-03-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.42
855730,Avon Drive - Congleton,2023-03-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.73
855730,Avon Drive - Congleton,2023-03-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-03-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
855730,Avon Drive - Congleton,2023-03-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-03-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
855730,Avon Drive - Congleton,2023-03-20T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
855730,Avon Drive - Congleton,2023-03-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
855730,Avon Drive - Congleton,2023-03-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
855730,Avon Drive - Congleton,2023-03-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-03-20T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-03-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
