Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-03-20T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-03-20T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-20T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-20T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
855730,Avon Drive - Congleton,2023-03-20T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
855730,Avon Drive - Congleton,2023-03-20T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
855730,Avon Drive - Congleton,2023-03-20T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-03-20T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-03-20T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-03-20T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-03-20T11:30:00.000+00:00,transformer,,Temperature,C,21.5
855730,Avon Drive - Congleton,2023-03-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
855730,Avon Drive - Congleton,2023-03-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-03-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
855730,Avon Drive - Congleton,2023-03-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
855730,Avon Drive - Congleton,2023-03-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
855730,Avon Drive - Congleton,2023-03-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-03-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.57
855730,Avon Drive - Congleton,2023-03-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.29
855730,Avon Drive - Congleton,2023-03-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.81
855730,Avon Drive - Congleton,2023-03-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-03-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
855730,Avon Drive - Congleton,2023-03-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
855730,Avon Drive - Congleton,2023-03-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
855730,Avon Drive - Congleton,2023-03-20T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-03-20T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
855730,Avon Drive - Congleton,2023-03-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
855730,Avon Drive - Congleton,2023-03-20T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
855730,Avon Drive - Congleton,2023-03-20T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-03-20T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-03-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-03-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-03-20T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-03-20T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-03-20T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-03-20T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
855730,Avon Drive - Congleton,2023-03-20T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
855730,Avon Drive - Congleton,2023-03-20T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
855730,Avon Drive - Congleton,2023-03-20T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-03-20T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-03-20T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-03-20T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-03-20T11:20:00.000+00:00,transformer,,Temperature,C,21.4
855730,Avon Drive - Congleton,2023-03-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
855730,Avon Drive - Congleton,2023-03-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-03-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
855730,Avon Drive - Congleton,2023-03-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
855730,Avon Drive - Congleton,2023-03-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-03-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-03-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.35
855730,Avon Drive - Congleton,2023-03-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.98
855730,Avon Drive - Congleton,2023-03-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.49
855730,Avon Drive - Congleton,2023-03-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-03-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
855730,Avon Drive - Congleton,2023-03-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-03-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
855730,Avon Drive - Congleton,2023-03-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
855730,Avon Drive - Congleton,2023-03-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
855730,Avon Drive - Congleton,2023-03-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
855730,Avon Drive - Congleton,2023-03-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
855730,Avon Drive - Congleton,2023-03-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-03-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-03-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-03-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-03-20T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-03-20T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-20T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-20T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
855730,Avon Drive - Congleton,2023-03-20T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
855730,Avon Drive - Congleton,2023-03-20T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
855730,Avon Drive - Congleton,2023-03-20T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-03-20T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-03-20T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-03-20T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-03-20T11:10:00.000+00:00,transformer,,Temperature,C,21.3
855730,Avon Drive - Congleton,2023-03-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
855730,Avon Drive - Congleton,2023-03-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
855730,Avon Drive - Congleton,2023-03-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
855730,Avon Drive - Congleton,2023-03-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-03-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-03-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.19
855730,Avon Drive - Congleton,2023-03-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.47
855730,Avon Drive - Congleton,2023-03-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.96
855730,Avon Drive - Congleton,2023-03-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-03-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
855730,Avon Drive - Congleton,2023-03-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
855730,Avon Drive - Congleton,2023-03-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
855730,Avon Drive - Congleton,2023-03-20T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
855730,Avon Drive - Congleton,2023-03-20T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-20T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
855730,Avon Drive - Congleton,2023-03-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
855730,Avon Drive - Congleton,2023-03-20T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
855730,Avon Drive - Congleton,2023-03-20T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-03-20T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-03-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-03-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-03-20T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-03-20T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-20T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-20T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.69
855730,Avon Drive - Congleton,2023-03-20T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
855730,Avon Drive - Congleton,2023-03-20T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
855730,Avon Drive - Congleton,2023-03-20T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-03-20T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-03-20T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-03-20T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-03-20T11:00:00.000+00:00,transformer,,Temperature,C,20.9
855730,Avon Drive - Congleton,2023-03-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
855730,Avon Drive - Congleton,2023-03-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
855730,Avon Drive - Congleton,2023-03-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
855730,Avon Drive - Congleton,2023-03-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
855730,Avon Drive - Congleton,2023-03-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
855730,Avon Drive - Congleton,2023-03-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.73
855730,Avon Drive - Congleton,2023-03-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.85
855730,Avon Drive - Congleton,2023-03-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.94
855730,Avon Drive - Congleton,2023-03-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
855730,Avon Drive - Congleton,2023-03-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
855730,Avon Drive - Congleton,2023-03-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-03-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
855730,Avon Drive - Congleton,2023-03-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
855730,Avon Drive - Congleton,2023-03-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
855730,Avon Drive - Congleton,2023-03-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
855730,Avon Drive - Congleton,2023-03-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
855730,Avon Drive - Congleton,2023-03-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-03-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-03-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-03-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-03-20T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
855730,Avon Drive - Congleton,2023-03-20T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-03-20T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-03-20T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.08
855730,Avon Drive - Congleton,2023-03-20T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
855730,Avon Drive - Congleton,2023-03-20T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
855730,Avon Drive - Congleton,2023-03-20T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-03-20T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
855730,Avon Drive - Congleton,2023-03-20T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-03-20T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-03-20T10:50:00.000+00:00,transformer,,Temperature,C,20.4
855730,Avon Drive - Congleton,2023-03-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
855730,Avon Drive - Congleton,2023-03-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
855730,Avon Drive - Congleton,2023-03-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
855730,Avon Drive - Congleton,2023-03-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
855730,Avon Drive - Congleton,2023-03-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
855730,Avon Drive - Congleton,2023-03-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.03
855730,Avon Drive - Congleton,2023-03-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.35
855730,Avon Drive - Congleton,2023-03-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.32
855730,Avon Drive - Congleton,2023-03-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-03-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
855730,Avon Drive - Congleton,2023-03-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
855730,Avon Drive - Congleton,2023-03-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
855730,Avon Drive - Congleton,2023-03-20T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
855730,Avon Drive - Congleton,2023-03-20T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-03-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
855730,Avon Drive - Congleton,2023-03-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
855730,Avon Drive - Congleton,2023-03-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
855730,Avon Drive - Congleton,2023-03-20T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-03-20T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-03-20T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-03-20T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-03-20T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
855730,Avon Drive - Congleton,2023-03-20T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-20T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-03-20T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
855730,Avon Drive - Congleton,2023-03-20T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
855730,Avon Drive - Congleton,2023-03-20T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
855730,Avon Drive - Congleton,2023-03-20T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-03-20T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-03-20T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-03-20T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-03-20T10:40:00.000+00:00,transformer,,Temperature,C,20.1
855730,Avon Drive - Congleton,2023-03-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
855730,Avon Drive - Congleton,2023-03-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
855730,Avon Drive - Congleton,2023-03-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-03-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
855730,Avon Drive - Congleton,2023-03-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
855730,Avon Drive - Congleton,2023-03-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-03-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-03-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.83
855730,Avon Drive - Congleton,2023-03-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.86
855730,Avon Drive - Congleton,2023-03-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.56
855730,Avon Drive - Congleton,2023-03-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-03-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
855730,Avon Drive - Congleton,2023-03-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
855730,Avon Drive - Congleton,2023-03-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
855730,Avon Drive - Congleton,2023-03-20T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
855730,Avon Drive - Congleton,2023-03-20T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-03-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
855730,Avon Drive - Congleton,2023-03-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
855730,Avon Drive - Congleton,2023-03-20T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
855730,Avon Drive - Congleton,2023-03-20T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-03-20T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-03-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-03-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-03-20T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
855730,Avon Drive - Congleton,2023-03-20T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-20T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-20T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
855730,Avon Drive - Congleton,2023-03-20T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
855730,Avon Drive - Congleton,2023-03-20T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
855730,Avon Drive - Congleton,2023-03-20T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-03-20T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-03-20T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-03-20T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
855730,Avon Drive - Congleton,2023-03-20T10:30:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-03-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
855730,Avon Drive - Congleton,2023-03-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
855730,Avon Drive - Congleton,2023-03-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
855730,Avon Drive - Congleton,2023-03-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
855730,Avon Drive - Congleton,2023-03-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
855730,Avon Drive - Congleton,2023-03-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-03-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.53
855730,Avon Drive - Congleton,2023-03-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.46
855730,Avon Drive - Congleton,2023-03-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.58
855730,Avon Drive - Congleton,2023-03-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-03-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
855730,Avon Drive - Congleton,2023-03-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
855730,Avon Drive - Congleton,2023-03-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
855730,Avon Drive - Congleton,2023-03-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
855730,Avon Drive - Congleton,2023-03-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-03-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-03-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
855730,Avon Drive - Congleton,2023-03-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
855730,Avon Drive - Congleton,2023-03-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
855730,Avon Drive - Congleton,2023-03-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-03-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-03-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-03-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-03-20T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
855730,Avon Drive - Congleton,2023-03-20T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-20T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-20T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
855730,Avon Drive - Congleton,2023-03-20T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
855730,Avon Drive - Congleton,2023-03-20T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
855730,Avon Drive - Congleton,2023-03-20T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-03-20T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-03-20T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-03-20T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
855730,Avon Drive - Congleton,2023-03-20T10:20:00.000+00:00,transformer,,Temperature,C,19.9
855730,Avon Drive - Congleton,2023-03-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
855730,Avon Drive - Congleton,2023-03-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
855730,Avon Drive - Congleton,2023-03-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-03-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
855730,Avon Drive - Congleton,2023-03-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-03-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-03-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.12
855730,Avon Drive - Congleton,2023-03-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.56
855730,Avon Drive - Congleton,2023-03-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.41
855730,Avon Drive - Congleton,2023-03-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-03-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
855730,Avon Drive - Congleton,2023-03-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
855730,Avon Drive - Congleton,2023-03-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
855730,Avon Drive - Congleton,2023-03-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
855730,Avon Drive - Congleton,2023-03-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-03-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-03-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
855730,Avon Drive - Congleton,2023-03-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
855730,Avon Drive - Congleton,2023-03-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
855730,Avon Drive - Congleton,2023-03-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-03-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-03-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-03-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-03-20T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
855730,Avon Drive - Congleton,2023-03-20T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-20T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-20T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
855730,Avon Drive - Congleton,2023-03-20T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
855730,Avon Drive - Congleton,2023-03-20T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
855730,Avon Drive - Congleton,2023-03-20T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-03-20T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-03-20T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-03-20T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-03-20T10:10:00.000+00:00,transformer,,Temperature,C,19.6
855730,Avon Drive - Congleton,2023-03-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
855730,Avon Drive - Congleton,2023-03-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
855730,Avon Drive - Congleton,2023-03-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
855730,Avon Drive - Congleton,2023-03-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
855730,Avon Drive - Congleton,2023-03-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-03-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-03-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.08
855730,Avon Drive - Congleton,2023-03-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.64
855730,Avon Drive - Congleton,2023-03-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.99
855730,Avon Drive - Congleton,2023-03-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-03-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
855730,Avon Drive - Congleton,2023-03-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
855730,Avon Drive - Congleton,2023-03-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
855730,Avon Drive - Congleton,2023-03-20T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
855730,Avon Drive - Congleton,2023-03-20T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-03-20T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-03-20T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
855730,Avon Drive - Congleton,2023-03-20T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
855730,Avon Drive - Congleton,2023-03-20T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
855730,Avon Drive - Congleton,2023-03-20T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-03-20T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-03-20T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-03-20T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-03-20T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-20T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-20T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-20T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
855730,Avon Drive - Congleton,2023-03-20T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.33
855730,Avon Drive - Congleton,2023-03-20T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
855730,Avon Drive - Congleton,2023-03-20T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-03-20T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-03-20T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
855730,Avon Drive - Congleton,2023-03-20T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-03-20T10:00:00.000+00:00,transformer,,Temperature,C,19.3
855730,Avon Drive - Congleton,2023-03-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
855730,Avon Drive - Congleton,2023-03-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-03-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
855730,Avon Drive - Congleton,2023-03-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
855730,Avon Drive - Congleton,2023-03-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-03-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
855730,Avon Drive - Congleton,2023-03-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-03-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.89
855730,Avon Drive - Congleton,2023-03-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.11
855730,Avon Drive - Congleton,2023-03-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.73
855730,Avon Drive - Congleton,2023-03-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-03-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
855730,Avon Drive - Congleton,2023-03-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
855730,Avon Drive - Congleton,2023-03-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
855730,Avon Drive - Congleton,2023-03-20T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
855730,Avon Drive - Congleton,2023-03-20T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-20T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-20T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
855730,Avon Drive - Congleton,2023-03-20T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
855730,Avon Drive - Congleton,2023-03-20T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
855730,Avon Drive - Congleton,2023-03-20T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-03-20T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-03-20T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-03-20T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-03-20T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-20T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-20T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-20T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
855730,Avon Drive - Congleton,2023-03-20T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
855730,Avon Drive - Congleton,2023-03-20T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
855730,Avon Drive - Congleton,2023-03-20T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-03-20T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-03-20T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-03-20T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-03-20T09:50:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-03-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
855730,Avon Drive - Congleton,2023-03-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-03-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
855730,Avon Drive - Congleton,2023-03-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
855730,Avon Drive - Congleton,2023-03-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-03-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-03-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.95
855730,Avon Drive - Congleton,2023-03-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.37
855730,Avon Drive - Congleton,2023-03-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.72
855730,Avon Drive - Congleton,2023-03-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
855730,Avon Drive - Congleton,2023-03-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
855730,Avon Drive - Congleton,2023-03-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-03-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
855730,Avon Drive - Congleton,2023-03-20T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
855730,Avon Drive - Congleton,2023-03-20T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
855730,Avon Drive - Congleton,2023-03-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
855730,Avon Drive - Congleton,2023-03-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
855730,Avon Drive - Congleton,2023-03-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-03-20T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-03-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-03-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-03-20T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-03-20T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-20T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-20T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
855730,Avon Drive - Congleton,2023-03-20T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
855730,Avon Drive - Congleton,2023-03-20T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
855730,Avon Drive - Congleton,2023-03-20T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-03-20T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-03-20T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-03-20T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-03-20T09:40:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-03-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
855730,Avon Drive - Congleton,2023-03-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
855730,Avon Drive - Congleton,2023-03-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
855730,Avon Drive - Congleton,2023-03-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-03-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
855730,Avon Drive - Congleton,2023-03-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-03-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.58
855730,Avon Drive - Congleton,2023-03-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.83
855730,Avon Drive - Congleton,2023-03-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.85
855730,Avon Drive - Congleton,2023-03-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-03-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-03-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-03-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
855730,Avon Drive - Congleton,2023-03-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
855730,Avon Drive - Congleton,2023-03-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-03-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
855730,Avon Drive - Congleton,2023-03-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
855730,Avon Drive - Congleton,2023-03-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
855730,Avon Drive - Congleton,2023-03-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-03-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-03-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-03-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-03-20T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-03-20T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-20T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-03-20T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.95
855730,Avon Drive - Congleton,2023-03-20T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
855730,Avon Drive - Congleton,2023-03-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
855730,Avon Drive - Congleton,2023-03-20T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-03-20T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-03-20T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-03-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-03-20T09:30:00.000+00:00,transformer,,Temperature,C,18.2
855730,Avon Drive - Congleton,2023-03-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-03-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
855730,Avon Drive - Congleton,2023-03-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
855730,Avon Drive - Congleton,2023-03-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
855730,Avon Drive - Congleton,2023-03-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
855730,Avon Drive - Congleton,2023-03-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-03-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.22
855730,Avon Drive - Congleton,2023-03-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.89
855730,Avon Drive - Congleton,2023-03-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.57
855730,Avon Drive - Congleton,2023-03-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-03-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
855730,Avon Drive - Congleton,2023-03-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
855730,Avon Drive - Congleton,2023-03-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
855730,Avon Drive - Congleton,2023-03-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
855730,Avon Drive - Congleton,2023-03-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
855730,Avon Drive - Congleton,2023-03-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
855730,Avon Drive - Congleton,2023-03-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
855730,Avon Drive - Congleton,2023-03-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-03-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-03-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-03-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-03-20T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-20T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-20T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-20T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
855730,Avon Drive - Congleton,2023-03-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
855730,Avon Drive - Congleton,2023-03-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
855730,Avon Drive - Congleton,2023-03-20T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-03-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-03-20T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-03-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-03-20T09:20:00.000+00:00,transformer,,Temperature,C,18.2
855730,Avon Drive - Congleton,2023-03-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
855730,Avon Drive - Congleton,2023-03-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
855730,Avon Drive - Congleton,2023-03-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
855730,Avon Drive - Congleton,2023-03-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
