Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
855730,Avon Drive - Congleton,2023-03-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
855730,Avon Drive - Congleton,2023-03-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.13
855730,Avon Drive - Congleton,2023-03-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.4
855730,Avon Drive - Congleton,2023-03-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.21
855730,Avon Drive - Congleton,2023-03-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-03-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
855730,Avon Drive - Congleton,2023-03-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
855730,Avon Drive - Congleton,2023-03-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
855730,Avon Drive - Congleton,2023-03-20T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
855730,Avon Drive - Congleton,2023-03-20T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-03-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
855730,Avon Drive - Congleton,2023-03-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
855730,Avon Drive - Congleton,2023-03-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
855730,Avon Drive - Congleton,2023-03-20T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-03-20T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-03-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-03-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-03-20T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-20T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-20T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-03-20T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
855730,Avon Drive - Congleton,2023-03-20T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
855730,Avon Drive - Congleton,2023-03-20T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
855730,Avon Drive - Congleton,2023-03-20T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-03-20T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-03-20T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-03-20T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-03-20T09:10:00.000+00:00,transformer,,Temperature,C,18.1
855730,Avon Drive - Congleton,2023-03-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
855730,Avon Drive - Congleton,2023-03-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
855730,Avon Drive - Congleton,2023-03-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
855730,Avon Drive - Congleton,2023-03-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
855730,Avon Drive - Congleton,2023-03-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
855730,Avon Drive - Congleton,2023-03-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.94
855730,Avon Drive - Congleton,2023-03-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.81
855730,Avon Drive - Congleton,2023-03-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.33
855730,Avon Drive - Congleton,2023-03-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-03-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
855730,Avon Drive - Congleton,2023-03-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
855730,Avon Drive - Congleton,2023-03-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
855730,Avon Drive - Congleton,2023-03-20T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-03-20T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-20T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-03-20T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
855730,Avon Drive - Congleton,2023-03-20T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
855730,Avon Drive - Congleton,2023-03-20T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
855730,Avon Drive - Congleton,2023-03-20T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-03-20T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-03-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-03-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-20T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-20T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-03-20T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-03-20T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
855730,Avon Drive - Congleton,2023-03-20T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
855730,Avon Drive - Congleton,2023-03-20T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
855730,Avon Drive - Congleton,2023-03-20T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-03-20T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-03-20T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
855730,Avon Drive - Congleton,2023-03-20T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-03-20T09:00:00.000+00:00,transformer,,Temperature,C,18.0
855730,Avon Drive - Congleton,2023-03-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
855730,Avon Drive - Congleton,2023-03-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
855730,Avon Drive - Congleton,2023-03-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
855730,Avon Drive - Congleton,2023-03-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
855730,Avon Drive - Congleton,2023-03-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-03-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.67
855730,Avon Drive - Congleton,2023-03-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.95
855730,Avon Drive - Congleton,2023-03-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.96
855730,Avon Drive - Congleton,2023-03-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-03-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
855730,Avon Drive - Congleton,2023-03-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
855730,Avon Drive - Congleton,2023-03-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
855730,Avon Drive - Congleton,2023-03-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-03-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-03-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
855730,Avon Drive - Congleton,2023-03-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
855730,Avon Drive - Congleton,2023-03-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
855730,Avon Drive - Congleton,2023-03-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-03-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-03-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-03-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-03-20T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-20T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-03-20T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-03-20T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
855730,Avon Drive - Congleton,2023-03-20T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
855730,Avon Drive - Congleton,2023-03-20T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
855730,Avon Drive - Congleton,2023-03-20T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-03-20T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-03-20T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-03-20T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-03-20T08:50:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-03-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
855730,Avon Drive - Congleton,2023-03-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
855730,Avon Drive - Congleton,2023-03-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
855730,Avon Drive - Congleton,2023-03-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-03-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
855730,Avon Drive - Congleton,2023-03-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.69
855730,Avon Drive - Congleton,2023-03-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.06
855730,Avon Drive - Congleton,2023-03-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.38
855730,Avon Drive - Congleton,2023-03-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-03-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-03-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
855730,Avon Drive - Congleton,2023-03-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
855730,Avon Drive - Congleton,2023-03-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-03-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
855730,Avon Drive - Congleton,2023-03-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
855730,Avon Drive - Congleton,2023-03-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
855730,Avon Drive - Congleton,2023-03-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-03-20T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-03-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-03-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-03-20T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-20T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-20T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-03-20T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
855730,Avon Drive - Congleton,2023-03-20T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
855730,Avon Drive - Congleton,2023-03-20T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
855730,Avon Drive - Congleton,2023-03-20T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-03-20T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-03-20T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-03-20T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-03-20T08:40:00.000+00:00,transformer,,Temperature,C,17.7
855730,Avon Drive - Congleton,2023-03-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
855730,Avon Drive - Congleton,2023-03-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
855730,Avon Drive - Congleton,2023-03-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
855730,Avon Drive - Congleton,2023-03-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-03-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
855730,Avon Drive - Congleton,2023-03-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.43
855730,Avon Drive - Congleton,2023-03-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.78
855730,Avon Drive - Congleton,2023-03-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.39
855730,Avon Drive - Congleton,2023-03-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-03-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-03-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
855730,Avon Drive - Congleton,2023-03-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-03-20T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-20T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-20T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-20T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
855730,Avon Drive - Congleton,2023-03-20T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
855730,Avon Drive - Congleton,2023-03-20T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
855730,Avon Drive - Congleton,2023-03-20T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-03-20T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-03-20T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-03-20T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-03-20T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-20T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-20T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-20T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
855730,Avon Drive - Congleton,2023-03-20T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
855730,Avon Drive - Congleton,2023-03-20T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
855730,Avon Drive - Congleton,2023-03-20T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-03-20T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-03-20T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-03-20T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-03-20T08:30:00.000+00:00,transformer,,Temperature,C,17.3
855730,Avon Drive - Congleton,2023-03-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
855730,Avon Drive - Congleton,2023-03-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
855730,Avon Drive - Congleton,2023-03-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
855730,Avon Drive - Congleton,2023-03-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
855730,Avon Drive - Congleton,2023-03-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
855730,Avon Drive - Congleton,2023-03-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.66
855730,Avon Drive - Congleton,2023-03-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.65
855730,Avon Drive - Congleton,2023-03-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.14
855730,Avon Drive - Congleton,2023-03-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-03-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-03-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
855730,Avon Drive - Congleton,2023-03-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-03-20T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-20T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-03-20T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-20T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
855730,Avon Drive - Congleton,2023-03-20T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
855730,Avon Drive - Congleton,2023-03-20T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
855730,Avon Drive - Congleton,2023-03-20T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-20T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-03-20T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-03-20T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-03-20T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-20T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-03-20T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-03-20T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
855730,Avon Drive - Congleton,2023-03-20T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
855730,Avon Drive - Congleton,2023-03-20T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
855730,Avon Drive - Congleton,2023-03-20T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-03-20T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-03-20T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-03-20T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-03-20T08:20:00.000+00:00,transformer,,Temperature,C,17.1
855730,Avon Drive - Congleton,2023-03-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
855730,Avon Drive - Congleton,2023-03-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
855730,Avon Drive - Congleton,2023-03-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
855730,Avon Drive - Congleton,2023-03-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
855730,Avon Drive - Congleton,2023-03-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
855730,Avon Drive - Congleton,2023-03-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.28
855730,Avon Drive - Congleton,2023-03-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.34
855730,Avon Drive - Congleton,2023-03-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.07
855730,Avon Drive - Congleton,2023-03-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-03-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-03-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
855730,Avon Drive - Congleton,2023-03-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
855730,Avon Drive - Congleton,2023-03-20T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-03-20T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-03-20T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-20T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
855730,Avon Drive - Congleton,2023-03-20T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
855730,Avon Drive - Congleton,2023-03-20T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
855730,Avon Drive - Congleton,2023-03-20T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-03-20T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-03-20T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-03-20T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-03-20T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-03-20T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-20T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-20T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
855730,Avon Drive - Congleton,2023-03-20T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
855730,Avon Drive - Congleton,2023-03-20T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
855730,Avon Drive - Congleton,2023-03-20T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-03-20T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-03-20T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-03-20T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-03-20T08:10:00.000+00:00,transformer,,Temperature,C,16.9
855730,Avon Drive - Congleton,2023-03-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
855730,Avon Drive - Congleton,2023-03-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
855730,Avon Drive - Congleton,2023-03-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
855730,Avon Drive - Congleton,2023-03-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
855730,Avon Drive - Congleton,2023-03-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-03-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.06
855730,Avon Drive - Congleton,2023-03-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.88
855730,Avon Drive - Congleton,2023-03-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.12
855730,Avon Drive - Congleton,2023-03-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
855730,Avon Drive - Congleton,2023-03-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
855730,Avon Drive - Congleton,2023-03-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
855730,Avon Drive - Congleton,2023-03-20T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-03-20T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-20T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-03-20T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
855730,Avon Drive - Congleton,2023-03-20T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
855730,Avon Drive - Congleton,2023-03-20T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
855730,Avon Drive - Congleton,2023-03-20T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-03-20T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-03-20T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-03-20T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-03-20T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-20T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-20T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-20T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
855730,Avon Drive - Congleton,2023-03-20T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
855730,Avon Drive - Congleton,2023-03-20T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
855730,Avon Drive - Congleton,2023-03-20T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-03-20T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-03-20T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-03-20T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-03-20T08:00:00.000+00:00,transformer,,Temperature,C,16.7
855730,Avon Drive - Congleton,2023-03-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
855730,Avon Drive - Congleton,2023-03-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
855730,Avon Drive - Congleton,2023-03-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
855730,Avon Drive - Congleton,2023-03-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-03-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-03-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.08
855730,Avon Drive - Congleton,2023-03-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.55
855730,Avon Drive - Congleton,2023-03-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.91
855730,Avon Drive - Congleton,2023-03-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-03-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
855730,Avon Drive - Congleton,2023-03-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
855730,Avon Drive - Congleton,2023-03-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
855730,Avon Drive - Congleton,2023-03-20T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-03-20T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-20T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-20T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
855730,Avon Drive - Congleton,2023-03-20T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
855730,Avon Drive - Congleton,2023-03-20T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
855730,Avon Drive - Congleton,2023-03-20T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-03-20T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-03-20T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-03-20T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-03-20T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-20T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-20T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-20T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
855730,Avon Drive - Congleton,2023-03-20T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
855730,Avon Drive - Congleton,2023-03-20T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
855730,Avon Drive - Congleton,2023-03-20T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-03-20T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-03-20T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-03-20T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-03-20T07:50:00.000+00:00,transformer,,Temperature,C,16.6
855730,Avon Drive - Congleton,2023-03-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
855730,Avon Drive - Congleton,2023-03-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
855730,Avon Drive - Congleton,2023-03-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
855730,Avon Drive - Congleton,2023-03-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-03-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-03-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.04
855730,Avon Drive - Congleton,2023-03-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.79
855730,Avon Drive - Congleton,2023-03-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.42
855730,Avon Drive - Congleton,2023-03-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-03-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
855730,Avon Drive - Congleton,2023-03-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
855730,Avon Drive - Congleton,2023-03-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
855730,Avon Drive - Congleton,2023-03-20T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-03-20T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-20T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-20T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
855730,Avon Drive - Congleton,2023-03-20T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
855730,Avon Drive - Congleton,2023-03-20T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
855730,Avon Drive - Congleton,2023-03-20T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-03-20T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-03-20T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-03-20T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-03-20T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-03-20T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-20T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-20T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
855730,Avon Drive - Congleton,2023-03-20T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
855730,Avon Drive - Congleton,2023-03-20T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
855730,Avon Drive - Congleton,2023-03-20T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-03-20T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-03-20T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-03-20T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-03-20T07:40:00.000+00:00,transformer,,Temperature,C,16.4
855730,Avon Drive - Congleton,2023-03-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-03-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
855730,Avon Drive - Congleton,2023-03-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
855730,Avon Drive - Congleton,2023-03-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
855730,Avon Drive - Congleton,2023-03-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-03-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-03-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.21
855730,Avon Drive - Congleton,2023-03-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.27
855730,Avon Drive - Congleton,2023-03-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.1
855730,Avon Drive - Congleton,2023-03-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-03-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
855730,Avon Drive - Congleton,2023-03-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
855730,Avon Drive - Congleton,2023-03-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
855730,Avon Drive - Congleton,2023-03-20T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-03-20T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-03-20T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-20T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
855730,Avon Drive - Congleton,2023-03-20T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
855730,Avon Drive - Congleton,2023-03-20T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
855730,Avon Drive - Congleton,2023-03-20T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-03-20T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-03-20T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-03-20T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-03-20T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-03-20T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-20T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-20T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
855730,Avon Drive - Congleton,2023-03-20T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
855730,Avon Drive - Congleton,2023-03-20T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
855730,Avon Drive - Congleton,2023-03-20T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-03-20T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-03-20T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-03-20T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-20T07:30:00.000+00:00,transformer,,Temperature,C,16.3
855730,Avon Drive - Congleton,2023-03-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
855730,Avon Drive - Congleton,2023-03-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
855730,Avon Drive - Congleton,2023-03-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
855730,Avon Drive - Congleton,2023-03-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-03-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-03-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-03-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.81
855730,Avon Drive - Congleton,2023-03-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
855730,Avon Drive - Congleton,2023-03-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.32
855730,Avon Drive - Congleton,2023-03-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-03-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
855730,Avon Drive - Congleton,2023-03-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
855730,Avon Drive - Congleton,2023-03-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
855730,Avon Drive - Congleton,2023-03-20T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-03-20T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-20T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-20T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
855730,Avon Drive - Congleton,2023-03-20T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
855730,Avon Drive - Congleton,2023-03-20T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
855730,Avon Drive - Congleton,2023-03-20T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-03-20T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-03-20T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-03-20T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-03-20T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-20T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-03-20T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-20T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
855730,Avon Drive - Congleton,2023-03-20T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
855730,Avon Drive - Congleton,2023-03-20T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
855730,Avon Drive - Congleton,2023-03-20T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-03-20T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-03-20T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-03-20T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-03-20T07:20:00.000+00:00,transformer,,Temperature,C,16.1
855730,Avon Drive - Congleton,2023-03-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
855730,Avon Drive - Congleton,2023-03-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
855730,Avon Drive - Congleton,2023-03-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
855730,Avon Drive - Congleton,2023-03-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
855730,Avon Drive - Congleton,2023-03-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
855730,Avon Drive - Congleton,2023-03-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.61
855730,Avon Drive - Congleton,2023-03-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.86
855730,Avon Drive - Congleton,2023-03-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.06
855730,Avon Drive - Congleton,2023-03-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-03-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
855730,Avon Drive - Congleton,2023-03-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
855730,Avon Drive - Congleton,2023-03-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
855730,Avon Drive - Congleton,2023-03-20T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-03-20T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-20T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-20T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
855730,Avon Drive - Congleton,2023-03-20T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
855730,Avon Drive - Congleton,2023-03-20T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
855730,Avon Drive - Congleton,2023-03-20T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-03-20T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-03-20T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-03-20T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-03-20T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-20T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-20T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-03-20T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
855730,Avon Drive - Congleton,2023-03-20T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
855730,Avon Drive - Congleton,2023-03-20T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
855730,Avon Drive - Congleton,2023-03-20T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-03-20T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-03-20T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-03-20T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-03-20T07:10:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-03-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
855730,Avon Drive - Congleton,2023-03-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
855730,Avon Drive - Congleton,2023-03-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
855730,Avon Drive - Congleton,2023-03-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
855730,Avon Drive - Congleton,2023-03-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
855730,Avon Drive - Congleton,2023-03-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.96
855730,Avon Drive - Congleton,2023-03-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.08
855730,Avon Drive - Congleton,2023-03-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.86
855730,Avon Drive - Congleton,2023-03-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-03-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-03-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-03-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-03-20T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-20T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-20T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-20T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
855730,Avon Drive - Congleton,2023-03-20T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
855730,Avon Drive - Congleton,2023-03-20T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
855730,Avon Drive - Congleton,2023-03-20T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-03-20T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-03-20T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-03-20T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
