Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-21T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
855730,Avon Drive - Congleton,2023-03-21T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-03-21T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-03-21T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-03-21T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-03-21T22:00:00.000+00:00,transformer,,Temperature,C,18.8
855730,Avon Drive - Congleton,2023-03-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
855730,Avon Drive - Congleton,2023-03-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
855730,Avon Drive - Congleton,2023-03-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
855730,Avon Drive - Congleton,2023-03-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
855730,Avon Drive - Congleton,2023-03-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
855730,Avon Drive - Congleton,2023-03-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
855730,Avon Drive - Congleton,2023-03-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.39
855730,Avon Drive - Congleton,2023-03-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.68
855730,Avon Drive - Congleton,2023-03-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.04
855730,Avon Drive - Congleton,2023-03-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-03-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
855730,Avon Drive - Congleton,2023-03-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
855730,Avon Drive - Congleton,2023-03-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
855730,Avon Drive - Congleton,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
855730,Avon Drive - Congleton,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
855730,Avon Drive - Congleton,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
855730,Avon Drive - Congleton,2023-03-21T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-03-21T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-03-21T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-21T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-21T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
855730,Avon Drive - Congleton,2023-03-21T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
855730,Avon Drive - Congleton,2023-03-21T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
855730,Avon Drive - Congleton,2023-03-21T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-03-21T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-03-21T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-03-21T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-03-21T21:50:00.000+00:00,transformer,,Temperature,C,18.9
855730,Avon Drive - Congleton,2023-03-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
855730,Avon Drive - Congleton,2023-03-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
855730,Avon Drive - Congleton,2023-03-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
855730,Avon Drive - Congleton,2023-03-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-03-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
855730,Avon Drive - Congleton,2023-03-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
855730,Avon Drive - Congleton,2023-03-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
855730,Avon Drive - Congleton,2023-03-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.46
855730,Avon Drive - Congleton,2023-03-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.34
855730,Avon Drive - Congleton,2023-03-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.01
855730,Avon Drive - Congleton,2023-03-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-03-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
855730,Avon Drive - Congleton,2023-03-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
855730,Avon Drive - Congleton,2023-03-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
855730,Avon Drive - Congleton,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
855730,Avon Drive - Congleton,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
855730,Avon Drive - Congleton,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
855730,Avon Drive - Congleton,2023-03-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-03-21T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-21T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-21T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-03-21T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
855730,Avon Drive - Congleton,2023-03-21T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
855730,Avon Drive - Congleton,2023-03-21T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
855730,Avon Drive - Congleton,2023-03-21T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-03-21T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-03-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-03-21T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-03-21T21:40:00.000+00:00,transformer,,Temperature,C,18.9
855730,Avon Drive - Congleton,2023-03-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
855730,Avon Drive - Congleton,2023-03-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
855730,Avon Drive - Congleton,2023-03-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
855730,Avon Drive - Congleton,2023-03-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-03-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
855730,Avon Drive - Congleton,2023-03-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
855730,Avon Drive - Congleton,2023-03-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
855730,Avon Drive - Congleton,2023-03-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.06
855730,Avon Drive - Congleton,2023-03-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.1
855730,Avon Drive - Congleton,2023-03-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.69
855730,Avon Drive - Congleton,2023-03-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-03-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
855730,Avon Drive - Congleton,2023-03-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
855730,Avon Drive - Congleton,2023-03-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
855730,Avon Drive - Congleton,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
855730,Avon Drive - Congleton,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
855730,Avon Drive - Congleton,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
855730,Avon Drive - Congleton,2023-03-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
855730,Avon Drive - Congleton,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
855730,Avon Drive - Congleton,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
855730,Avon Drive - Congleton,2023-03-21T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-03-21T21:30:00.000+00:00,transformer,,Temperature,C,19.0
855730,Avon Drive - Congleton,2023-03-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-03-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
855730,Avon Drive - Congleton,2023-03-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
855730,Avon Drive - Congleton,2023-03-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
855730,Avon Drive - Congleton,2023-03-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
855730,Avon Drive - Congleton,2023-03-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-03-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.57
855730,Avon Drive - Congleton,2023-03-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.74
855730,Avon Drive - Congleton,2023-03-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.48
855730,Avon Drive - Congleton,2023-03-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-03-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
855730,Avon Drive - Congleton,2023-03-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
855730,Avon Drive - Congleton,2023-03-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
855730,Avon Drive - Congleton,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
855730,Avon Drive - Congleton,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
855730,Avon Drive - Congleton,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
855730,Avon Drive - Congleton,2023-03-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
855730,Avon Drive - Congleton,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
855730,Avon Drive - Congleton,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
855730,Avon Drive - Congleton,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
855730,Avon Drive - Congleton,2023-03-21T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-03-21T21:20:00.000+00:00,transformer,,Temperature,C,19.2
855730,Avon Drive - Congleton,2023-03-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-03-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
855730,Avon Drive - Congleton,2023-03-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
855730,Avon Drive - Congleton,2023-03-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
855730,Avon Drive - Congleton,2023-03-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-03-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-03-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.37
855730,Avon Drive - Congleton,2023-03-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.27
855730,Avon Drive - Congleton,2023-03-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.11
855730,Avon Drive - Congleton,2023-03-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-03-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
855730,Avon Drive - Congleton,2023-03-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
855730,Avon Drive - Congleton,2023-03-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
855730,Avon Drive - Congleton,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
855730,Avon Drive - Congleton,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
855730,Avon Drive - Congleton,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
855730,Avon Drive - Congleton,2023-03-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
855730,Avon Drive - Congleton,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
855730,Avon Drive - Congleton,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
855730,Avon Drive - Congleton,2023-03-21T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-03-21T21:10:00.000+00:00,transformer,,Temperature,C,19.4
855730,Avon Drive - Congleton,2023-03-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-03-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
855730,Avon Drive - Congleton,2023-03-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
855730,Avon Drive - Congleton,2023-03-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
855730,Avon Drive - Congleton,2023-03-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
855730,Avon Drive - Congleton,2023-03-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
855730,Avon Drive - Congleton,2023-03-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.55
855730,Avon Drive - Congleton,2023-03-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.87
855730,Avon Drive - Congleton,2023-03-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.86
855730,Avon Drive - Congleton,2023-03-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-03-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
855730,Avon Drive - Congleton,2023-03-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
855730,Avon Drive - Congleton,2023-03-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
855730,Avon Drive - Congleton,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
855730,Avon Drive - Congleton,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
855730,Avon Drive - Congleton,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
855730,Avon Drive - Congleton,2023-03-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
855730,Avon Drive - Congleton,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
855730,Avon Drive - Congleton,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
855730,Avon Drive - Congleton,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
855730,Avon Drive - Congleton,2023-03-21T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
855730,Avon Drive - Congleton,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-03-21T21:00:00.000+00:00,transformer,,Temperature,C,19.5
855730,Avon Drive - Congleton,2023-03-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
855730,Avon Drive - Congleton,2023-03-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
855730,Avon Drive - Congleton,2023-03-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
855730,Avon Drive - Congleton,2023-03-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
855730,Avon Drive - Congleton,2023-03-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
855730,Avon Drive - Congleton,2023-03-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.96
855730,Avon Drive - Congleton,2023-03-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.54
855730,Avon Drive - Congleton,2023-03-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.37
855730,Avon Drive - Congleton,2023-03-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-03-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
855730,Avon Drive - Congleton,2023-03-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
855730,Avon Drive - Congleton,2023-03-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
855730,Avon Drive - Congleton,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
855730,Avon Drive - Congleton,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
855730,Avon Drive - Congleton,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
855730,Avon Drive - Congleton,2023-03-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
855730,Avon Drive - Congleton,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
855730,Avon Drive - Congleton,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
855730,Avon Drive - Congleton,2023-03-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-03-21T20:50:00.000+00:00,transformer,,Temperature,C,19.6
855730,Avon Drive - Congleton,2023-03-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
855730,Avon Drive - Congleton,2023-03-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-03-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
855730,Avon Drive - Congleton,2023-03-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
855730,Avon Drive - Congleton,2023-03-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-03-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
855730,Avon Drive - Congleton,2023-03-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
855730,Avon Drive - Congleton,2023-03-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.07
855730,Avon Drive - Congleton,2023-03-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.58
855730,Avon Drive - Congleton,2023-03-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.52
855730,Avon Drive - Congleton,2023-03-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-03-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
855730,Avon Drive - Congleton,2023-03-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
855730,Avon Drive - Congleton,2023-03-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
855730,Avon Drive - Congleton,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
855730,Avon Drive - Congleton,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
855730,Avon Drive - Congleton,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.39
855730,Avon Drive - Congleton,2023-03-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
855730,Avon Drive - Congleton,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
855730,Avon Drive - Congleton,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
855730,Avon Drive - Congleton,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
855730,Avon Drive - Congleton,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
855730,Avon Drive - Congleton,2023-03-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
855730,Avon Drive - Congleton,2023-03-21T20:40:00.000+00:00,transformer,,Temperature,C,19.6
855730,Avon Drive - Congleton,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
855730,Avon Drive - Congleton,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
855730,Avon Drive - Congleton,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
855730,Avon Drive - Congleton,2023-03-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
855730,Avon Drive - Congleton,2023-03-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-03-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.35
855730,Avon Drive - Congleton,2023-03-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.01
855730,Avon Drive - Congleton,2023-03-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.69
855730,Avon Drive - Congleton,2023-03-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-03-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
855730,Avon Drive - Congleton,2023-03-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
855730,Avon Drive - Congleton,2023-03-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
855730,Avon Drive - Congleton,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
855730,Avon Drive - Congleton,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
855730,Avon Drive - Congleton,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
855730,Avon Drive - Congleton,2023-03-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
855730,Avon Drive - Congleton,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
855730,Avon Drive - Congleton,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
855730,Avon Drive - Congleton,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
855730,Avon Drive - Congleton,2023-03-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-03-21T20:30:00.000+00:00,transformer,,Temperature,C,19.7
855730,Avon Drive - Congleton,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
855730,Avon Drive - Congleton,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
855730,Avon Drive - Congleton,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
855730,Avon Drive - Congleton,2023-03-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-03-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
855730,Avon Drive - Congleton,2023-03-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
855730,Avon Drive - Congleton,2023-03-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.68
855730,Avon Drive - Congleton,2023-03-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
855730,Avon Drive - Congleton,2023-03-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.1
855730,Avon Drive - Congleton,2023-03-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-03-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
855730,Avon Drive - Congleton,2023-03-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
855730,Avon Drive - Congleton,2023-03-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
855730,Avon Drive - Congleton,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
855730,Avon Drive - Congleton,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
855730,Avon Drive - Congleton,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
855730,Avon Drive - Congleton,2023-03-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
855730,Avon Drive - Congleton,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
855730,Avon Drive - Congleton,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
855730,Avon Drive - Congleton,2023-03-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-03-21T20:20:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
855730,Avon Drive - Congleton,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
855730,Avon Drive - Congleton,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
855730,Avon Drive - Congleton,2023-03-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-03-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-03-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
855730,Avon Drive - Congleton,2023-03-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.25
855730,Avon Drive - Congleton,2023-03-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.09
855730,Avon Drive - Congleton,2023-03-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
855730,Avon Drive - Congleton,2023-03-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-03-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
855730,Avon Drive - Congleton,2023-03-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
855730,Avon Drive - Congleton,2023-03-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
855730,Avon Drive - Congleton,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
855730,Avon Drive - Congleton,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
855730,Avon Drive - Congleton,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
855730,Avon Drive - Congleton,2023-03-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
855730,Avon Drive - Congleton,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
855730,Avon Drive - Congleton,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
855730,Avon Drive - Congleton,2023-03-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-03-21T20:10:00.000+00:00,transformer,,Temperature,C,19.9
855730,Avon Drive - Congleton,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
855730,Avon Drive - Congleton,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
855730,Avon Drive - Congleton,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
855730,Avon Drive - Congleton,2023-03-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-03-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-03-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
855730,Avon Drive - Congleton,2023-03-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.93
855730,Avon Drive - Congleton,2023-03-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.52
855730,Avon Drive - Congleton,2023-03-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.99
855730,Avon Drive - Congleton,2023-03-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-03-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
855730,Avon Drive - Congleton,2023-03-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
855730,Avon Drive - Congleton,2023-03-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
855730,Avon Drive - Congleton,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
855730,Avon Drive - Congleton,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
855730,Avon Drive - Congleton,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.16
855730,Avon Drive - Congleton,2023-03-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
855730,Avon Drive - Congleton,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.01
855730,Avon Drive - Congleton,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
855730,Avon Drive - Congleton,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
855730,Avon Drive - Congleton,2023-03-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-03-21T20:00:00.000+00:00,transformer,,Temperature,C,19.9
855730,Avon Drive - Congleton,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
855730,Avon Drive - Congleton,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
855730,Avon Drive - Congleton,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
855730,Avon Drive - Congleton,2023-03-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-03-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-03-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-03-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.56
855730,Avon Drive - Congleton,2023-03-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.65
855730,Avon Drive - Congleton,2023-03-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.36
855730,Avon Drive - Congleton,2023-03-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-03-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
855730,Avon Drive - Congleton,2023-03-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
855730,Avon Drive - Congleton,2023-03-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
855730,Avon Drive - Congleton,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
855730,Avon Drive - Congleton,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.62
855730,Avon Drive - Congleton,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
855730,Avon Drive - Congleton,2023-03-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
855730,Avon Drive - Congleton,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.02
855730,Avon Drive - Congleton,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.95
855730,Avon Drive - Congleton,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
855730,Avon Drive - Congleton,2023-03-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
855730,Avon Drive - Congleton,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-03-21T19:50:00.000+00:00,transformer,,Temperature,C,20.2
855730,Avon Drive - Congleton,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
855730,Avon Drive - Congleton,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
855730,Avon Drive - Congleton,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
855730,Avon Drive - Congleton,2023-03-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-03-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
855730,Avon Drive - Congleton,2023-03-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
855730,Avon Drive - Congleton,2023-03-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.29
855730,Avon Drive - Congleton,2023-03-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.58
855730,Avon Drive - Congleton,2023-03-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.99
855730,Avon Drive - Congleton,2023-03-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
