Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
855730,Avon Drive - Congleton,2023-03-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
855730,Avon Drive - Congleton,2023-03-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
855730,Avon Drive - Congleton,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
855730,Avon Drive - Congleton,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
855730,Avon Drive - Congleton,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
855730,Avon Drive - Congleton,2023-03-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
855730,Avon Drive - Congleton,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
855730,Avon Drive - Congleton,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.82
855730,Avon Drive - Congleton,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
855730,Avon Drive - Congleton,2023-03-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-03-21T19:40:00.000+00:00,transformer,,Temperature,C,20.4
855730,Avon Drive - Congleton,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
855730,Avon Drive - Congleton,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
855730,Avon Drive - Congleton,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
855730,Avon Drive - Congleton,2023-03-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-03-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
855730,Avon Drive - Congleton,2023-03-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.4
855730,Avon Drive - Congleton,2023-03-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.58
855730,Avon Drive - Congleton,2023-03-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.42
855730,Avon Drive - Congleton,2023-03-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-03-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
855730,Avon Drive - Congleton,2023-03-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
855730,Avon Drive - Congleton,2023-03-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
855730,Avon Drive - Congleton,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
855730,Avon Drive - Congleton,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
855730,Avon Drive - Congleton,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
855730,Avon Drive - Congleton,2023-03-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
855730,Avon Drive - Congleton,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
855730,Avon Drive - Congleton,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
855730,Avon Drive - Congleton,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
855730,Avon Drive - Congleton,2023-03-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
855730,Avon Drive - Congleton,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-03-21T19:30:00.000+00:00,transformer,,Temperature,C,20.7
855730,Avon Drive - Congleton,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
855730,Avon Drive - Congleton,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
855730,Avon Drive - Congleton,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
855730,Avon Drive - Congleton,2023-03-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
855730,Avon Drive - Congleton,2023-03-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
855730,Avon Drive - Congleton,2023-03-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.95
855730,Avon Drive - Congleton,2023-03-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.02
855730,Avon Drive - Congleton,2023-03-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.87
855730,Avon Drive - Congleton,2023-03-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
855730,Avon Drive - Congleton,2023-03-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
855730,Avon Drive - Congleton,2023-03-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
855730,Avon Drive - Congleton,2023-03-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
855730,Avon Drive - Congleton,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.8
855730,Avon Drive - Congleton,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.33
855730,Avon Drive - Congleton,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
855730,Avon Drive - Congleton,2023-03-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
855730,Avon Drive - Congleton,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
855730,Avon Drive - Congleton,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
855730,Avon Drive - Congleton,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
855730,Avon Drive - Congleton,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.84
855730,Avon Drive - Congleton,2023-03-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
855730,Avon Drive - Congleton,2023-03-21T19:20:00.000+00:00,transformer,,Temperature,C,20.8
855730,Avon Drive - Congleton,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
855730,Avon Drive - Congleton,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
855730,Avon Drive - Congleton,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
855730,Avon Drive - Congleton,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
855730,Avon Drive - Congleton,2023-03-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-03-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.27
855730,Avon Drive - Congleton,2023-03-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.03
855730,Avon Drive - Congleton,2023-03-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.25
855730,Avon Drive - Congleton,2023-03-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
855730,Avon Drive - Congleton,2023-03-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
855730,Avon Drive - Congleton,2023-03-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
855730,Avon Drive - Congleton,2023-03-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
855730,Avon Drive - Congleton,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
855730,Avon Drive - Congleton,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
855730,Avon Drive - Congleton,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
855730,Avon Drive - Congleton,2023-03-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.25
855730,Avon Drive - Congleton,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
855730,Avon Drive - Congleton,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.35
855730,Avon Drive - Congleton,2023-03-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
855730,Avon Drive - Congleton,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
855730,Avon Drive - Congleton,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
855730,Avon Drive - Congleton,2023-03-21T19:10:00.000+00:00,transformer,,Temperature,C,20.9
855730,Avon Drive - Congleton,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
855730,Avon Drive - Congleton,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
855730,Avon Drive - Congleton,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
855730,Avon Drive - Congleton,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
855730,Avon Drive - Congleton,2023-03-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-03-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.86
855730,Avon Drive - Congleton,2023-03-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.68
855730,Avon Drive - Congleton,2023-03-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.08
855730,Avon Drive - Congleton,2023-03-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
855730,Avon Drive - Congleton,2023-03-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
855730,Avon Drive - Congleton,2023-03-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
855730,Avon Drive - Congleton,2023-03-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
855730,Avon Drive - Congleton,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.61
855730,Avon Drive - Congleton,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.94
855730,Avon Drive - Congleton,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
855730,Avon Drive - Congleton,2023-03-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
855730,Avon Drive - Congleton,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
855730,Avon Drive - Congleton,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.48
855730,Avon Drive - Congleton,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
855730,Avon Drive - Congleton,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
855730,Avon Drive - Congleton,2023-03-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
855730,Avon Drive - Congleton,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-03-21T19:00:00.000+00:00,transformer,,Temperature,C,20.9
855730,Avon Drive - Congleton,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
855730,Avon Drive - Congleton,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
855730,Avon Drive - Congleton,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
855730,Avon Drive - Congleton,2023-03-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-03-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
855730,Avon Drive - Congleton,2023-03-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-03-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.09
855730,Avon Drive - Congleton,2023-03-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.59
855730,Avon Drive - Congleton,2023-03-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.91
855730,Avon Drive - Congleton,2023-03-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-03-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
855730,Avon Drive - Congleton,2023-03-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
855730,Avon Drive - Congleton,2023-03-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
855730,Avon Drive - Congleton,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.9
855730,Avon Drive - Congleton,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
855730,Avon Drive - Congleton,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
855730,Avon Drive - Congleton,2023-03-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
855730,Avon Drive - Congleton,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
855730,Avon Drive - Congleton,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
855730,Avon Drive - Congleton,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.93
855730,Avon Drive - Congleton,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.73
855730,Avon Drive - Congleton,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
855730,Avon Drive - Congleton,2023-03-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
855730,Avon Drive - Congleton,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
855730,Avon Drive - Congleton,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-03-21T18:50:00.000+00:00,transformer,,Temperature,C,20.8
855730,Avon Drive - Congleton,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
855730,Avon Drive - Congleton,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
855730,Avon Drive - Congleton,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
855730,Avon Drive - Congleton,2023-03-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-03-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-03-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.83
855730,Avon Drive - Congleton,2023-03-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.74
855730,Avon Drive - Congleton,2023-03-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.84
855730,Avon Drive - Congleton,2023-03-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-03-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
855730,Avon Drive - Congleton,2023-03-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
855730,Avon Drive - Congleton,2023-03-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
855730,Avon Drive - Congleton,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.45
855730,Avon Drive - Congleton,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.38
855730,Avon Drive - Congleton,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.52
855730,Avon Drive - Congleton,2023-03-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
855730,Avon Drive - Congleton,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
855730,Avon Drive - Congleton,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
855730,Avon Drive - Congleton,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.22
855730,Avon Drive - Congleton,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.07
855730,Avon Drive - Congleton,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.91
855730,Avon Drive - Congleton,2023-03-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
855730,Avon Drive - Congleton,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
855730,Avon Drive - Congleton,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
855730,Avon Drive - Congleton,2023-03-21T18:40:00.000+00:00,transformer,,Temperature,C,20.8
855730,Avon Drive - Congleton,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
855730,Avon Drive - Congleton,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
855730,Avon Drive - Congleton,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
855730,Avon Drive - Congleton,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
855730,Avon Drive - Congleton,2023-03-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-03-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
855730,Avon Drive - Congleton,2023-03-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-03-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.67
855730,Avon Drive - Congleton,2023-03-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.45
855730,Avon Drive - Congleton,2023-03-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.43
855730,Avon Drive - Congleton,2023-03-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-03-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
855730,Avon Drive - Congleton,2023-03-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
855730,Avon Drive - Congleton,2023-03-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
855730,Avon Drive - Congleton,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.68
855730,Avon Drive - Congleton,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.61
855730,Avon Drive - Congleton,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
855730,Avon Drive - Congleton,2023-03-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
855730,Avon Drive - Congleton,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
855730,Avon Drive - Congleton,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
855730,Avon Drive - Congleton,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.77
855730,Avon Drive - Congleton,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.91
855730,Avon Drive - Congleton,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.42
855730,Avon Drive - Congleton,2023-03-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
855730,Avon Drive - Congleton,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.4
855730,Avon Drive - Congleton,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
855730,Avon Drive - Congleton,2023-03-21T18:30:00.000+00:00,transformer,,Temperature,C,20.7
855730,Avon Drive - Congleton,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
855730,Avon Drive - Congleton,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
855730,Avon Drive - Congleton,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
855730,Avon Drive - Congleton,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
855730,Avon Drive - Congleton,2023-03-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-03-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
855730,Avon Drive - Congleton,2023-03-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
855730,Avon Drive - Congleton,2023-03-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.45
855730,Avon Drive - Congleton,2023-03-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.52
855730,Avon Drive - Congleton,2023-03-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.92
855730,Avon Drive - Congleton,2023-03-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
855730,Avon Drive - Congleton,2023-03-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
855730,Avon Drive - Congleton,2023-03-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
855730,Avon Drive - Congleton,2023-03-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
855730,Avon Drive - Congleton,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.78
855730,Avon Drive - Congleton,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.79
855730,Avon Drive - Congleton,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
855730,Avon Drive - Congleton,2023-03-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
855730,Avon Drive - Congleton,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
855730,Avon Drive - Congleton,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
855730,Avon Drive - Congleton,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.68
855730,Avon Drive - Congleton,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.56
855730,Avon Drive - Congleton,2023-03-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
855730,Avon Drive - Congleton,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.6
855730,Avon Drive - Congleton,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
855730,Avon Drive - Congleton,2023-03-21T18:20:00.000+00:00,transformer,,Temperature,C,20.5
855730,Avon Drive - Congleton,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
855730,Avon Drive - Congleton,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
855730,Avon Drive - Congleton,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
855730,Avon Drive - Congleton,2023-03-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-03-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-03-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.8
855730,Avon Drive - Congleton,2023-03-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.48
855730,Avon Drive - Congleton,2023-03-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.73
855730,Avon Drive - Congleton,2023-03-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
855730,Avon Drive - Congleton,2023-03-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
855730,Avon Drive - Congleton,2023-03-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
855730,Avon Drive - Congleton,2023-03-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
855730,Avon Drive - Congleton,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.29
855730,Avon Drive - Congleton,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.48
855730,Avon Drive - Congleton,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
855730,Avon Drive - Congleton,2023-03-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
855730,Avon Drive - Congleton,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
855730,Avon Drive - Congleton,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
855730,Avon Drive - Congleton,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
855730,Avon Drive - Congleton,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
855730,Avon Drive - Congleton,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.62
855730,Avon Drive - Congleton,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.21
855730,Avon Drive - Congleton,2023-03-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.6
855730,Avon Drive - Congleton,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
855730,Avon Drive - Congleton,2023-03-21T18:10:00.000+00:00,transformer,,Temperature,C,20.5
855730,Avon Drive - Congleton,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
855730,Avon Drive - Congleton,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
855730,Avon Drive - Congleton,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
855730,Avon Drive - Congleton,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
855730,Avon Drive - Congleton,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
855730,Avon Drive - Congleton,2023-03-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-03-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-03-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.03
855730,Avon Drive - Congleton,2023-03-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.09
855730,Avon Drive - Congleton,2023-03-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.61
855730,Avon Drive - Congleton,2023-03-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
855730,Avon Drive - Congleton,2023-03-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
855730,Avon Drive - Congleton,2023-03-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
855730,Avon Drive - Congleton,2023-03-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
855730,Avon Drive - Congleton,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
855730,Avon Drive - Congleton,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.76
855730,Avon Drive - Congleton,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
855730,Avon Drive - Congleton,2023-03-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
855730,Avon Drive - Congleton,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
855730,Avon Drive - Congleton,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.62
855730,Avon Drive - Congleton,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.12
855730,Avon Drive - Congleton,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.07
855730,Avon Drive - Congleton,2023-03-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
855730,Avon Drive - Congleton,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
855730,Avon Drive - Congleton,2023-03-21T18:00:00.000+00:00,transformer,,Temperature,C,20.6
855730,Avon Drive - Congleton,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
855730,Avon Drive - Congleton,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
855730,Avon Drive - Congleton,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
855730,Avon Drive - Congleton,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
855730,Avon Drive - Congleton,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
855730,Avon Drive - Congleton,2023-03-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-03-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.09
855730,Avon Drive - Congleton,2023-03-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.88
855730,Avon Drive - Congleton,2023-03-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.98
855730,Avon Drive - Congleton,2023-03-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
855730,Avon Drive - Congleton,2023-03-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
855730,Avon Drive - Congleton,2023-03-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
855730,Avon Drive - Congleton,2023-03-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
855730,Avon Drive - Congleton,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
855730,Avon Drive - Congleton,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.12
855730,Avon Drive - Congleton,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
855730,Avon Drive - Congleton,2023-03-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
855730,Avon Drive - Congleton,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
855730,Avon Drive - Congleton,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.98
855730,Avon Drive - Congleton,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.0
855730,Avon Drive - Congleton,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.59
855730,Avon Drive - Congleton,2023-03-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
855730,Avon Drive - Congleton,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
855730,Avon Drive - Congleton,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.4
855730,Avon Drive - Congleton,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.4
855730,Avon Drive - Congleton,2023-03-21T17:50:00.000+00:00,transformer,,Temperature,C,20.7
855730,Avon Drive - Congleton,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
855730,Avon Drive - Congleton,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
855730,Avon Drive - Congleton,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
855730,Avon Drive - Congleton,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
855730,Avon Drive - Congleton,2023-03-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-03-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.57
855730,Avon Drive - Congleton,2023-03-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.12
855730,Avon Drive - Congleton,2023-03-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.19
855730,Avon Drive - Congleton,2023-03-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
855730,Avon Drive - Congleton,2023-03-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
855730,Avon Drive - Congleton,2023-03-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
855730,Avon Drive - Congleton,2023-03-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
855730,Avon Drive - Congleton,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
855730,Avon Drive - Congleton,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.33
855730,Avon Drive - Congleton,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
855730,Avon Drive - Congleton,2023-03-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
855730,Avon Drive - Congleton,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
855730,Avon Drive - Congleton,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.22
855730,Avon Drive - Congleton,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.14
855730,Avon Drive - Congleton,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.54
855730,Avon Drive - Congleton,2023-03-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
855730,Avon Drive - Congleton,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.7
855730,Avon Drive - Congleton,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
855730,Avon Drive - Congleton,2023-03-21T17:40:00.000+00:00,transformer,,Temperature,C,20.8
855730,Avon Drive - Congleton,2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
855730,Avon Drive - Congleton,2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
855730,Avon Drive - Congleton,2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
855730,Avon Drive - Congleton,2023-03-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
855730,Avon Drive - Congleton,2023-03-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-03-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.63
855730,Avon Drive - Congleton,2023-03-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.47
855730,Avon Drive - Congleton,2023-03-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.39
855730,Avon Drive - Congleton,2023-03-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
855730,Avon Drive - Congleton,2023-03-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
855730,Avon Drive - Congleton,2023-03-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
855730,Avon Drive - Congleton,2023-03-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
855730,Avon Drive - Congleton,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
855730,Avon Drive - Congleton,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
855730,Avon Drive - Congleton,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
855730,Avon Drive - Congleton,2023-03-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
855730,Avon Drive - Congleton,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
855730,Avon Drive - Congleton,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
855730,Avon Drive - Congleton,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
855730,Avon Drive - Congleton,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.79
