Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
855730,Avon Drive - Congleton,2023-03-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
855730,Avon Drive - Congleton,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
855730,Avon Drive - Congleton,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-03-21T17:30:00.000+00:00,transformer,,Temperature,C,20.9
855730,Avon Drive - Congleton,2023-03-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
855730,Avon Drive - Congleton,2023-03-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
855730,Avon Drive - Congleton,2023-03-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
855730,Avon Drive - Congleton,2023-03-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-03-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
855730,Avon Drive - Congleton,2023-03-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-03-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
855730,Avon Drive - Congleton,2023-03-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-03-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.72
855730,Avon Drive - Congleton,2023-03-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.79
855730,Avon Drive - Congleton,2023-03-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.33
855730,Avon Drive - Congleton,2023-03-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-03-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
855730,Avon Drive - Congleton,2023-03-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
855730,Avon Drive - Congleton,2023-03-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
855730,Avon Drive - Congleton,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
855730,Avon Drive - Congleton,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
855730,Avon Drive - Congleton,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
855730,Avon Drive - Congleton,2023-03-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
855730,Avon Drive - Congleton,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.08
855730,Avon Drive - Congleton,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
855730,Avon Drive - Congleton,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
855730,Avon Drive - Congleton,2023-03-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
855730,Avon Drive - Congleton,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
855730,Avon Drive - Congleton,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-03-21T17:20:00.000+00:00,transformer,,Temperature,C,20.9
855730,Avon Drive - Congleton,2023-03-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
855730,Avon Drive - Congleton,2023-03-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
855730,Avon Drive - Congleton,2023-03-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
855730,Avon Drive - Congleton,2023-03-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-03-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
855730,Avon Drive - Congleton,2023-03-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-03-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-03-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.72
855730,Avon Drive - Congleton,2023-03-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.92
855730,Avon Drive - Congleton,2023-03-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.92
855730,Avon Drive - Congleton,2023-03-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
855730,Avon Drive - Congleton,2023-03-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
855730,Avon Drive - Congleton,2023-03-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
855730,Avon Drive - Congleton,2023-03-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
855730,Avon Drive - Congleton,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
855730,Avon Drive - Congleton,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
855730,Avon Drive - Congleton,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
855730,Avon Drive - Congleton,2023-03-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
855730,Avon Drive - Congleton,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
855730,Avon Drive - Congleton,2023-03-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
855730,Avon Drive - Congleton,2023-03-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.58
855730,Avon Drive - Congleton,2023-03-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.39
855730,Avon Drive - Congleton,2023-03-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
855730,Avon Drive - Congleton,2023-03-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-03-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-03-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
855730,Avon Drive - Congleton,2023-03-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-03-21T17:10:00.000+00:00,transformer,,Temperature,C,21.0
855730,Avon Drive - Congleton,2023-03-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
855730,Avon Drive - Congleton,2023-03-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
855730,Avon Drive - Congleton,2023-03-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
855730,Avon Drive - Congleton,2023-03-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-03-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
855730,Avon Drive - Congleton,2023-03-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-03-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
855730,Avon Drive - Congleton,2023-03-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
855730,Avon Drive - Congleton,2023-03-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.21
855730,Avon Drive - Congleton,2023-03-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.4
855730,Avon Drive - Congleton,2023-03-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.91
855730,Avon Drive - Congleton,2023-03-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-03-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
855730,Avon Drive - Congleton,2023-03-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
855730,Avon Drive - Congleton,2023-03-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
855730,Avon Drive - Congleton,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
855730,Avon Drive - Congleton,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
855730,Avon Drive - Congleton,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
855730,Avon Drive - Congleton,2023-03-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-03-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-03-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-03-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-03-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
855730,Avon Drive - Congleton,2023-03-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
855730,Avon Drive - Congleton,2023-03-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
855730,Avon Drive - Congleton,2023-03-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-03-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-03-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
855730,Avon Drive - Congleton,2023-03-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-03-21T17:00:00.000+00:00,transformer,,Temperature,C,21.0
855730,Avon Drive - Congleton,2023-03-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-03-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
855730,Avon Drive - Congleton,2023-03-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
855730,Avon Drive - Congleton,2023-03-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-03-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
855730,Avon Drive - Congleton,2023-03-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-03-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
855730,Avon Drive - Congleton,2023-03-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
855730,Avon Drive - Congleton,2023-03-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.66
855730,Avon Drive - Congleton,2023-03-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.84
855730,Avon Drive - Congleton,2023-03-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.9
855730,Avon Drive - Congleton,2023-03-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
855730,Avon Drive - Congleton,2023-03-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
855730,Avon Drive - Congleton,2023-03-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
855730,Avon Drive - Congleton,2023-03-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-03-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-03-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
855730,Avon Drive - Congleton,2023-03-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
855730,Avon Drive - Congleton,2023-03-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
855730,Avon Drive - Congleton,2023-03-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-03-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-03-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-03-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-03-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-03-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
855730,Avon Drive - Congleton,2023-03-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
855730,Avon Drive - Congleton,2023-03-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
855730,Avon Drive - Congleton,2023-03-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-03-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-03-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-03-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-03-21T16:50:00.000+00:00,transformer,,Temperature,C,20.9
855730,Avon Drive - Congleton,2023-03-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
855730,Avon Drive - Congleton,2023-03-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
855730,Avon Drive - Congleton,2023-03-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
855730,Avon Drive - Congleton,2023-03-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-03-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
855730,Avon Drive - Congleton,2023-03-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
855730,Avon Drive - Congleton,2023-03-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
855730,Avon Drive - Congleton,2023-03-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.49
855730,Avon Drive - Congleton,2023-03-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.99
855730,Avon Drive - Congleton,2023-03-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.69
855730,Avon Drive - Congleton,2023-03-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
855730,Avon Drive - Congleton,2023-03-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
855730,Avon Drive - Congleton,2023-03-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
855730,Avon Drive - Congleton,2023-03-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
855730,Avon Drive - Congleton,2023-03-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-03-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
855730,Avon Drive - Congleton,2023-03-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
855730,Avon Drive - Congleton,2023-03-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
855730,Avon Drive - Congleton,2023-03-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-03-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-03-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-03-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-03-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
855730,Avon Drive - Congleton,2023-03-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
855730,Avon Drive - Congleton,2023-03-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
855730,Avon Drive - Congleton,2023-03-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-03-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-03-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-03-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-03-21T16:40:00.000+00:00,transformer,,Temperature,C,21.0
855730,Avon Drive - Congleton,2023-03-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
855730,Avon Drive - Congleton,2023-03-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
855730,Avon Drive - Congleton,2023-03-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-03-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
855730,Avon Drive - Congleton,2023-03-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-03-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
855730,Avon Drive - Congleton,2023-03-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
855730,Avon Drive - Congleton,2023-03-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
855730,Avon Drive - Congleton,2023-03-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.2
855730,Avon Drive - Congleton,2023-03-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.61
855730,Avon Drive - Congleton,2023-03-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.18
855730,Avon Drive - Congleton,2023-03-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-03-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
855730,Avon Drive - Congleton,2023-03-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
855730,Avon Drive - Congleton,2023-03-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
855730,Avon Drive - Congleton,2023-03-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-03-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
855730,Avon Drive - Congleton,2023-03-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
855730,Avon Drive - Congleton,2023-03-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
855730,Avon Drive - Congleton,2023-03-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-03-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-03-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-03-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-03-21T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-03-21T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-21T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
855730,Avon Drive - Congleton,2023-03-21T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
855730,Avon Drive - Congleton,2023-03-21T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
855730,Avon Drive - Congleton,2023-03-21T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-03-21T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-03-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-03-21T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-03-21T16:30:00.000+00:00,transformer,,Temperature,C,21.0
855730,Avon Drive - Congleton,2023-03-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
855730,Avon Drive - Congleton,2023-03-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
855730,Avon Drive - Congleton,2023-03-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
855730,Avon Drive - Congleton,2023-03-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-03-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
855730,Avon Drive - Congleton,2023-03-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
855730,Avon Drive - Congleton,2023-03-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-03-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.03
855730,Avon Drive - Congleton,2023-03-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.55
855730,Avon Drive - Congleton,2023-03-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.2
855730,Avon Drive - Congleton,2023-03-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-03-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
855730,Avon Drive - Congleton,2023-03-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
855730,Avon Drive - Congleton,2023-03-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
855730,Avon Drive - Congleton,2023-03-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-03-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
855730,Avon Drive - Congleton,2023-03-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
855730,Avon Drive - Congleton,2023-03-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
855730,Avon Drive - Congleton,2023-03-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-03-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-03-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-03-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-03-21T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-21T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-21T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
855730,Avon Drive - Congleton,2023-03-21T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
855730,Avon Drive - Congleton,2023-03-21T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
855730,Avon Drive - Congleton,2023-03-21T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-03-21T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-03-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-03-21T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-03-21T16:20:00.000+00:00,transformer,,Temperature,C,21.0
855730,Avon Drive - Congleton,2023-03-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
855730,Avon Drive - Congleton,2023-03-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
855730,Avon Drive - Congleton,2023-03-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-03-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
855730,Avon Drive - Congleton,2023-03-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-03-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
855730,Avon Drive - Congleton,2023-03-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
855730,Avon Drive - Congleton,2023-03-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
855730,Avon Drive - Congleton,2023-03-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.96
855730,Avon Drive - Congleton,2023-03-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.4
855730,Avon Drive - Congleton,2023-03-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.51
855730,Avon Drive - Congleton,2023-03-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-03-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
855730,Avon Drive - Congleton,2023-03-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
855730,Avon Drive - Congleton,2023-03-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
855730,Avon Drive - Congleton,2023-03-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-03-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
855730,Avon Drive - Congleton,2023-03-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
855730,Avon Drive - Congleton,2023-03-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
855730,Avon Drive - Congleton,2023-03-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-03-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-03-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-03-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-03-21T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-21T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-21T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
855730,Avon Drive - Congleton,2023-03-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
855730,Avon Drive - Congleton,2023-03-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
855730,Avon Drive - Congleton,2023-03-21T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-03-21T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-03-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-03-21T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-03-21T16:10:00.000+00:00,transformer,,Temperature,C,21.0
855730,Avon Drive - Congleton,2023-03-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
855730,Avon Drive - Congleton,2023-03-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
855730,Avon Drive - Congleton,2023-03-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-03-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
855730,Avon Drive - Congleton,2023-03-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-03-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
855730,Avon Drive - Congleton,2023-03-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-03-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-03-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.69
855730,Avon Drive - Congleton,2023-03-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.45
855730,Avon Drive - Congleton,2023-03-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.39
855730,Avon Drive - Congleton,2023-03-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-03-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
855730,Avon Drive - Congleton,2023-03-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
855730,Avon Drive - Congleton,2023-03-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
855730,Avon Drive - Congleton,2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
855730,Avon Drive - Congleton,2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
855730,Avon Drive - Congleton,2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
855730,Avon Drive - Congleton,2023-03-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-03-21T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-21T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-21T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
855730,Avon Drive - Congleton,2023-03-21T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
855730,Avon Drive - Congleton,2023-03-21T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
855730,Avon Drive - Congleton,2023-03-21T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-03-21T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-03-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-03-21T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-03-21T16:00:00.000+00:00,transformer,,Temperature,C,21.1
855730,Avon Drive - Congleton,2023-03-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-03-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
855730,Avon Drive - Congleton,2023-03-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
855730,Avon Drive - Congleton,2023-03-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
855730,Avon Drive - Congleton,2023-03-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-03-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-03-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.74
855730,Avon Drive - Congleton,2023-03-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.43
855730,Avon Drive - Congleton,2023-03-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.39
855730,Avon Drive - Congleton,2023-03-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-03-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
855730,Avon Drive - Congleton,2023-03-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
855730,Avon Drive - Congleton,2023-03-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
855730,Avon Drive - Congleton,2023-03-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-03-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
855730,Avon Drive - Congleton,2023-03-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
855730,Avon Drive - Congleton,2023-03-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
855730,Avon Drive - Congleton,2023-03-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-03-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-03-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-03-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-03-21T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-21T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-21T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-21T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
855730,Avon Drive - Congleton,2023-03-21T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
855730,Avon Drive - Congleton,2023-03-21T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
855730,Avon Drive - Congleton,2023-03-21T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-03-21T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-03-21T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-03-21T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-03-21T15:50:00.000+00:00,transformer,,Temperature,C,21.1
855730,Avon Drive - Congleton,2023-03-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-03-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
855730,Avon Drive - Congleton,2023-03-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
855730,Avon Drive - Congleton,2023-03-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
855730,Avon Drive - Congleton,2023-03-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
855730,Avon Drive - Congleton,2023-03-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
855730,Avon Drive - Congleton,2023-03-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.77
855730,Avon Drive - Congleton,2023-03-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.13
855730,Avon Drive - Congleton,2023-03-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.27
855730,Avon Drive - Congleton,2023-03-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-03-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-03-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
855730,Avon Drive - Congleton,2023-03-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
855730,Avon Drive - Congleton,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
855730,Avon Drive - Congleton,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
855730,Avon Drive - Congleton,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
855730,Avon Drive - Congleton,2023-03-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-03-21T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-21T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-21T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-21T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
855730,Avon Drive - Congleton,2023-03-21T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
855730,Avon Drive - Congleton,2023-03-21T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
855730,Avon Drive - Congleton,2023-03-21T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-03-21T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-03-21T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-03-21T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-03-21T15:40:00.000+00:00,transformer,,Temperature,C,21.1
855730,Avon Drive - Congleton,2023-03-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
855730,Avon Drive - Congleton,2023-03-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
855730,Avon Drive - Congleton,2023-03-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
855730,Avon Drive - Congleton,2023-03-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-03-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
855730,Avon Drive - Congleton,2023-03-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.55
855730,Avon Drive - Congleton,2023-03-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.47
855730,Avon Drive - Congleton,2023-03-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.66
855730,Avon Drive - Congleton,2023-03-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-03-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-03-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-03-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
855730,Avon Drive - Congleton,2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
855730,Avon Drive - Congleton,2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
855730,Avon Drive - Congleton,2023-03-21T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
855730,Avon Drive - Congleton,2023-03-21T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-03-21T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
855730,Avon Drive - Congleton,2023-03-21T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-03-21T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-21T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-21T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
855730,Avon Drive - Congleton,2023-03-21T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
855730,Avon Drive - Congleton,2023-03-21T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
855730,Avon Drive - Congleton,2023-03-21T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-03-21T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-03-21T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-03-21T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-03-21T15:30:00.000+00:00,transformer,,Temperature,C,21.5
855730,Avon Drive - Congleton,2023-03-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
855730,Avon Drive - Congleton,2023-03-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
855730,Avon Drive - Congleton,2023-03-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
855730,Avon Drive - Congleton,2023-03-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-03-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-03-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.5
855730,Avon Drive - Congleton,2023-03-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.84
855730,Avon Drive - Congleton,2023-03-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.99
855730,Avon Drive - Congleton,2023-03-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
855730,Avon Drive - Congleton,2023-03-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-03-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
855730,Avon Drive - Congleton,2023-03-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
855730,Avon Drive - Congleton,2023-03-21T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
855730,Avon Drive - Congleton,2023-03-21T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-21T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-03-21T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
855730,Avon Drive - Congleton,2023-03-21T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
855730,Avon Drive - Congleton,2023-03-21T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.01
855730,Avon Drive - Congleton,2023-03-21T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-03-21T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-03-21T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-03-21T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
855730,Avon Drive - Congleton,2023-03-21T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-21T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-21T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-21T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
855730,Avon Drive - Congleton,2023-03-21T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
855730,Avon Drive - Congleton,2023-03-21T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
855730,Avon Drive - Congleton,2023-03-21T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-03-21T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-03-21T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-03-21T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-03-21T15:20:00.000+00:00,transformer,,Temperature,C,21.6
855730,Avon Drive - Congleton,2023-03-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
855730,Avon Drive - Congleton,2023-03-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
855730,Avon Drive - Congleton,2023-03-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
855730,Avon Drive - Congleton,2023-03-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
855730,Avon Drive - Congleton,2023-03-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-03-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-03-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.24
855730,Avon Drive - Congleton,2023-03-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.16
855730,Avon Drive - Congleton,2023-03-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.44
855730,Avon Drive - Congleton,2023-03-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
855730,Avon Drive - Congleton,2023-03-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
