Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
855730,Avon Drive - Congleton,2023-03-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
855730,Avon Drive - Congleton,2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
855730,Avon Drive - Congleton,2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
855730,Avon Drive - Congleton,2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.98
855730,Avon Drive - Congleton,2023-03-21T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
855730,Avon Drive - Congleton,2023-03-21T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-21T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-21T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-21T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
855730,Avon Drive - Congleton,2023-03-21T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
855730,Avon Drive - Congleton,2023-03-21T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
855730,Avon Drive - Congleton,2023-03-21T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-03-21T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-03-21T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-03-21T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-03-21T15:10:00.000+00:00,transformer,,Temperature,C,21.7
855730,Avon Drive - Congleton,2023-03-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
855730,Avon Drive - Congleton,2023-03-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
855730,Avon Drive - Congleton,2023-03-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
855730,Avon Drive - Congleton,2023-03-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
855730,Avon Drive - Congleton,2023-03-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-03-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-03-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.11
855730,Avon Drive - Congleton,2023-03-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.02
855730,Avon Drive - Congleton,2023-03-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.9
855730,Avon Drive - Congleton,2023-03-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
855730,Avon Drive - Congleton,2023-03-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-03-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
855730,Avon Drive - Congleton,2023-03-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
855730,Avon Drive - Congleton,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
855730,Avon Drive - Congleton,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
855730,Avon Drive - Congleton,2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
855730,Avon Drive - Congleton,2023-03-21T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
855730,Avon Drive - Congleton,2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
855730,Avon Drive - Congleton,2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
855730,Avon Drive - Congleton,2023-03-21T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-03-21T15:00:00.000+00:00,transformer,,Temperature,C,21.6
855730,Avon Drive - Congleton,2023-03-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
855730,Avon Drive - Congleton,2023-03-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-03-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
855730,Avon Drive - Congleton,2023-03-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
855730,Avon Drive - Congleton,2023-03-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
855730,Avon Drive - Congleton,2023-03-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-03-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.67
855730,Avon Drive - Congleton,2023-03-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.99
855730,Avon Drive - Congleton,2023-03-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.36
855730,Avon Drive - Congleton,2023-03-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-03-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-03-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-03-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
855730,Avon Drive - Congleton,2023-03-21T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-03-21T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-21T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-21T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
855730,Avon Drive - Congleton,2023-03-21T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
855730,Avon Drive - Congleton,2023-03-21T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
855730,Avon Drive - Congleton,2023-03-21T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-03-21T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-03-21T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-03-21T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-03-21T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-21T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-21T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-21T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
855730,Avon Drive - Congleton,2023-03-21T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
855730,Avon Drive - Congleton,2023-03-21T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
855730,Avon Drive - Congleton,2023-03-21T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-03-21T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-03-21T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-03-21T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-03-21T14:50:00.000+00:00,transformer,,Temperature,C,21.6
855730,Avon Drive - Congleton,2023-03-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
855730,Avon Drive - Congleton,2023-03-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
855730,Avon Drive - Congleton,2023-03-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
855730,Avon Drive - Congleton,2023-03-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
855730,Avon Drive - Congleton,2023-03-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-03-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
855730,Avon Drive - Congleton,2023-03-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.67
855730,Avon Drive - Congleton,2023-03-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.05
855730,Avon Drive - Congleton,2023-03-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.31
855730,Avon Drive - Congleton,2023-03-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-03-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-03-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
855730,Avon Drive - Congleton,2023-03-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
855730,Avon Drive - Congleton,2023-03-21T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-03-21T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-21T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-21T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
855730,Avon Drive - Congleton,2023-03-21T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
855730,Avon Drive - Congleton,2023-03-21T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
855730,Avon Drive - Congleton,2023-03-21T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-03-21T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-03-21T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-03-21T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-03-21T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-21T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-21T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-21T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
855730,Avon Drive - Congleton,2023-03-21T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
855730,Avon Drive - Congleton,2023-03-21T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
855730,Avon Drive - Congleton,2023-03-21T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-03-21T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-03-21T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-03-21T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-03-21T14:40:00.000+00:00,transformer,,Temperature,C,21.5
855730,Avon Drive - Congleton,2023-03-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
855730,Avon Drive - Congleton,2023-03-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
855730,Avon Drive - Congleton,2023-03-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
855730,Avon Drive - Congleton,2023-03-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
855730,Avon Drive - Congleton,2023-03-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
855730,Avon Drive - Congleton,2023-03-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.85
855730,Avon Drive - Congleton,2023-03-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.55
855730,Avon Drive - Congleton,2023-03-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.62
855730,Avon Drive - Congleton,2023-03-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-03-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-03-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
855730,Avon Drive - Congleton,2023-03-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
855730,Avon Drive - Congleton,2023-03-21T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
855730,Avon Drive - Congleton,2023-03-21T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-21T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-21T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
855730,Avon Drive - Congleton,2023-03-21T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
855730,Avon Drive - Congleton,2023-03-21T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
855730,Avon Drive - Congleton,2023-03-21T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-03-21T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-03-21T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-03-21T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-03-21T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-21T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-21T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-21T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
855730,Avon Drive - Congleton,2023-03-21T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
855730,Avon Drive - Congleton,2023-03-21T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
855730,Avon Drive - Congleton,2023-03-21T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-03-21T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-03-21T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-03-21T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-03-21T14:30:00.000+00:00,transformer,,Temperature,C,21.4
855730,Avon Drive - Congleton,2023-03-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-03-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
855730,Avon Drive - Congleton,2023-03-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
855730,Avon Drive - Congleton,2023-03-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
855730,Avon Drive - Congleton,2023-03-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-03-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
855730,Avon Drive - Congleton,2023-03-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
855730,Avon Drive - Congleton,2023-03-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.94
855730,Avon Drive - Congleton,2023-03-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.06
855730,Avon Drive - Congleton,2023-03-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.93
855730,Avon Drive - Congleton,2023-03-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-03-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-03-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
855730,Avon Drive - Congleton,2023-03-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-03-21T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
855730,Avon Drive - Congleton,2023-03-21T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-21T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-21T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
855730,Avon Drive - Congleton,2023-03-21T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
855730,Avon Drive - Congleton,2023-03-21T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
855730,Avon Drive - Congleton,2023-03-21T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-03-21T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-03-21T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-03-21T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-03-21T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-21T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-21T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-21T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
855730,Avon Drive - Congleton,2023-03-21T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
855730,Avon Drive - Congleton,2023-03-21T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
855730,Avon Drive - Congleton,2023-03-21T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-03-21T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-03-21T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-03-21T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-03-21T14:20:00.000+00:00,transformer,,Temperature,C,21.3
855730,Avon Drive - Congleton,2023-03-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
855730,Avon Drive - Congleton,2023-03-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
855730,Avon Drive - Congleton,2023-03-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
855730,Avon Drive - Congleton,2023-03-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-03-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
855730,Avon Drive - Congleton,2023-03-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
855730,Avon Drive - Congleton,2023-03-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
855730,Avon Drive - Congleton,2023-03-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.77
855730,Avon Drive - Congleton,2023-03-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.24
855730,Avon Drive - Congleton,2023-03-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.11
855730,Avon Drive - Congleton,2023-03-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-03-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-03-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-03-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-03-21T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
855730,Avon Drive - Congleton,2023-03-21T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-21T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-03-21T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
855730,Avon Drive - Congleton,2023-03-21T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
855730,Avon Drive - Congleton,2023-03-21T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
855730,Avon Drive - Congleton,2023-03-21T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-03-21T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-03-21T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-03-21T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-03-21T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-21T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-21T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-21T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
855730,Avon Drive - Congleton,2023-03-21T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
855730,Avon Drive - Congleton,2023-03-21T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
855730,Avon Drive - Congleton,2023-03-21T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-03-21T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-03-21T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-03-21T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-03-21T14:10:00.000+00:00,transformer,,Temperature,C,21.5
855730,Avon Drive - Congleton,2023-03-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-03-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
855730,Avon Drive - Congleton,2023-03-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
855730,Avon Drive - Congleton,2023-03-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-03-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-03-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-03-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-03-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.8
855730,Avon Drive - Congleton,2023-03-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.42
855730,Avon Drive - Congleton,2023-03-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.27
855730,Avon Drive - Congleton,2023-03-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-03-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-03-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-03-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-03-21T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
855730,Avon Drive - Congleton,2023-03-21T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-21T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-21T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.02
855730,Avon Drive - Congleton,2023-03-21T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
855730,Avon Drive - Congleton,2023-03-21T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
855730,Avon Drive - Congleton,2023-03-21T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-03-21T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-03-21T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-03-21T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-03-21T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-21T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-21T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-21T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
855730,Avon Drive - Congleton,2023-03-21T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
855730,Avon Drive - Congleton,2023-03-21T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
855730,Avon Drive - Congleton,2023-03-21T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-03-21T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-03-21T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-03-21T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-03-21T14:00:00.000+00:00,transformer,,Temperature,C,21.5
855730,Avon Drive - Congleton,2023-03-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
855730,Avon Drive - Congleton,2023-03-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
855730,Avon Drive - Congleton,2023-03-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
855730,Avon Drive - Congleton,2023-03-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-03-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
855730,Avon Drive - Congleton,2023-03-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-03-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.37
855730,Avon Drive - Congleton,2023-03-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.04
855730,Avon Drive - Congleton,2023-03-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.44
855730,Avon Drive - Congleton,2023-03-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-03-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
855730,Avon Drive - Congleton,2023-03-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-03-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
855730,Avon Drive - Congleton,2023-03-21T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
855730,Avon Drive - Congleton,2023-03-21T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-21T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-03-21T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
855730,Avon Drive - Congleton,2023-03-21T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
855730,Avon Drive - Congleton,2023-03-21T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
855730,Avon Drive - Congleton,2023-03-21T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-03-21T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
855730,Avon Drive - Congleton,2023-03-21T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-03-21T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-03-21T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-21T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-21T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-21T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
855730,Avon Drive - Congleton,2023-03-21T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
855730,Avon Drive - Congleton,2023-03-21T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
855730,Avon Drive - Congleton,2023-03-21T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-03-21T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-03-21T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-03-21T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-03-21T13:50:00.000+00:00,transformer,,Temperature,C,21.5
855730,Avon Drive - Congleton,2023-03-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-03-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
855730,Avon Drive - Congleton,2023-03-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
855730,Avon Drive - Congleton,2023-03-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
855730,Avon Drive - Congleton,2023-03-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-03-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-03-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-03-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.28
855730,Avon Drive - Congleton,2023-03-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.24
855730,Avon Drive - Congleton,2023-03-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.14
855730,Avon Drive - Congleton,2023-03-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-03-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
855730,Avon Drive - Congleton,2023-03-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-03-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
855730,Avon Drive - Congleton,2023-03-21T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
855730,Avon Drive - Congleton,2023-03-21T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-21T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-21T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
855730,Avon Drive - Congleton,2023-03-21T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
855730,Avon Drive - Congleton,2023-03-21T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
855730,Avon Drive - Congleton,2023-03-21T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-03-21T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-03-21T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-03-21T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-03-21T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-21T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-21T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-03-21T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
855730,Avon Drive - Congleton,2023-03-21T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
855730,Avon Drive - Congleton,2023-03-21T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
855730,Avon Drive - Congleton,2023-03-21T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-03-21T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-03-21T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-03-21T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-03-21T13:40:00.000+00:00,transformer,,Temperature,C,21.3
855730,Avon Drive - Congleton,2023-03-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-03-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
855730,Avon Drive - Congleton,2023-03-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
855730,Avon Drive - Congleton,2023-03-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
855730,Avon Drive - Congleton,2023-03-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
855730,Avon Drive - Congleton,2023-03-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-03-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-03-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.14
855730,Avon Drive - Congleton,2023-03-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.84
855730,Avon Drive - Congleton,2023-03-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.32
855730,Avon Drive - Congleton,2023-03-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-03-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
855730,Avon Drive - Congleton,2023-03-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
855730,Avon Drive - Congleton,2023-03-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
855730,Avon Drive - Congleton,2023-03-21T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-03-21T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-21T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-21T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
855730,Avon Drive - Congleton,2023-03-21T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
855730,Avon Drive - Congleton,2023-03-21T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
855730,Avon Drive - Congleton,2023-03-21T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-03-21T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-03-21T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-03-21T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-03-21T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-21T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-21T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-21T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
855730,Avon Drive - Congleton,2023-03-21T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
855730,Avon Drive - Congleton,2023-03-21T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
855730,Avon Drive - Congleton,2023-03-21T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-03-21T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-03-21T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-03-21T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-03-21T13:30:00.000+00:00,transformer,,Temperature,C,21.1
855730,Avon Drive - Congleton,2023-03-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
855730,Avon Drive - Congleton,2023-03-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
855730,Avon Drive - Congleton,2023-03-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
855730,Avon Drive - Congleton,2023-03-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-03-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-03-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-03-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.73
855730,Avon Drive - Congleton,2023-03-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.39
855730,Avon Drive - Congleton,2023-03-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.05
855730,Avon Drive - Congleton,2023-03-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-03-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
855730,Avon Drive - Congleton,2023-03-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
855730,Avon Drive - Congleton,2023-03-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
855730,Avon Drive - Congleton,2023-03-21T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
855730,Avon Drive - Congleton,2023-03-21T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-21T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-21T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
855730,Avon Drive - Congleton,2023-03-21T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
855730,Avon Drive - Congleton,2023-03-21T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
855730,Avon Drive - Congleton,2023-03-21T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-03-21T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-03-21T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-03-21T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-03-21T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
855730,Avon Drive - Congleton,2023-03-21T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-21T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-21T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
855730,Avon Drive - Congleton,2023-03-21T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
855730,Avon Drive - Congleton,2023-03-21T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
855730,Avon Drive - Congleton,2023-03-21T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-03-21T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-03-21T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-03-21T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-03-21T13:20:00.000+00:00,transformer,,Temperature,C,21.3
855730,Avon Drive - Congleton,2023-03-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
855730,Avon Drive - Congleton,2023-03-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-03-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
855730,Avon Drive - Congleton,2023-03-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
855730,Avon Drive - Congleton,2023-03-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
855730,Avon Drive - Congleton,2023-03-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
855730,Avon Drive - Congleton,2023-03-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
855730,Avon Drive - Congleton,2023-03-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.26
855730,Avon Drive - Congleton,2023-03-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.14
855730,Avon Drive - Congleton,2023-03-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.91
855730,Avon Drive - Congleton,2023-03-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-03-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
855730,Avon Drive - Congleton,2023-03-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
855730,Avon Drive - Congleton,2023-03-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
855730,Avon Drive - Congleton,2023-03-21T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-03-21T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-21T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-21T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
855730,Avon Drive - Congleton,2023-03-21T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
855730,Avon Drive - Congleton,2023-03-21T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
855730,Avon Drive - Congleton,2023-03-21T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-03-21T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-03-21T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-03-21T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-03-21T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
855730,Avon Drive - Congleton,2023-03-21T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-21T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-21T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
855730,Avon Drive - Congleton,2023-03-21T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
855730,Avon Drive - Congleton,2023-03-21T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
855730,Avon Drive - Congleton,2023-03-21T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-03-21T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-03-21T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-03-21T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-03-21T13:10:00.000+00:00,transformer,,Temperature,C,21.7
855730,Avon Drive - Congleton,2023-03-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
855730,Avon Drive - Congleton,2023-03-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
855730,Avon Drive - Congleton,2023-03-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
855730,Avon Drive - Congleton,2023-03-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
855730,Avon Drive - Congleton,2023-03-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-03-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-03-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.01
855730,Avon Drive - Congleton,2023-03-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.92
855730,Avon Drive - Congleton,2023-03-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.64
855730,Avon Drive - Congleton,2023-03-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-03-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
855730,Avon Drive - Congleton,2023-03-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
855730,Avon Drive - Congleton,2023-03-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
855730,Avon Drive - Congleton,2023-03-21T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
855730,Avon Drive - Congleton,2023-03-21T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-21T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-21T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
855730,Avon Drive - Congleton,2023-03-21T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
855730,Avon Drive - Congleton,2023-03-21T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
855730,Avon Drive - Congleton,2023-03-21T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-03-21T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-03-21T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-03-21T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-03-21T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-03-21T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-03-21T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-21T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
855730,Avon Drive - Congleton,2023-03-21T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
855730,Avon Drive - Congleton,2023-03-21T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
855730,Avon Drive - Congleton,2023-03-21T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
