Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
855730,Avon Drive - Congleton,2023-03-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-03-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-03-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
855730,Avon Drive - Congleton,2023-03-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
855730,Avon Drive - Congleton,2023-03-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
855730,Avon Drive - Congleton,2023-03-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-03-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-03-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-03-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-03-21T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-03-21T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-21T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-03-21T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
855730,Avon Drive - Congleton,2023-03-21T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
855730,Avon Drive - Congleton,2023-03-21T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
855730,Avon Drive - Congleton,2023-03-21T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-03-21T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-03-21T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-03-21T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-03-21T10:40:00.000+00:00,transformer,,Temperature,C,22.1
855730,Avon Drive - Congleton,2023-03-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-03-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
855730,Avon Drive - Congleton,2023-03-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
855730,Avon Drive - Congleton,2023-03-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
855730,Avon Drive - Congleton,2023-03-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
855730,Avon Drive - Congleton,2023-03-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-03-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.74
855730,Avon Drive - Congleton,2023-03-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.2
855730,Avon Drive - Congleton,2023-03-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.56
855730,Avon Drive - Congleton,2023-03-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-03-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
855730,Avon Drive - Congleton,2023-03-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
855730,Avon Drive - Congleton,2023-03-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
855730,Avon Drive - Congleton,2023-03-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
855730,Avon Drive - Congleton,2023-03-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
855730,Avon Drive - Congleton,2023-03-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
855730,Avon Drive - Congleton,2023-03-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
855730,Avon Drive - Congleton,2023-03-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-03-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-03-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-03-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-03-21T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
855730,Avon Drive - Congleton,2023-03-21T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-21T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-21T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
855730,Avon Drive - Congleton,2023-03-21T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
855730,Avon Drive - Congleton,2023-03-21T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
855730,Avon Drive - Congleton,2023-03-21T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-03-21T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-03-21T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-03-21T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-03-21T10:30:00.000+00:00,transformer,,Temperature,C,22.1
855730,Avon Drive - Congleton,2023-03-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-03-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
855730,Avon Drive - Congleton,2023-03-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
855730,Avon Drive - Congleton,2023-03-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-03-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
855730,Avon Drive - Congleton,2023-03-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
855730,Avon Drive - Congleton,2023-03-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
855730,Avon Drive - Congleton,2023-03-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-03-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.06
855730,Avon Drive - Congleton,2023-03-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.71
855730,Avon Drive - Congleton,2023-03-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.15
855730,Avon Drive - Congleton,2023-03-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-03-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
855730,Avon Drive - Congleton,2023-03-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-03-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-03-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
855730,Avon Drive - Congleton,2023-03-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
855730,Avon Drive - Congleton,2023-03-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
855730,Avon Drive - Congleton,2023-03-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
855730,Avon Drive - Congleton,2023-03-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-03-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-03-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-03-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-03-21T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-03-21T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-21T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-21T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
855730,Avon Drive - Congleton,2023-03-21T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
855730,Avon Drive - Congleton,2023-03-21T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
855730,Avon Drive - Congleton,2023-03-21T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-03-21T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-03-21T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-03-21T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-03-21T10:20:00.000+00:00,transformer,,Temperature,C,22.4
855730,Avon Drive - Congleton,2023-03-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-03-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
855730,Avon Drive - Congleton,2023-03-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
855730,Avon Drive - Congleton,2023-03-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
855730,Avon Drive - Congleton,2023-03-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
855730,Avon Drive - Congleton,2023-03-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
855730,Avon Drive - Congleton,2023-03-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-03-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.64
855730,Avon Drive - Congleton,2023-03-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.39
855730,Avon Drive - Congleton,2023-03-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.8
855730,Avon Drive - Congleton,2023-03-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-03-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
855730,Avon Drive - Congleton,2023-03-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-03-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-03-21T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
855730,Avon Drive - Congleton,2023-03-21T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-03-21T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-21T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
855730,Avon Drive - Congleton,2023-03-21T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
855730,Avon Drive - Congleton,2023-03-21T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
855730,Avon Drive - Congleton,2023-03-21T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-03-21T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-03-21T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-03-21T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-03-21T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
855730,Avon Drive - Congleton,2023-03-21T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-03-21T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-21T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
855730,Avon Drive - Congleton,2023-03-21T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
855730,Avon Drive - Congleton,2023-03-21T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.56
855730,Avon Drive - Congleton,2023-03-21T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-03-21T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-03-21T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-03-21T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
855730,Avon Drive - Congleton,2023-03-21T10:10:00.000+00:00,transformer,,Temperature,C,22.1
855730,Avon Drive - Congleton,2023-03-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-03-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
855730,Avon Drive - Congleton,2023-03-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
855730,Avon Drive - Congleton,2023-03-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
855730,Avon Drive - Congleton,2023-03-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
855730,Avon Drive - Congleton,2023-03-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-03-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
855730,Avon Drive - Congleton,2023-03-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.34
855730,Avon Drive - Congleton,2023-03-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.15
855730,Avon Drive - Congleton,2023-03-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.88
855730,Avon Drive - Congleton,2023-03-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
855730,Avon Drive - Congleton,2023-03-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-03-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-03-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
855730,Avon Drive - Congleton,2023-03-21T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
855730,Avon Drive - Congleton,2023-03-21T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-21T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-21T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
855730,Avon Drive - Congleton,2023-03-21T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
855730,Avon Drive - Congleton,2023-03-21T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
855730,Avon Drive - Congleton,2023-03-21T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-03-21T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-03-21T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-03-21T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-03-21T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-03-21T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-21T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-03-21T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
855730,Avon Drive - Congleton,2023-03-21T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
855730,Avon Drive - Congleton,2023-03-21T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.44
855730,Avon Drive - Congleton,2023-03-21T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-03-21T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-03-21T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-03-21T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
855730,Avon Drive - Congleton,2023-03-21T10:00:00.000+00:00,transformer,,Temperature,C,21.7
855730,Avon Drive - Congleton,2023-03-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-03-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
855730,Avon Drive - Congleton,2023-03-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
855730,Avon Drive - Congleton,2023-03-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
855730,Avon Drive - Congleton,2023-03-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
855730,Avon Drive - Congleton,2023-03-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-03-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.3
855730,Avon Drive - Congleton,2023-03-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.92
855730,Avon Drive - Congleton,2023-03-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.3
855730,Avon Drive - Congleton,2023-03-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
855730,Avon Drive - Congleton,2023-03-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-03-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
855730,Avon Drive - Congleton,2023-03-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
855730,Avon Drive - Congleton,2023-03-21T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
855730,Avon Drive - Congleton,2023-03-21T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-21T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-21T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
855730,Avon Drive - Congleton,2023-03-21T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
855730,Avon Drive - Congleton,2023-03-21T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
855730,Avon Drive - Congleton,2023-03-21T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-03-21T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-03-21T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-03-21T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-03-21T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
855730,Avon Drive - Congleton,2023-03-21T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-21T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
855730,Avon Drive - Congleton,2023-03-21T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
855730,Avon Drive - Congleton,2023-03-21T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
855730,Avon Drive - Congleton,2023-03-21T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.39
855730,Avon Drive - Congleton,2023-03-21T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-03-21T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-03-21T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-03-21T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
855730,Avon Drive - Congleton,2023-03-21T09:50:00.000+00:00,transformer,,Temperature,C,21.8
855730,Avon Drive - Congleton,2023-03-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-03-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
855730,Avon Drive - Congleton,2023-03-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
855730,Avon Drive - Congleton,2023-03-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
855730,Avon Drive - Congleton,2023-03-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
855730,Avon Drive - Congleton,2023-03-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-03-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.52
855730,Avon Drive - Congleton,2023-03-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.08
855730,Avon Drive - Congleton,2023-03-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.94
855730,Avon Drive - Congleton,2023-03-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-03-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
855730,Avon Drive - Congleton,2023-03-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-03-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
855730,Avon Drive - Congleton,2023-03-21T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
855730,Avon Drive - Congleton,2023-03-21T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-21T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-21T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
855730,Avon Drive - Congleton,2023-03-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
855730,Avon Drive - Congleton,2023-03-21T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
855730,Avon Drive - Congleton,2023-03-21T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-03-21T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-03-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-03-21T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-03-21T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
855730,Avon Drive - Congleton,2023-03-21T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-21T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-21T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
855730,Avon Drive - Congleton,2023-03-21T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
855730,Avon Drive - Congleton,2023-03-21T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
855730,Avon Drive - Congleton,2023-03-21T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-03-21T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-03-21T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-03-21T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-03-21T09:40:00.000+00:00,transformer,,Temperature,C,22.1
855730,Avon Drive - Congleton,2023-03-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
855730,Avon Drive - Congleton,2023-03-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-03-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
855730,Avon Drive - Congleton,2023-03-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
855730,Avon Drive - Congleton,2023-03-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
855730,Avon Drive - Congleton,2023-03-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-03-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.21
855730,Avon Drive - Congleton,2023-03-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.89
855730,Avon Drive - Congleton,2023-03-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.28
855730,Avon Drive - Congleton,2023-03-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-03-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
855730,Avon Drive - Congleton,2023-03-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
855730,Avon Drive - Congleton,2023-03-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
855730,Avon Drive - Congleton,2023-03-21T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
855730,Avon Drive - Congleton,2023-03-21T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-21T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-21T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
855730,Avon Drive - Congleton,2023-03-21T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
855730,Avon Drive - Congleton,2023-03-21T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
855730,Avon Drive - Congleton,2023-03-21T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-03-21T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-03-21T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-03-21T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-03-21T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
855730,Avon Drive - Congleton,2023-03-21T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-21T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-03-21T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
855730,Avon Drive - Congleton,2023-03-21T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
855730,Avon Drive - Congleton,2023-03-21T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
855730,Avon Drive - Congleton,2023-03-21T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-03-21T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-03-21T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-03-21T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-03-21T09:30:00.000+00:00,transformer,,Temperature,C,21.5
855730,Avon Drive - Congleton,2023-03-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
855730,Avon Drive - Congleton,2023-03-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
855730,Avon Drive - Congleton,2023-03-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
855730,Avon Drive - Congleton,2023-03-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
855730,Avon Drive - Congleton,2023-03-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
855730,Avon Drive - Congleton,2023-03-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.21
855730,Avon Drive - Congleton,2023-03-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.49
855730,Avon Drive - Congleton,2023-03-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.33
855730,Avon Drive - Congleton,2023-03-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-03-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
855730,Avon Drive - Congleton,2023-03-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
855730,Avon Drive - Congleton,2023-03-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
855730,Avon Drive - Congleton,2023-03-21T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
855730,Avon Drive - Congleton,2023-03-21T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-21T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-03-21T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
855730,Avon Drive - Congleton,2023-03-21T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
855730,Avon Drive - Congleton,2023-03-21T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
855730,Avon Drive - Congleton,2023-03-21T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-03-21T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-03-21T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-03-21T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-03-21T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
855730,Avon Drive - Congleton,2023-03-21T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-21T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-03-21T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
855730,Avon Drive - Congleton,2023-03-21T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
855730,Avon Drive - Congleton,2023-03-21T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
855730,Avon Drive - Congleton,2023-03-21T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-03-21T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-03-21T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-03-21T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-03-21T09:20:00.000+00:00,transformer,,Temperature,C,19.9
855730,Avon Drive - Congleton,2023-03-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-03-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
855730,Avon Drive - Congleton,2023-03-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
855730,Avon Drive - Congleton,2023-03-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
855730,Avon Drive - Congleton,2023-03-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
855730,Avon Drive - Congleton,2023-03-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
855730,Avon Drive - Congleton,2023-03-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-03-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.62
855730,Avon Drive - Congleton,2023-03-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.15
855730,Avon Drive - Congleton,2023-03-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.68
855730,Avon Drive - Congleton,2023-03-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-03-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
855730,Avon Drive - Congleton,2023-03-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
855730,Avon Drive - Congleton,2023-03-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
855730,Avon Drive - Congleton,2023-03-21T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
855730,Avon Drive - Congleton,2023-03-21T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-21T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-21T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
855730,Avon Drive - Congleton,2023-03-21T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
855730,Avon Drive - Congleton,2023-03-21T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
855730,Avon Drive - Congleton,2023-03-21T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-03-21T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
855730,Avon Drive - Congleton,2023-03-21T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-03-21T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-03-21T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
855730,Avon Drive - Congleton,2023-03-21T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-21T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-21T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
855730,Avon Drive - Congleton,2023-03-21T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
855730,Avon Drive - Congleton,2023-03-21T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
855730,Avon Drive - Congleton,2023-03-21T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-03-21T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-03-21T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-03-21T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-03-21T09:10:00.000+00:00,transformer,,Temperature,C,19.5
855730,Avon Drive - Congleton,2023-03-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
855730,Avon Drive - Congleton,2023-03-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-03-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
855730,Avon Drive - Congleton,2023-03-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
855730,Avon Drive - Congleton,2023-03-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
855730,Avon Drive - Congleton,2023-03-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-03-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-03-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.85
855730,Avon Drive - Congleton,2023-03-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.02
855730,Avon Drive - Congleton,2023-03-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.82
855730,Avon Drive - Congleton,2023-03-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-03-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
855730,Avon Drive - Congleton,2023-03-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
855730,Avon Drive - Congleton,2023-03-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
855730,Avon Drive - Congleton,2023-03-21T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
855730,Avon Drive - Congleton,2023-03-21T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-03-21T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-21T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
855730,Avon Drive - Congleton,2023-03-21T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
855730,Avon Drive - Congleton,2023-03-21T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
855730,Avon Drive - Congleton,2023-03-21T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-03-21T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-03-21T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-03-21T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-03-21T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-03-21T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-21T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-21T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
855730,Avon Drive - Congleton,2023-03-21T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
855730,Avon Drive - Congleton,2023-03-21T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
855730,Avon Drive - Congleton,2023-03-21T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-03-21T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-03-21T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-03-21T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-03-21T09:00:00.000+00:00,transformer,,Temperature,C,19.5
855730,Avon Drive - Congleton,2023-03-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-03-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
855730,Avon Drive - Congleton,2023-03-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
855730,Avon Drive - Congleton,2023-03-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
855730,Avon Drive - Congleton,2023-03-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
855730,Avon Drive - Congleton,2023-03-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-03-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
855730,Avon Drive - Congleton,2023-03-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.56
855730,Avon Drive - Congleton,2023-03-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.93
855730,Avon Drive - Congleton,2023-03-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.28
855730,Avon Drive - Congleton,2023-03-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-03-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
855730,Avon Drive - Congleton,2023-03-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
855730,Avon Drive - Congleton,2023-03-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
855730,Avon Drive - Congleton,2023-03-21T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
855730,Avon Drive - Congleton,2023-03-21T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-21T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-21T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
855730,Avon Drive - Congleton,2023-03-21T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
855730,Avon Drive - Congleton,2023-03-21T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
855730,Avon Drive - Congleton,2023-03-21T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-03-21T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-03-21T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-03-21T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-03-21T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-21T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-21T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-21T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
855730,Avon Drive - Congleton,2023-03-21T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
855730,Avon Drive - Congleton,2023-03-21T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
855730,Avon Drive - Congleton,2023-03-21T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-03-21T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-03-21T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-03-21T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-03-21T08:50:00.000+00:00,transformer,,Temperature,C,19.3
855730,Avon Drive - Congleton,2023-03-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-03-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
855730,Avon Drive - Congleton,2023-03-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
855730,Avon Drive - Congleton,2023-03-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
855730,Avon Drive - Congleton,2023-03-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-03-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
855730,Avon Drive - Congleton,2023-03-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.62
855730,Avon Drive - Congleton,2023-03-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.15
855730,Avon Drive - Congleton,2023-03-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.11
855730,Avon Drive - Congleton,2023-03-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-03-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
855730,Avon Drive - Congleton,2023-03-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-03-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
855730,Avon Drive - Congleton,2023-03-21T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-03-21T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-21T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-21T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
855730,Avon Drive - Congleton,2023-03-21T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
855730,Avon Drive - Congleton,2023-03-21T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
855730,Avon Drive - Congleton,2023-03-21T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-03-21T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-03-21T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-03-21T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-03-21T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-03-21T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-21T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-21T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
855730,Avon Drive - Congleton,2023-03-21T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
855730,Avon Drive - Congleton,2023-03-21T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
855730,Avon Drive - Congleton,2023-03-21T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-03-21T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-03-21T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-03-21T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
855730,Avon Drive - Congleton,2023-03-21T08:40:00.000+00:00,transformer,,Temperature,C,19.1
855730,Avon Drive - Congleton,2023-03-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
855730,Avon Drive - Congleton,2023-03-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
855730,Avon Drive - Congleton,2023-03-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
855730,Avon Drive - Congleton,2023-03-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-03-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
855730,Avon Drive - Congleton,2023-03-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
855730,Avon Drive - Congleton,2023-03-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.43
855730,Avon Drive - Congleton,2023-03-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.71
855730,Avon Drive - Congleton,2023-03-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.86
855730,Avon Drive - Congleton,2023-03-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-03-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-03-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-03-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
855730,Avon Drive - Congleton,2023-03-21T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-03-21T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-21T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-21T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
855730,Avon Drive - Congleton,2023-03-21T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
855730,Avon Drive - Congleton,2023-03-21T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
855730,Avon Drive - Congleton,2023-03-21T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-03-21T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-03-21T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-03-21T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-03-21T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-21T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-21T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-21T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
855730,Avon Drive - Congleton,2023-03-21T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
855730,Avon Drive - Congleton,2023-03-21T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
855730,Avon Drive - Congleton,2023-03-21T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-03-21T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-03-21T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-03-21T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
