Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-21T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
855730,Avon Drive - Congleton,2023-03-21T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
855730,Avon Drive - Congleton,2023-03-21T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
855730,Avon Drive - Congleton,2023-03-21T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-03-21T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-03-21T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-03-21T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-03-21T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-21T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-21T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-21T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
855730,Avon Drive - Congleton,2023-03-21T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
855730,Avon Drive - Congleton,2023-03-21T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
855730,Avon Drive - Congleton,2023-03-21T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-03-21T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-03-21T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-03-21T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-03-21T06:10:00.000+00:00,transformer,,Temperature,C,17.3
855730,Avon Drive - Congleton,2023-03-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
855730,Avon Drive - Congleton,2023-03-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
855730,Avon Drive - Congleton,2023-03-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
855730,Avon Drive - Congleton,2023-03-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-03-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
855730,Avon Drive - Congleton,2023-03-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
855730,Avon Drive - Congleton,2023-03-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
855730,Avon Drive - Congleton,2023-03-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.36
855730,Avon Drive - Congleton,2023-03-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.01
855730,Avon Drive - Congleton,2023-03-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.53
855730,Avon Drive - Congleton,2023-03-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-03-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
855730,Avon Drive - Congleton,2023-03-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-03-21T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-03-21T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-21T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-03-21T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
855730,Avon Drive - Congleton,2023-03-21T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
855730,Avon Drive - Congleton,2023-03-21T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
855730,Avon Drive - Congleton,2023-03-21T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-03-21T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-03-21T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-03-21T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-03-21T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-21T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-21T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-21T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
855730,Avon Drive - Congleton,2023-03-21T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
855730,Avon Drive - Congleton,2023-03-21T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
855730,Avon Drive - Congleton,2023-03-21T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-03-21T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-03-21T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-03-21T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-03-21T06:00:00.000+00:00,transformer,,Temperature,C,17.3
855730,Avon Drive - Congleton,2023-03-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
855730,Avon Drive - Congleton,2023-03-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
855730,Avon Drive - Congleton,2023-03-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
855730,Avon Drive - Congleton,2023-03-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
855730,Avon Drive - Congleton,2023-03-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-03-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
855730,Avon Drive - Congleton,2023-03-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.49
855730,Avon Drive - Congleton,2023-03-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.24
855730,Avon Drive - Congleton,2023-03-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.04
855730,Avon Drive - Congleton,2023-03-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-03-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-03-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
855730,Avon Drive - Congleton,2023-03-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-03-21T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-21T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-21T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-21T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
855730,Avon Drive - Congleton,2023-03-21T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
855730,Avon Drive - Congleton,2023-03-21T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
855730,Avon Drive - Congleton,2023-03-21T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-03-21T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-03-21T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-03-21T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-03-21T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-21T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-21T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-21T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
855730,Avon Drive - Congleton,2023-03-21T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
855730,Avon Drive - Congleton,2023-03-21T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
855730,Avon Drive - Congleton,2023-03-21T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-03-21T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-03-21T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-03-21T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-03-21T05:50:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-03-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
855730,Avon Drive - Congleton,2023-03-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
855730,Avon Drive - Congleton,2023-03-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-03-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
855730,Avon Drive - Congleton,2023-03-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-03-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
855730,Avon Drive - Congleton,2023-03-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
855730,Avon Drive - Congleton,2023-03-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-03-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.9
855730,Avon Drive - Congleton,2023-03-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.02
855730,Avon Drive - Congleton,2023-03-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.84
855730,Avon Drive - Congleton,2023-03-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-03-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-03-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-03-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-03-21T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-03-21T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-03-21T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-21T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
855730,Avon Drive - Congleton,2023-03-21T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
855730,Avon Drive - Congleton,2023-03-21T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
855730,Avon Drive - Congleton,2023-03-21T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-03-21T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-03-21T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-03-21T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-03-21T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-03-21T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-21T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-21T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
855730,Avon Drive - Congleton,2023-03-21T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
855730,Avon Drive - Congleton,2023-03-21T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
855730,Avon Drive - Congleton,2023-03-21T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-03-21T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-03-21T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-03-21T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-03-21T05:40:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-03-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
855730,Avon Drive - Congleton,2023-03-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
855730,Avon Drive - Congleton,2023-03-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-03-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
855730,Avon Drive - Congleton,2023-03-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
855730,Avon Drive - Congleton,2023-03-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
855730,Avon Drive - Congleton,2023-03-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
855730,Avon Drive - Congleton,2023-03-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-03-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.62
855730,Avon Drive - Congleton,2023-03-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.61
855730,Avon Drive - Congleton,2023-03-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.76
855730,Avon Drive - Congleton,2023-03-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-03-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-03-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-03-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-03-21T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-03-21T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-03-21T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-21T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
855730,Avon Drive - Congleton,2023-03-21T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
855730,Avon Drive - Congleton,2023-03-21T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
855730,Avon Drive - Congleton,2023-03-21T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-03-21T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-03-21T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-03-21T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-03-21T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-21T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-03-21T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-03-21T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
855730,Avon Drive - Congleton,2023-03-21T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
855730,Avon Drive - Congleton,2023-03-21T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
855730,Avon Drive - Congleton,2023-03-21T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-03-21T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-03-21T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-03-21T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-03-21T05:30:00.000+00:00,transformer,,Temperature,C,17.6
855730,Avon Drive - Congleton,2023-03-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
855730,Avon Drive - Congleton,2023-03-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
855730,Avon Drive - Congleton,2023-03-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-03-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
855730,Avon Drive - Congleton,2023-03-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
855730,Avon Drive - Congleton,2023-03-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
855730,Avon Drive - Congleton,2023-03-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
855730,Avon Drive - Congleton,2023-03-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
855730,Avon Drive - Congleton,2023-03-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.09
855730,Avon Drive - Congleton,2023-03-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.58
855730,Avon Drive - Congleton,2023-03-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.74
855730,Avon Drive - Congleton,2023-03-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-03-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-03-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
855730,Avon Drive - Congleton,2023-03-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-03-21T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-03-21T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-21T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-21T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
855730,Avon Drive - Congleton,2023-03-21T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
855730,Avon Drive - Congleton,2023-03-21T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
855730,Avon Drive - Congleton,2023-03-21T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
855730,Avon Drive - Congleton,2023-03-21T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-03-21T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-03-21T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-03-21T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-21T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-21T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-21T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
855730,Avon Drive - Congleton,2023-03-21T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
855730,Avon Drive - Congleton,2023-03-21T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
855730,Avon Drive - Congleton,2023-03-21T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-03-21T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-03-21T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-03-21T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-03-21T05:20:00.000+00:00,transformer,,Temperature,C,17.7
855730,Avon Drive - Congleton,2023-03-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
855730,Avon Drive - Congleton,2023-03-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
855730,Avon Drive - Congleton,2023-03-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-03-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
855730,Avon Drive - Congleton,2023-03-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-03-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
855730,Avon Drive - Congleton,2023-03-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
855730,Avon Drive - Congleton,2023-03-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
855730,Avon Drive - Congleton,2023-03-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.67
855730,Avon Drive - Congleton,2023-03-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.45
855730,Avon Drive - Congleton,2023-03-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.08
855730,Avon Drive - Congleton,2023-03-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-03-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-03-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-03-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-03-21T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-03-21T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-21T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-21T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
855730,Avon Drive - Congleton,2023-03-21T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
855730,Avon Drive - Congleton,2023-03-21T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
855730,Avon Drive - Congleton,2023-03-21T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
855730,Avon Drive - Congleton,2023-03-21T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-03-21T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-03-21T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-03-21T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-03-21T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-21T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-21T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
855730,Avon Drive - Congleton,2023-03-21T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
855730,Avon Drive - Congleton,2023-03-21T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
855730,Avon Drive - Congleton,2023-03-21T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-03-21T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-03-21T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-03-21T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-03-21T05:10:00.000+00:00,transformer,,Temperature,C,17.7
855730,Avon Drive - Congleton,2023-03-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
855730,Avon Drive - Congleton,2023-03-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
855730,Avon Drive - Congleton,2023-03-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
855730,Avon Drive - Congleton,2023-03-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
855730,Avon Drive - Congleton,2023-03-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
855730,Avon Drive - Congleton,2023-03-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
855730,Avon Drive - Congleton,2023-03-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
855730,Avon Drive - Congleton,2023-03-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
855730,Avon Drive - Congleton,2023-03-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.75
855730,Avon Drive - Congleton,2023-03-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.89
855730,Avon Drive - Congleton,2023-03-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.63
855730,Avon Drive - Congleton,2023-03-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-03-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-03-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-03-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-03-21T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-21T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-03-21T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-21T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
855730,Avon Drive - Congleton,2023-03-21T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
855730,Avon Drive - Congleton,2023-03-21T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
855730,Avon Drive - Congleton,2023-03-21T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
855730,Avon Drive - Congleton,2023-03-21T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-03-21T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-03-21T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
855730,Avon Drive - Congleton,2023-03-21T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-21T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-21T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-21T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
855730,Avon Drive - Congleton,2023-03-21T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
855730,Avon Drive - Congleton,2023-03-21T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
855730,Avon Drive - Congleton,2023-03-21T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-03-21T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-03-21T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-03-21T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-03-21T05:00:00.000+00:00,transformer,,Temperature,C,17.7
855730,Avon Drive - Congleton,2023-03-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
855730,Avon Drive - Congleton,2023-03-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
855730,Avon Drive - Congleton,2023-03-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-03-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
855730,Avon Drive - Congleton,2023-03-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
855730,Avon Drive - Congleton,2023-03-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
855730,Avon Drive - Congleton,2023-03-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
855730,Avon Drive - Congleton,2023-03-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-03-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.93
855730,Avon Drive - Congleton,2023-03-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.02
855730,Avon Drive - Congleton,2023-03-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.33
855730,Avon Drive - Congleton,2023-03-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-03-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-03-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-03-21T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-03-21T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-21T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-21T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
855730,Avon Drive - Congleton,2023-03-21T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
855730,Avon Drive - Congleton,2023-03-21T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
855730,Avon Drive - Congleton,2023-03-21T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
855730,Avon Drive - Congleton,2023-03-21T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
855730,Avon Drive - Congleton,2023-03-21T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-03-21T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-03-21T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-21T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-21T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-21T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
855730,Avon Drive - Congleton,2023-03-21T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
855730,Avon Drive - Congleton,2023-03-21T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
855730,Avon Drive - Congleton,2023-03-21T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
855730,Avon Drive - Congleton,2023-03-21T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-03-21T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-03-21T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-03-21T04:50:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-03-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
855730,Avon Drive - Congleton,2023-03-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
855730,Avon Drive - Congleton,2023-03-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
855730,Avon Drive - Congleton,2023-03-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
855730,Avon Drive - Congleton,2023-03-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
855730,Avon Drive - Congleton,2023-03-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
855730,Avon Drive - Congleton,2023-03-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-03-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
855730,Avon Drive - Congleton,2023-03-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-03-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.59
855730,Avon Drive - Congleton,2023-03-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.22
855730,Avon Drive - Congleton,2023-03-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.5
855730,Avon Drive - Congleton,2023-03-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-03-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-03-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-03-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-03-21T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-03-21T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-21T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-21T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
855730,Avon Drive - Congleton,2023-03-21T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
855730,Avon Drive - Congleton,2023-03-21T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
855730,Avon Drive - Congleton,2023-03-21T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-03-21T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
855730,Avon Drive - Congleton,2023-03-21T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-03-21T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-03-21T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-21T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-21T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-21T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
855730,Avon Drive - Congleton,2023-03-21T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
855730,Avon Drive - Congleton,2023-03-21T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
855730,Avon Drive - Congleton,2023-03-21T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-03-21T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-03-21T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-03-21T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-03-21T04:40:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-03-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
855730,Avon Drive - Congleton,2023-03-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
855730,Avon Drive - Congleton,2023-03-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
855730,Avon Drive - Congleton,2023-03-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
855730,Avon Drive - Congleton,2023-03-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
855730,Avon Drive - Congleton,2023-03-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
855730,Avon Drive - Congleton,2023-03-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-03-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
855730,Avon Drive - Congleton,2023-03-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.12
855730,Avon Drive - Congleton,2023-03-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.92
855730,Avon Drive - Congleton,2023-03-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.08
855730,Avon Drive - Congleton,2023-03-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-03-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-03-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-03-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-03-21T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-03-21T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-21T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-21T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
855730,Avon Drive - Congleton,2023-03-21T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
855730,Avon Drive - Congleton,2023-03-21T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
855730,Avon Drive - Congleton,2023-03-21T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
855730,Avon Drive - Congleton,2023-03-21T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-03-21T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-03-21T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
855730,Avon Drive - Congleton,2023-03-21T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-21T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-21T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-21T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
855730,Avon Drive - Congleton,2023-03-21T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
855730,Avon Drive - Congleton,2023-03-21T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
855730,Avon Drive - Congleton,2023-03-21T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-03-21T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-03-21T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-03-21T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-03-21T04:30:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-03-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
855730,Avon Drive - Congleton,2023-03-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-03-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
855730,Avon Drive - Congleton,2023-03-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-03-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
855730,Avon Drive - Congleton,2023-03-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
855730,Avon Drive - Congleton,2023-03-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
855730,Avon Drive - Congleton,2023-03-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.19
855730,Avon Drive - Congleton,2023-03-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.85
855730,Avon Drive - Congleton,2023-03-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.34
855730,Avon Drive - Congleton,2023-03-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-03-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-03-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-03-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-03-21T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-03-21T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-21T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-21T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
855730,Avon Drive - Congleton,2023-03-21T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
855730,Avon Drive - Congleton,2023-03-21T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
855730,Avon Drive - Congleton,2023-03-21T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
855730,Avon Drive - Congleton,2023-03-21T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
855730,Avon Drive - Congleton,2023-03-21T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-03-21T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
855730,Avon Drive - Congleton,2023-03-21T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-03-21T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-21T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-03-21T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
855730,Avon Drive - Congleton,2023-03-21T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
855730,Avon Drive - Congleton,2023-03-21T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
855730,Avon Drive - Congleton,2023-03-21T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-03-21T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-03-21T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-03-21T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-03-21T04:20:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-03-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
855730,Avon Drive - Congleton,2023-03-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
855730,Avon Drive - Congleton,2023-03-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
855730,Avon Drive - Congleton,2023-03-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-03-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
855730,Avon Drive - Congleton,2023-03-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-03-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-03-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.9
855730,Avon Drive - Congleton,2023-03-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.8
855730,Avon Drive - Congleton,2023-03-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.21
855730,Avon Drive - Congleton,2023-03-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-03-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-03-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-03-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-03-21T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-03-21T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-21T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-21T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
855730,Avon Drive - Congleton,2023-03-21T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
855730,Avon Drive - Congleton,2023-03-21T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
855730,Avon Drive - Congleton,2023-03-21T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
855730,Avon Drive - Congleton,2023-03-21T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
855730,Avon Drive - Congleton,2023-03-21T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-03-21T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-03-21T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-21T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-21T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-03-21T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
855730,Avon Drive - Congleton,2023-03-21T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
855730,Avon Drive - Congleton,2023-03-21T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
855730,Avon Drive - Congleton,2023-03-21T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-03-21T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-21T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-03-21T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-03-21T04:10:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-03-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
855730,Avon Drive - Congleton,2023-03-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
855730,Avon Drive - Congleton,2023-03-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-03-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
855730,Avon Drive - Congleton,2023-03-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-03-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
855730,Avon Drive - Congleton,2023-03-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
855730,Avon Drive - Congleton,2023-03-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
855730,Avon Drive - Congleton,2023-03-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.02
855730,Avon Drive - Congleton,2023-03-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.76
855730,Avon Drive - Congleton,2023-03-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.12
855730,Avon Drive - Congleton,2023-03-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-03-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-03-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-03-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-03-21T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-03-21T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-21T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-21T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
855730,Avon Drive - Congleton,2023-03-21T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
855730,Avon Drive - Congleton,2023-03-21T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
855730,Avon Drive - Congleton,2023-03-21T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
855730,Avon Drive - Congleton,2023-03-21T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
855730,Avon Drive - Congleton,2023-03-21T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-03-21T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-03-21T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-21T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-21T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-21T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
855730,Avon Drive - Congleton,2023-03-21T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
855730,Avon Drive - Congleton,2023-03-21T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
855730,Avon Drive - Congleton,2023-03-21T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-03-21T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-03-21T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-03-21T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-03-21T04:00:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-03-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
855730,Avon Drive - Congleton,2023-03-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
