Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-03-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
855730,Avon Drive - Congleton,2023-03-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
855730,Avon Drive - Congleton,2023-03-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
855730,Avon Drive - Congleton,2023-03-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-03-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
855730,Avon Drive - Congleton,2023-03-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.11
855730,Avon Drive - Congleton,2023-03-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.16
855730,Avon Drive - Congleton,2023-03-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.94
855730,Avon Drive - Congleton,2023-03-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-03-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-03-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-03-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-03-21T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-21T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-21T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-21T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
855730,Avon Drive - Congleton,2023-03-21T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
855730,Avon Drive - Congleton,2023-03-21T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
855730,Avon Drive - Congleton,2023-03-21T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
855730,Avon Drive - Congleton,2023-03-21T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-03-21T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-03-21T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-03-21T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-21T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-21T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-21T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
855730,Avon Drive - Congleton,2023-03-21T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
855730,Avon Drive - Congleton,2023-03-21T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
855730,Avon Drive - Congleton,2023-03-21T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-03-21T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-03-21T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-03-21T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-03-21T03:50:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-03-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
855730,Avon Drive - Congleton,2023-03-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
855730,Avon Drive - Congleton,2023-03-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
855730,Avon Drive - Congleton,2023-03-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
855730,Avon Drive - Congleton,2023-03-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
855730,Avon Drive - Congleton,2023-03-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
855730,Avon Drive - Congleton,2023-03-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-03-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-03-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.41
855730,Avon Drive - Congleton,2023-03-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.59
855730,Avon Drive - Congleton,2023-03-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.83
855730,Avon Drive - Congleton,2023-03-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-03-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-03-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-03-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-03-21T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-03-21T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-21T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-21T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
855730,Avon Drive - Congleton,2023-03-21T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
855730,Avon Drive - Congleton,2023-03-21T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
855730,Avon Drive - Congleton,2023-03-21T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
855730,Avon Drive - Congleton,2023-03-21T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
855730,Avon Drive - Congleton,2023-03-21T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-03-21T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-03-21T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-21T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-21T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-03-21T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
855730,Avon Drive - Congleton,2023-03-21T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
855730,Avon Drive - Congleton,2023-03-21T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
855730,Avon Drive - Congleton,2023-03-21T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-03-21T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-03-21T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-03-21T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-03-21T03:40:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-03-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
855730,Avon Drive - Congleton,2023-03-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
855730,Avon Drive - Congleton,2023-03-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-03-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
855730,Avon Drive - Congleton,2023-03-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
855730,Avon Drive - Congleton,2023-03-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
855730,Avon Drive - Congleton,2023-03-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-03-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
855730,Avon Drive - Congleton,2023-03-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
855730,Avon Drive - Congleton,2023-03-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.38
855730,Avon Drive - Congleton,2023-03-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.53
855730,Avon Drive - Congleton,2023-03-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.11
855730,Avon Drive - Congleton,2023-03-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-03-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-03-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-03-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-03-21T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-03-21T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-21T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-21T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
855730,Avon Drive - Congleton,2023-03-21T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
855730,Avon Drive - Congleton,2023-03-21T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
855730,Avon Drive - Congleton,2023-03-21T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
855730,Avon Drive - Congleton,2023-03-21T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
855730,Avon Drive - Congleton,2023-03-21T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-03-21T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-03-21T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-03-21T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-21T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-03-21T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
855730,Avon Drive - Congleton,2023-03-21T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
855730,Avon Drive - Congleton,2023-03-21T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
855730,Avon Drive - Congleton,2023-03-21T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-03-21T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-03-21T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-03-21T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-03-21T03:30:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-03-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
855730,Avon Drive - Congleton,2023-03-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
855730,Avon Drive - Congleton,2023-03-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
855730,Avon Drive - Congleton,2023-03-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
855730,Avon Drive - Congleton,2023-03-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
855730,Avon Drive - Congleton,2023-03-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
855730,Avon Drive - Congleton,2023-03-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
855730,Avon Drive - Congleton,2023-03-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
855730,Avon Drive - Congleton,2023-03-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.82
855730,Avon Drive - Congleton,2023-03-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.59
855730,Avon Drive - Congleton,2023-03-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.65
855730,Avon Drive - Congleton,2023-03-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-03-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-03-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-03-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-03-21T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-03-21T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-21T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-21T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
855730,Avon Drive - Congleton,2023-03-21T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
855730,Avon Drive - Congleton,2023-03-21T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
855730,Avon Drive - Congleton,2023-03-21T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
855730,Avon Drive - Congleton,2023-03-21T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
855730,Avon Drive - Congleton,2023-03-21T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-03-21T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-03-21T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-21T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-21T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-03-21T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
855730,Avon Drive - Congleton,2023-03-21T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
855730,Avon Drive - Congleton,2023-03-21T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
855730,Avon Drive - Congleton,2023-03-21T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-03-21T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-03-21T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-03-21T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-03-21T03:20:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-03-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
855730,Avon Drive - Congleton,2023-03-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
855730,Avon Drive - Congleton,2023-03-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
855730,Avon Drive - Congleton,2023-03-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
855730,Avon Drive - Congleton,2023-03-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
855730,Avon Drive - Congleton,2023-03-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
855730,Avon Drive - Congleton,2023-03-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
855730,Avon Drive - Congleton,2023-03-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
855730,Avon Drive - Congleton,2023-03-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.18
855730,Avon Drive - Congleton,2023-03-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.13
855730,Avon Drive - Congleton,2023-03-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.12
855730,Avon Drive - Congleton,2023-03-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-03-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-03-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-03-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-03-21T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-03-21T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-21T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-21T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
855730,Avon Drive - Congleton,2023-03-21T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
855730,Avon Drive - Congleton,2023-03-21T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
855730,Avon Drive - Congleton,2023-03-21T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
855730,Avon Drive - Congleton,2023-03-21T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
855730,Avon Drive - Congleton,2023-03-21T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-03-21T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-03-21T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-03-21T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-21T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-03-21T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
855730,Avon Drive - Congleton,2023-03-21T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
855730,Avon Drive - Congleton,2023-03-21T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
855730,Avon Drive - Congleton,2023-03-21T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-03-21T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-03-21T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-03-21T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-03-21T03:10:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-03-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
855730,Avon Drive - Congleton,2023-03-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
855730,Avon Drive - Congleton,2023-03-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
855730,Avon Drive - Congleton,2023-03-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
855730,Avon Drive - Congleton,2023-03-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
855730,Avon Drive - Congleton,2023-03-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
855730,Avon Drive - Congleton,2023-03-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
855730,Avon Drive - Congleton,2023-03-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
855730,Avon Drive - Congleton,2023-03-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.42
855730,Avon Drive - Congleton,2023-03-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.35
855730,Avon Drive - Congleton,2023-03-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.97
855730,Avon Drive - Congleton,2023-03-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-03-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-03-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-03-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-03-21T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-03-21T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-21T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-21T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
855730,Avon Drive - Congleton,2023-03-21T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
855730,Avon Drive - Congleton,2023-03-21T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
855730,Avon Drive - Congleton,2023-03-21T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-03-21T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
855730,Avon Drive - Congleton,2023-03-21T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-03-21T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-03-21T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-03-21T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-21T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-03-21T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
855730,Avon Drive - Congleton,2023-03-21T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
855730,Avon Drive - Congleton,2023-03-21T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
855730,Avon Drive - Congleton,2023-03-21T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-03-21T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-03-21T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-03-21T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-03-21T03:00:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-03-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
855730,Avon Drive - Congleton,2023-03-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
855730,Avon Drive - Congleton,2023-03-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
855730,Avon Drive - Congleton,2023-03-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
855730,Avon Drive - Congleton,2023-03-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
855730,Avon Drive - Congleton,2023-03-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
855730,Avon Drive - Congleton,2023-03-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-03-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
855730,Avon Drive - Congleton,2023-03-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.67
855730,Avon Drive - Congleton,2023-03-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.56
855730,Avon Drive - Congleton,2023-03-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.8
855730,Avon Drive - Congleton,2023-03-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-03-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-03-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-03-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-03-21T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-21T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-21T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-21T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
855730,Avon Drive - Congleton,2023-03-21T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
855730,Avon Drive - Congleton,2023-03-21T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
855730,Avon Drive - Congleton,2023-03-21T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-03-21T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
855730,Avon Drive - Congleton,2023-03-21T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-03-21T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-03-21T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-03-21T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-21T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-03-21T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
855730,Avon Drive - Congleton,2023-03-21T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
855730,Avon Drive - Congleton,2023-03-21T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
855730,Avon Drive - Congleton,2023-03-21T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-03-21T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-03-21T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-03-21T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-03-21T02:50:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-03-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
855730,Avon Drive - Congleton,2023-03-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
855730,Avon Drive - Congleton,2023-03-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
855730,Avon Drive - Congleton,2023-03-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-03-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
855730,Avon Drive - Congleton,2023-03-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-03-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
855730,Avon Drive - Congleton,2023-03-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.99
855730,Avon Drive - Congleton,2023-03-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.81
855730,Avon Drive - Congleton,2023-03-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.27
855730,Avon Drive - Congleton,2023-03-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-03-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-03-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-03-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-03-21T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-03-21T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-21T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-21T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
855730,Avon Drive - Congleton,2023-03-21T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
855730,Avon Drive - Congleton,2023-03-21T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
855730,Avon Drive - Congleton,2023-03-21T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
855730,Avon Drive - Congleton,2023-03-21T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
855730,Avon Drive - Congleton,2023-03-21T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-03-21T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
855730,Avon Drive - Congleton,2023-03-21T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-21T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-21T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-03-21T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
855730,Avon Drive - Congleton,2023-03-21T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
855730,Avon Drive - Congleton,2023-03-21T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
855730,Avon Drive - Congleton,2023-03-21T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-03-21T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-03-21T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-03-21T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-03-21T02:40:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-03-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-03-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
855730,Avon Drive - Congleton,2023-03-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
855730,Avon Drive - Congleton,2023-03-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
855730,Avon Drive - Congleton,2023-03-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
855730,Avon Drive - Congleton,2023-03-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
855730,Avon Drive - Congleton,2023-03-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.45
855730,Avon Drive - Congleton,2023-03-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.63
855730,Avon Drive - Congleton,2023-03-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.77
855730,Avon Drive - Congleton,2023-03-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-03-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-03-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-03-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-03-21T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-03-21T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-21T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-21T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
855730,Avon Drive - Congleton,2023-03-21T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
855730,Avon Drive - Congleton,2023-03-21T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
855730,Avon Drive - Congleton,2023-03-21T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
855730,Avon Drive - Congleton,2023-03-21T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
855730,Avon Drive - Congleton,2023-03-21T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-03-21T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-03-21T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-21T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-21T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-03-21T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
855730,Avon Drive - Congleton,2023-03-21T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
855730,Avon Drive - Congleton,2023-03-21T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
855730,Avon Drive - Congleton,2023-03-21T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-03-21T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-03-21T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-03-21T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-03-21T02:30:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-03-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-03-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
855730,Avon Drive - Congleton,2023-03-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
855730,Avon Drive - Congleton,2023-03-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-03-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
855730,Avon Drive - Congleton,2023-03-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-03-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
855730,Avon Drive - Congleton,2023-03-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.06
855730,Avon Drive - Congleton,2023-03-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.92
855730,Avon Drive - Congleton,2023-03-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.62
855730,Avon Drive - Congleton,2023-03-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-03-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-03-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-03-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-03-21T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-03-21T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-21T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-21T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
855730,Avon Drive - Congleton,2023-03-21T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
855730,Avon Drive - Congleton,2023-03-21T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
855730,Avon Drive - Congleton,2023-03-21T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-03-21T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
855730,Avon Drive - Congleton,2023-03-21T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-03-21T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-03-21T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-03-21T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-21T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-21T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
855730,Avon Drive - Congleton,2023-03-21T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
855730,Avon Drive - Congleton,2023-03-21T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
855730,Avon Drive - Congleton,2023-03-21T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-03-21T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
855730,Avon Drive - Congleton,2023-03-21T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-03-21T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-03-21T02:20:00.000+00:00,transformer,,Temperature,C,18.0
855730,Avon Drive - Congleton,2023-03-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
855730,Avon Drive - Congleton,2023-03-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
855730,Avon Drive - Congleton,2023-03-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-03-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
855730,Avon Drive - Congleton,2023-03-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-03-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
855730,Avon Drive - Congleton,2023-03-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-03-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-03-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.99
855730,Avon Drive - Congleton,2023-03-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.66
855730,Avon Drive - Congleton,2023-03-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.63
855730,Avon Drive - Congleton,2023-03-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-03-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
855730,Avon Drive - Congleton,2023-03-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-03-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-03-21T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-03-21T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-21T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-21T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
855730,Avon Drive - Congleton,2023-03-21T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
855730,Avon Drive - Congleton,2023-03-21T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
855730,Avon Drive - Congleton,2023-03-21T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
855730,Avon Drive - Congleton,2023-03-21T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-03-21T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-03-21T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-03-21T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-21T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-21T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-03-21T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
855730,Avon Drive - Congleton,2023-03-21T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
855730,Avon Drive - Congleton,2023-03-21T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
855730,Avon Drive - Congleton,2023-03-21T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-03-21T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-03-21T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-03-21T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-03-21T02:10:00.000+00:00,transformer,,Temperature,C,18.0
855730,Avon Drive - Congleton,2023-03-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
855730,Avon Drive - Congleton,2023-03-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
855730,Avon Drive - Congleton,2023-03-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-03-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
855730,Avon Drive - Congleton,2023-03-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
855730,Avon Drive - Congleton,2023-03-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
855730,Avon Drive - Congleton,2023-03-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
855730,Avon Drive - Congleton,2023-03-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
855730,Avon Drive - Congleton,2023-03-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.77
855730,Avon Drive - Congleton,2023-03-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.51
855730,Avon Drive - Congleton,2023-03-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.94
855730,Avon Drive - Congleton,2023-03-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-03-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-03-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-03-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-03-21T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-21T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-21T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-03-21T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
855730,Avon Drive - Congleton,2023-03-21T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
855730,Avon Drive - Congleton,2023-03-21T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
855730,Avon Drive - Congleton,2023-03-21T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
855730,Avon Drive - Congleton,2023-03-21T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-03-21T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-03-21T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-03-21T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-21T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-21T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-03-21T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
855730,Avon Drive - Congleton,2023-03-21T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
855730,Avon Drive - Congleton,2023-03-21T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
855730,Avon Drive - Congleton,2023-03-21T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-03-21T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-03-21T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-03-21T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-03-21T02:00:00.000+00:00,transformer,,Temperature,C,18.1
855730,Avon Drive - Congleton,2023-03-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-03-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
855730,Avon Drive - Congleton,2023-03-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
855730,Avon Drive - Congleton,2023-03-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
855730,Avon Drive - Congleton,2023-03-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
855730,Avon Drive - Congleton,2023-03-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
855730,Avon Drive - Congleton,2023-03-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.21
855730,Avon Drive - Congleton,2023-03-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.33
855730,Avon Drive - Congleton,2023-03-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.6
855730,Avon Drive - Congleton,2023-03-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-03-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-03-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-03-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-03-21T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-03-21T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-21T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-21T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
855730,Avon Drive - Congleton,2023-03-21T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
855730,Avon Drive - Congleton,2023-03-21T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
855730,Avon Drive - Congleton,2023-03-21T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
855730,Avon Drive - Congleton,2023-03-21T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
855730,Avon Drive - Congleton,2023-03-21T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-03-21T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
855730,Avon Drive - Congleton,2023-03-21T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-21T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-21T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-21T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
855730,Avon Drive - Congleton,2023-03-21T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
855730,Avon Drive - Congleton,2023-03-21T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
855730,Avon Drive - Congleton,2023-03-21T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-03-21T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-03-21T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-03-21T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-03-21T01:50:00.000+00:00,transformer,,Temperature,C,18.1
855730,Avon Drive - Congleton,2023-03-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-03-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
855730,Avon Drive - Congleton,2023-03-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
855730,Avon Drive - Congleton,2023-03-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-03-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
855730,Avon Drive - Congleton,2023-03-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
855730,Avon Drive - Congleton,2023-03-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
855730,Avon Drive - Congleton,2023-03-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.92
855730,Avon Drive - Congleton,2023-03-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.83
855730,Avon Drive - Congleton,2023-03-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.83
855730,Avon Drive - Congleton,2023-03-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-03-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-03-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-03-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-03-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
855730,Avon Drive - Congleton,2023-03-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
855730,Avon Drive - Congleton,2023-03-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
