Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-03-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
855730,Avon Drive - Congleton,2023-03-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
855730,Avon Drive - Congleton,2023-03-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.31
855730,Avon Drive - Congleton,2023-03-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.98
855730,Avon Drive - Congleton,2023-03-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.45
855730,Avon Drive - Congleton,2023-03-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-03-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
855730,Avon Drive - Congleton,2023-03-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
855730,Avon Drive - Congleton,2023-03-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
855730,Avon Drive - Congleton,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.45
855730,Avon Drive - Congleton,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
855730,Avon Drive - Congleton,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.08
855730,Avon Drive - Congleton,2023-03-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
855730,Avon Drive - Congleton,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.88
855730,Avon Drive - Congleton,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.93
855730,Avon Drive - Congleton,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
855730,Avon Drive - Congleton,2023-03-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
855730,Avon Drive - Congleton,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
855730,Avon Drive - Congleton,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
855730,Avon Drive - Congleton,2023-03-22T18:50:00.000+00:00,transformer,,Temperature,C,20.1
855730,Avon Drive - Congleton,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
855730,Avon Drive - Congleton,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
855730,Avon Drive - Congleton,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
855730,Avon Drive - Congleton,2023-03-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-03-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-03-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-03-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.32
855730,Avon Drive - Congleton,2023-03-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.23
855730,Avon Drive - Congleton,2023-03-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.61
855730,Avon Drive - Congleton,2023-03-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-03-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
855730,Avon Drive - Congleton,2023-03-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
855730,Avon Drive - Congleton,2023-03-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
855730,Avon Drive - Congleton,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
855730,Avon Drive - Congleton,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.15
855730,Avon Drive - Congleton,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
855730,Avon Drive - Congleton,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.99
855730,Avon Drive - Congleton,2023-03-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
855730,Avon Drive - Congleton,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
855730,Avon Drive - Congleton,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
855730,Avon Drive - Congleton,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.6
855730,Avon Drive - Congleton,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
855730,Avon Drive - Congleton,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.39
855730,Avon Drive - Congleton,2023-03-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
855730,Avon Drive - Congleton,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.6
855730,Avon Drive - Congleton,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
855730,Avon Drive - Congleton,2023-03-22T18:40:00.000+00:00,transformer,,Temperature,C,20.1
855730,Avon Drive - Congleton,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
855730,Avon Drive - Congleton,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
855730,Avon Drive - Congleton,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
855730,Avon Drive - Congleton,2023-03-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
855730,Avon Drive - Congleton,2023-03-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
855730,Avon Drive - Congleton,2023-03-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-03-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.76
855730,Avon Drive - Congleton,2023-03-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.02
855730,Avon Drive - Congleton,2023-03-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.38
855730,Avon Drive - Congleton,2023-03-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
855730,Avon Drive - Congleton,2023-03-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
855730,Avon Drive - Congleton,2023-03-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
855730,Avon Drive - Congleton,2023-03-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
855730,Avon Drive - Congleton,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
855730,Avon Drive - Congleton,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.44
855730,Avon Drive - Congleton,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
855730,Avon Drive - Congleton,2023-03-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
855730,Avon Drive - Congleton,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.6
855730,Avon Drive - Congleton,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
855730,Avon Drive - Congleton,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.32
855730,Avon Drive - Congleton,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
855730,Avon Drive - Congleton,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.36
855730,Avon Drive - Congleton,2023-03-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
855730,Avon Drive - Congleton,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
855730,Avon Drive - Congleton,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
855730,Avon Drive - Congleton,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.7
855730,Avon Drive - Congleton,2023-03-22T18:30:00.000+00:00,transformer,,Temperature,C,19.9
855730,Avon Drive - Congleton,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
855730,Avon Drive - Congleton,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
855730,Avon Drive - Congleton,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
855730,Avon Drive - Congleton,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
855730,Avon Drive - Congleton,2023-03-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
855730,Avon Drive - Congleton,2023-03-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
855730,Avon Drive - Congleton,2023-03-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.4
855730,Avon Drive - Congleton,2023-03-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.51
855730,Avon Drive - Congleton,2023-03-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.43
855730,Avon Drive - Congleton,2023-03-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
855730,Avon Drive - Congleton,2023-03-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
855730,Avon Drive - Congleton,2023-03-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
855730,Avon Drive - Congleton,2023-03-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
855730,Avon Drive - Congleton,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.48
855730,Avon Drive - Congleton,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.27
855730,Avon Drive - Congleton,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
855730,Avon Drive - Congleton,2023-03-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
855730,Avon Drive - Congleton,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
855730,Avon Drive - Congleton,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.14
855730,Avon Drive - Congleton,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.39
855730,Avon Drive - Congleton,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.36
855730,Avon Drive - Congleton,2023-03-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
855730,Avon Drive - Congleton,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
855730,Avon Drive - Congleton,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
855730,Avon Drive - Congleton,2023-03-22T18:20:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
855730,Avon Drive - Congleton,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
855730,Avon Drive - Congleton,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
855730,Avon Drive - Congleton,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
855730,Avon Drive - Congleton,2023-03-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
855730,Avon Drive - Congleton,2023-03-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-03-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-03-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.62
855730,Avon Drive - Congleton,2023-03-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.66
855730,Avon Drive - Congleton,2023-03-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.41
855730,Avon Drive - Congleton,2023-03-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-03-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
855730,Avon Drive - Congleton,2023-03-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
855730,Avon Drive - Congleton,2023-03-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
855730,Avon Drive - Congleton,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
855730,Avon Drive - Congleton,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.18
855730,Avon Drive - Congleton,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
855730,Avon Drive - Congleton,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.93
855730,Avon Drive - Congleton,2023-03-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
855730,Avon Drive - Congleton,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
855730,Avon Drive - Congleton,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.02
855730,Avon Drive - Congleton,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
855730,Avon Drive - Congleton,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.28
855730,Avon Drive - Congleton,2023-03-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
855730,Avon Drive - Congleton,2023-03-22T18:10:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
855730,Avon Drive - Congleton,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
855730,Avon Drive - Congleton,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
855730,Avon Drive - Congleton,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
855730,Avon Drive - Congleton,2023-03-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
855730,Avon Drive - Congleton,2023-03-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
855730,Avon Drive - Congleton,2023-03-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-03-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.2
855730,Avon Drive - Congleton,2023-03-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.18
855730,Avon Drive - Congleton,2023-03-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.22
855730,Avon Drive - Congleton,2023-03-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-03-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
855730,Avon Drive - Congleton,2023-03-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
855730,Avon Drive - Congleton,2023-03-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
855730,Avon Drive - Congleton,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.83
855730,Avon Drive - Congleton,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
855730,Avon Drive - Congleton,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
855730,Avon Drive - Congleton,2023-03-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
855730,Avon Drive - Congleton,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
855730,Avon Drive - Congleton,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
855730,Avon Drive - Congleton,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
855730,Avon Drive - Congleton,2023-03-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
855730,Avon Drive - Congleton,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
855730,Avon Drive - Congleton,2023-03-22T18:00:00.000+00:00,transformer,,Temperature,C,19.7
855730,Avon Drive - Congleton,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
855730,Avon Drive - Congleton,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
855730,Avon Drive - Congleton,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
855730,Avon Drive - Congleton,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
855730,Avon Drive - Congleton,2023-03-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-03-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
855730,Avon Drive - Congleton,2023-03-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-03-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.36
855730,Avon Drive - Congleton,2023-03-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.77
855730,Avon Drive - Congleton,2023-03-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.02
855730,Avon Drive - Congleton,2023-03-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-03-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
855730,Avon Drive - Congleton,2023-03-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
855730,Avon Drive - Congleton,2023-03-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
855730,Avon Drive - Congleton,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
855730,Avon Drive - Congleton,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
855730,Avon Drive - Congleton,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
855730,Avon Drive - Congleton,2023-03-22T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
855730,Avon Drive - Congleton,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
855730,Avon Drive - Congleton,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
855730,Avon Drive - Congleton,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.57
855730,Avon Drive - Congleton,2023-03-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
855730,Avon Drive - Congleton,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
855730,Avon Drive - Congleton,2023-03-22T17:50:00.000+00:00,transformer,,Temperature,C,19.7
855730,Avon Drive - Congleton,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
855730,Avon Drive - Congleton,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
855730,Avon Drive - Congleton,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
855730,Avon Drive - Congleton,2023-03-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
855730,Avon Drive - Congleton,2023-03-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
855730,Avon Drive - Congleton,2023-03-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-03-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.79
855730,Avon Drive - Congleton,2023-03-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.65
855730,Avon Drive - Congleton,2023-03-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.6
855730,Avon Drive - Congleton,2023-03-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-03-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
855730,Avon Drive - Congleton,2023-03-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
855730,Avon Drive - Congleton,2023-03-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
855730,Avon Drive - Congleton,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
855730,Avon Drive - Congleton,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
855730,Avon Drive - Congleton,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
855730,Avon Drive - Congleton,2023-03-22T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.9
855730,Avon Drive - Congleton,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
855730,Avon Drive - Congleton,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.77
855730,Avon Drive - Congleton,2023-03-22T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
855730,Avon Drive - Congleton,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-03-22T17:40:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
855730,Avon Drive - Congleton,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
855730,Avon Drive - Congleton,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
855730,Avon Drive - Congleton,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
855730,Avon Drive - Congleton,2023-03-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-03-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-03-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.28
855730,Avon Drive - Congleton,2023-03-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.65
855730,Avon Drive - Congleton,2023-03-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.37
855730,Avon Drive - Congleton,2023-03-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-03-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
855730,Avon Drive - Congleton,2023-03-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
855730,Avon Drive - Congleton,2023-03-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
855730,Avon Drive - Congleton,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
855730,Avon Drive - Congleton,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
855730,Avon Drive - Congleton,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
855730,Avon Drive - Congleton,2023-03-22T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.09
855730,Avon Drive - Congleton,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
855730,Avon Drive - Congleton,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
855730,Avon Drive - Congleton,2023-03-22T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-03-22T17:30:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-03-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
855730,Avon Drive - Congleton,2023-03-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
855730,Avon Drive - Congleton,2023-03-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
855730,Avon Drive - Congleton,2023-03-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
855730,Avon Drive - Congleton,2023-03-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.08
855730,Avon Drive - Congleton,2023-03-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.91
855730,Avon Drive - Congleton,2023-03-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.06
855730,Avon Drive - Congleton,2023-03-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
855730,Avon Drive - Congleton,2023-03-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
855730,Avon Drive - Congleton,2023-03-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
855730,Avon Drive - Congleton,2023-03-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
855730,Avon Drive - Congleton,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
855730,Avon Drive - Congleton,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
855730,Avon Drive - Congleton,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
855730,Avon Drive - Congleton,2023-03-22T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
855730,Avon Drive - Congleton,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
855730,Avon Drive - Congleton,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
855730,Avon Drive - Congleton,2023-03-22T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-03-22T17:20:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-03-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
855730,Avon Drive - Congleton,2023-03-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
855730,Avon Drive - Congleton,2023-03-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
855730,Avon Drive - Congleton,2023-03-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-03-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
855730,Avon Drive - Congleton,2023-03-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
855730,Avon Drive - Congleton,2023-03-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.46
855730,Avon Drive - Congleton,2023-03-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.75
855730,Avon Drive - Congleton,2023-03-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.47
855730,Avon Drive - Congleton,2023-03-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-03-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
855730,Avon Drive - Congleton,2023-03-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
855730,Avon Drive - Congleton,2023-03-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
855730,Avon Drive - Congleton,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
855730,Avon Drive - Congleton,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
855730,Avon Drive - Congleton,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
855730,Avon Drive - Congleton,2023-03-22T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
855730,Avon Drive - Congleton,2023-03-22T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-03-22T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-22T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-22T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
855730,Avon Drive - Congleton,2023-03-22T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
855730,Avon Drive - Congleton,2023-03-22T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
855730,Avon Drive - Congleton,2023-03-22T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-03-22T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-03-22T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-03-22T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-03-22T17:10:00.000+00:00,transformer,,Temperature,C,20.2
855730,Avon Drive - Congleton,2023-03-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
855730,Avon Drive - Congleton,2023-03-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-03-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
855730,Avon Drive - Congleton,2023-03-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
855730,Avon Drive - Congleton,2023-03-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-03-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
855730,Avon Drive - Congleton,2023-03-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.17
855730,Avon Drive - Congleton,2023-03-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.62
855730,Avon Drive - Congleton,2023-03-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.06
855730,Avon Drive - Congleton,2023-03-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-03-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
855730,Avon Drive - Congleton,2023-03-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
855730,Avon Drive - Congleton,2023-03-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
855730,Avon Drive - Congleton,2023-03-22T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
855730,Avon Drive - Congleton,2023-03-22T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-22T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-22T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
855730,Avon Drive - Congleton,2023-03-22T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
855730,Avon Drive - Congleton,2023-03-22T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.43
855730,Avon Drive - Congleton,2023-03-22T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-03-22T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
855730,Avon Drive - Congleton,2023-03-22T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-03-22T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
855730,Avon Drive - Congleton,2023-03-22T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-03-22T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-22T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-22T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
855730,Avon Drive - Congleton,2023-03-22T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
855730,Avon Drive - Congleton,2023-03-22T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
855730,Avon Drive - Congleton,2023-03-22T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-03-22T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-03-22T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-03-22T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-03-22T17:00:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-03-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
855730,Avon Drive - Congleton,2023-03-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
855730,Avon Drive - Congleton,2023-03-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
855730,Avon Drive - Congleton,2023-03-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-03-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
855730,Avon Drive - Congleton,2023-03-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
855730,Avon Drive - Congleton,2023-03-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.54
855730,Avon Drive - Congleton,2023-03-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.33
855730,Avon Drive - Congleton,2023-03-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.29
855730,Avon Drive - Congleton,2023-03-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-03-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
855730,Avon Drive - Congleton,2023-03-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
855730,Avon Drive - Congleton,2023-03-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
855730,Avon Drive - Congleton,2023-03-22T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-03-22T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-22T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-22T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
855730,Avon Drive - Congleton,2023-03-22T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
855730,Avon Drive - Congleton,2023-03-22T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
855730,Avon Drive - Congleton,2023-03-22T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-03-22T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-03-22T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-03-22T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
855730,Avon Drive - Congleton,2023-03-22T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-03-22T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-22T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-22T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
855730,Avon Drive - Congleton,2023-03-22T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
855730,Avon Drive - Congleton,2023-03-22T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
855730,Avon Drive - Congleton,2023-03-22T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-03-22T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
855730,Avon Drive - Congleton,2023-03-22T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
855730,Avon Drive - Congleton,2023-03-22T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-03-22T16:50:00.000+00:00,transformer,,Temperature,C,20.2
855730,Avon Drive - Congleton,2023-03-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-03-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.74
855730,Avon Drive - Congleton,2023-03-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
855730,Avon Drive - Congleton,2023-03-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
855730,Avon Drive - Congleton,2023-03-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-03-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
855730,Avon Drive - Congleton,2023-03-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-03-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.43
855730,Avon Drive - Congleton,2023-03-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.98
855730,Avon Drive - Congleton,2023-03-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.86
855730,Avon Drive - Congleton,2023-03-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-03-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
855730,Avon Drive - Congleton,2023-03-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
855730,Avon Drive - Congleton,2023-03-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
855730,Avon Drive - Congleton,2023-03-22T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-03-22T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-03-22T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-22T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
855730,Avon Drive - Congleton,2023-03-22T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
855730,Avon Drive - Congleton,2023-03-22T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
855730,Avon Drive - Congleton,2023-03-22T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-03-22T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-03-22T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
