Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
855730,Avon Drive - Congleton,2023-03-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.67
855730,Avon Drive - Congleton,2023-03-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.89
855730,Avon Drive - Congleton,2023-03-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.06
855730,Avon Drive - Congleton,2023-03-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
855730,Avon Drive - Congleton,2023-03-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-03-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
855730,Avon Drive - Congleton,2023-03-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
855730,Avon Drive - Congleton,2023-03-22T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-03-22T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-22T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-22T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
855730,Avon Drive - Congleton,2023-03-22T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
855730,Avon Drive - Congleton,2023-03-22T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
855730,Avon Drive - Congleton,2023-03-22T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-03-22T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-03-22T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-22T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-03-22T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
855730,Avon Drive - Congleton,2023-03-22T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-22T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-22T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
855730,Avon Drive - Congleton,2023-03-22T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
855730,Avon Drive - Congleton,2023-03-22T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
855730,Avon Drive - Congleton,2023-03-22T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-03-22T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-03-22T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-03-22T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-03-22T14:20:00.000+00:00,transformer,,Temperature,C,21.4
855730,Avon Drive - Congleton,2023-03-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-03-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
855730,Avon Drive - Congleton,2023-03-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
855730,Avon Drive - Congleton,2023-03-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
855730,Avon Drive - Congleton,2023-03-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-03-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
855730,Avon Drive - Congleton,2023-03-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
855730,Avon Drive - Congleton,2023-03-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.83
855730,Avon Drive - Congleton,2023-03-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.03
855730,Avon Drive - Congleton,2023-03-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.68
855730,Avon Drive - Congleton,2023-03-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-03-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-03-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-03-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
855730,Avon Drive - Congleton,2023-03-22T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-03-22T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-22T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-22T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
855730,Avon Drive - Congleton,2023-03-22T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
855730,Avon Drive - Congleton,2023-03-22T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
855730,Avon Drive - Congleton,2023-03-22T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-03-22T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-03-22T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-03-22T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-03-22T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-03-22T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-22T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-22T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
855730,Avon Drive - Congleton,2023-03-22T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
855730,Avon Drive - Congleton,2023-03-22T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
855730,Avon Drive - Congleton,2023-03-22T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-03-22T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-03-22T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-03-22T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-03-22T14:10:00.000+00:00,transformer,,Temperature,C,21.2
855730,Avon Drive - Congleton,2023-03-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
855730,Avon Drive - Congleton,2023-03-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
855730,Avon Drive - Congleton,2023-03-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
855730,Avon Drive - Congleton,2023-03-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-03-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-03-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.21
855730,Avon Drive - Congleton,2023-03-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.59
855730,Avon Drive - Congleton,2023-03-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.86
855730,Avon Drive - Congleton,2023-03-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-03-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-03-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
855730,Avon Drive - Congleton,2023-03-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
855730,Avon Drive - Congleton,2023-03-22T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-03-22T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-22T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-22T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
855730,Avon Drive - Congleton,2023-03-22T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
855730,Avon Drive - Congleton,2023-03-22T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
855730,Avon Drive - Congleton,2023-03-22T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-03-22T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-03-22T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-03-22T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-03-22T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-03-22T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-22T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-22T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
855730,Avon Drive - Congleton,2023-03-22T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
855730,Avon Drive - Congleton,2023-03-22T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
855730,Avon Drive - Congleton,2023-03-22T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-03-22T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-03-22T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-03-22T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-03-22T14:00:00.000+00:00,transformer,,Temperature,C,21.0
855730,Avon Drive - Congleton,2023-03-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
855730,Avon Drive - Congleton,2023-03-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
855730,Avon Drive - Congleton,2023-03-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
855730,Avon Drive - Congleton,2023-03-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-03-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-03-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
855730,Avon Drive - Congleton,2023-03-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.55
855730,Avon Drive - Congleton,2023-03-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.62
855730,Avon Drive - Congleton,2023-03-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.73
855730,Avon Drive - Congleton,2023-03-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-03-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
855730,Avon Drive - Congleton,2023-03-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
855730,Avon Drive - Congleton,2023-03-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
855730,Avon Drive - Congleton,2023-03-22T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-03-22T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-22T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-22T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
855730,Avon Drive - Congleton,2023-03-22T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
855730,Avon Drive - Congleton,2023-03-22T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
855730,Avon Drive - Congleton,2023-03-22T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-03-22T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-03-22T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-03-22T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-03-22T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-22T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-22T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-22T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
855730,Avon Drive - Congleton,2023-03-22T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
855730,Avon Drive - Congleton,2023-03-22T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
855730,Avon Drive - Congleton,2023-03-22T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-03-22T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-03-22T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-03-22T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-03-22T13:50:00.000+00:00,transformer,,Temperature,C,21.2
855730,Avon Drive - Congleton,2023-03-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-03-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
855730,Avon Drive - Congleton,2023-03-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
855730,Avon Drive - Congleton,2023-03-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
855730,Avon Drive - Congleton,2023-03-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
855730,Avon Drive - Congleton,2023-03-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-03-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.29
855730,Avon Drive - Congleton,2023-03-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.62
855730,Avon Drive - Congleton,2023-03-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.24
855730,Avon Drive - Congleton,2023-03-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-03-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-03-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
855730,Avon Drive - Congleton,2023-03-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
855730,Avon Drive - Congleton,2023-03-22T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
855730,Avon Drive - Congleton,2023-03-22T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-22T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-22T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
855730,Avon Drive - Congleton,2023-03-22T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
855730,Avon Drive - Congleton,2023-03-22T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
855730,Avon Drive - Congleton,2023-03-22T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-03-22T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-03-22T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-03-22T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-03-22T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-03-22T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-22T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-22T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
855730,Avon Drive - Congleton,2023-03-22T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
855730,Avon Drive - Congleton,2023-03-22T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
855730,Avon Drive - Congleton,2023-03-22T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-03-22T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-03-22T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-03-22T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-03-22T13:40:00.000+00:00,transformer,,Temperature,C,21.2
855730,Avon Drive - Congleton,2023-03-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
855730,Avon Drive - Congleton,2023-03-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
855730,Avon Drive - Congleton,2023-03-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
855730,Avon Drive - Congleton,2023-03-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-03-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
855730,Avon Drive - Congleton,2023-03-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.47
855730,Avon Drive - Congleton,2023-03-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.85
855730,Avon Drive - Congleton,2023-03-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.96
855730,Avon Drive - Congleton,2023-03-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-03-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
855730,Avon Drive - Congleton,2023-03-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-03-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
855730,Avon Drive - Congleton,2023-03-22T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-03-22T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-22T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-22T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
855730,Avon Drive - Congleton,2023-03-22T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
855730,Avon Drive - Congleton,2023-03-22T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
855730,Avon Drive - Congleton,2023-03-22T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-03-22T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-03-22T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-03-22T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-03-22T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-03-22T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-22T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-22T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
855730,Avon Drive - Congleton,2023-03-22T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
855730,Avon Drive - Congleton,2023-03-22T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
855730,Avon Drive - Congleton,2023-03-22T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-03-22T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-03-22T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-03-22T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-03-22T13:30:00.000+00:00,transformer,,Temperature,C,21.0
855730,Avon Drive - Congleton,2023-03-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-03-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.37
855730,Avon Drive - Congleton,2023-03-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
855730,Avon Drive - Congleton,2023-03-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
855730,Avon Drive - Congleton,2023-03-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-03-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
855730,Avon Drive - Congleton,2023-03-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-03-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.49
855730,Avon Drive - Congleton,2023-03-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.5
855730,Avon Drive - Congleton,2023-03-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.01
855730,Avon Drive - Congleton,2023-03-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-03-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
855730,Avon Drive - Congleton,2023-03-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
855730,Avon Drive - Congleton,2023-03-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
855730,Avon Drive - Congleton,2023-03-22T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-03-22T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-22T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-03-22T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
855730,Avon Drive - Congleton,2023-03-22T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
855730,Avon Drive - Congleton,2023-03-22T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
855730,Avon Drive - Congleton,2023-03-22T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-03-22T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-03-22T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-03-22T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-03-22T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
855730,Avon Drive - Congleton,2023-03-22T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-22T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-22T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
855730,Avon Drive - Congleton,2023-03-22T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
855730,Avon Drive - Congleton,2023-03-22T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
855730,Avon Drive - Congleton,2023-03-22T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-03-22T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-03-22T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-03-22T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-03-22T13:20:00.000+00:00,transformer,,Temperature,C,20.8
855730,Avon Drive - Congleton,2023-03-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
855730,Avon Drive - Congleton,2023-03-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-03-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
855730,Avon Drive - Congleton,2023-03-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
855730,Avon Drive - Congleton,2023-03-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
855730,Avon Drive - Congleton,2023-03-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
855730,Avon Drive - Congleton,2023-03-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-03-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.33
855730,Avon Drive - Congleton,2023-03-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.85
855730,Avon Drive - Congleton,2023-03-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.17
855730,Avon Drive - Congleton,2023-03-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-03-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
855730,Avon Drive - Congleton,2023-03-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
855730,Avon Drive - Congleton,2023-03-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
855730,Avon Drive - Congleton,2023-03-22T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
855730,Avon Drive - Congleton,2023-03-22T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-22T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-22T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
855730,Avon Drive - Congleton,2023-03-22T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
855730,Avon Drive - Congleton,2023-03-22T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
855730,Avon Drive - Congleton,2023-03-22T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-03-22T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-03-22T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-03-22T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-03-22T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-03-22T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-22T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-22T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
855730,Avon Drive - Congleton,2023-03-22T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
855730,Avon Drive - Congleton,2023-03-22T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
855730,Avon Drive - Congleton,2023-03-22T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-03-22T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-03-22T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-03-22T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-03-22T13:10:00.000+00:00,transformer,,Temperature,C,20.6
855730,Avon Drive - Congleton,2023-03-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
855730,Avon Drive - Congleton,2023-03-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
855730,Avon Drive - Congleton,2023-03-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
855730,Avon Drive - Congleton,2023-03-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
855730,Avon Drive - Congleton,2023-03-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-03-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
855730,Avon Drive - Congleton,2023-03-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
855730,Avon Drive - Congleton,2023-03-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.62
855730,Avon Drive - Congleton,2023-03-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.41
855730,Avon Drive - Congleton,2023-03-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.91
855730,Avon Drive - Congleton,2023-03-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-03-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
855730,Avon Drive - Congleton,2023-03-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
855730,Avon Drive - Congleton,2023-03-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
855730,Avon Drive - Congleton,2023-03-22T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
855730,Avon Drive - Congleton,2023-03-22T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-22T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-03-22T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
855730,Avon Drive - Congleton,2023-03-22T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
855730,Avon Drive - Congleton,2023-03-22T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
855730,Avon Drive - Congleton,2023-03-22T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-03-22T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-03-22T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-03-22T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-03-22T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-22T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-22T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-22T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
855730,Avon Drive - Congleton,2023-03-22T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
855730,Avon Drive - Congleton,2023-03-22T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
855730,Avon Drive - Congleton,2023-03-22T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-03-22T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-03-22T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-03-22T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-03-22T13:00:00.000+00:00,transformer,,Temperature,C,20.6
855730,Avon Drive - Congleton,2023-03-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
855730,Avon Drive - Congleton,2023-03-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-03-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
855730,Avon Drive - Congleton,2023-03-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
855730,Avon Drive - Congleton,2023-03-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-03-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-03-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.26
855730,Avon Drive - Congleton,2023-03-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.12
855730,Avon Drive - Congleton,2023-03-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.74
855730,Avon Drive - Congleton,2023-03-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-03-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
855730,Avon Drive - Congleton,2023-03-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-03-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
855730,Avon Drive - Congleton,2023-03-22T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
855730,Avon Drive - Congleton,2023-03-22T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-22T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-03-22T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
855730,Avon Drive - Congleton,2023-03-22T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
855730,Avon Drive - Congleton,2023-03-22T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
855730,Avon Drive - Congleton,2023-03-22T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-03-22T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-03-22T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-03-22T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-03-22T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-03-22T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-22T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-22T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
855730,Avon Drive - Congleton,2023-03-22T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
855730,Avon Drive - Congleton,2023-03-22T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
855730,Avon Drive - Congleton,2023-03-22T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-03-22T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-03-22T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-03-22T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-03-22T12:50:00.000+00:00,transformer,,Temperature,C,20.6
855730,Avon Drive - Congleton,2023-03-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
855730,Avon Drive - Congleton,2023-03-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-03-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
855730,Avon Drive - Congleton,2023-03-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
855730,Avon Drive - Congleton,2023-03-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-03-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
855730,Avon Drive - Congleton,2023-03-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.51
855730,Avon Drive - Congleton,2023-03-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.43
855730,Avon Drive - Congleton,2023-03-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.04
855730,Avon Drive - Congleton,2023-03-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-03-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
855730,Avon Drive - Congleton,2023-03-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-03-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
855730,Avon Drive - Congleton,2023-03-22T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
855730,Avon Drive - Congleton,2023-03-22T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-03-22T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-22T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
855730,Avon Drive - Congleton,2023-03-22T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
855730,Avon Drive - Congleton,2023-03-22T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
855730,Avon Drive - Congleton,2023-03-22T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-03-22T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-03-22T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-03-22T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
855730,Avon Drive - Congleton,2023-03-22T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
855730,Avon Drive - Congleton,2023-03-22T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-22T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-22T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
855730,Avon Drive - Congleton,2023-03-22T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
855730,Avon Drive - Congleton,2023-03-22T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
855730,Avon Drive - Congleton,2023-03-22T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-03-22T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-03-22T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-03-22T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-03-22T12:40:00.000+00:00,transformer,,Temperature,C,20.5
855730,Avon Drive - Congleton,2023-03-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
855730,Avon Drive - Congleton,2023-03-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
855730,Avon Drive - Congleton,2023-03-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
855730,Avon Drive - Congleton,2023-03-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
855730,Avon Drive - Congleton,2023-03-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-03-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-03-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.42
855730,Avon Drive - Congleton,2023-03-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.65
855730,Avon Drive - Congleton,2023-03-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.2
855730,Avon Drive - Congleton,2023-03-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
855730,Avon Drive - Congleton,2023-03-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
855730,Avon Drive - Congleton,2023-03-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-03-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
855730,Avon Drive - Congleton,2023-03-22T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
855730,Avon Drive - Congleton,2023-03-22T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-22T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-03-22T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
855730,Avon Drive - Congleton,2023-03-22T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
855730,Avon Drive - Congleton,2023-03-22T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.84
855730,Avon Drive - Congleton,2023-03-22T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-03-22T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-03-22T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-03-22T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
855730,Avon Drive - Congleton,2023-03-22T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-03-22T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-22T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-22T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
855730,Avon Drive - Congleton,2023-03-22T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
855730,Avon Drive - Congleton,2023-03-22T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
855730,Avon Drive - Congleton,2023-03-22T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-03-22T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-03-22T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-03-22T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-03-22T12:30:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-03-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-03-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
855730,Avon Drive - Congleton,2023-03-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
855730,Avon Drive - Congleton,2023-03-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
855730,Avon Drive - Congleton,2023-03-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
855730,Avon Drive - Congleton,2023-03-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-03-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-03-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.52
855730,Avon Drive - Congleton,2023-03-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.67
855730,Avon Drive - Congleton,2023-03-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.16
855730,Avon Drive - Congleton,2023-03-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
855730,Avon Drive - Congleton,2023-03-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
855730,Avon Drive - Congleton,2023-03-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
855730,Avon Drive - Congleton,2023-03-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
855730,Avon Drive - Congleton,2023-03-22T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
855730,Avon Drive - Congleton,2023-03-22T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-22T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-22T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
855730,Avon Drive - Congleton,2023-03-22T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
855730,Avon Drive - Congleton,2023-03-22T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
855730,Avon Drive - Congleton,2023-03-22T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-03-22T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-03-22T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-03-22T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-03-22T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
855730,Avon Drive - Congleton,2023-03-22T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-22T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-22T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
855730,Avon Drive - Congleton,2023-03-22T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
855730,Avon Drive - Congleton,2023-03-22T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
855730,Avon Drive - Congleton,2023-03-22T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-03-22T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-03-22T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-03-22T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-03-22T12:20:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-03-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-03-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
855730,Avon Drive - Congleton,2023-03-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
855730,Avon Drive - Congleton,2023-03-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
855730,Avon Drive - Congleton,2023-03-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-03-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-03-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-03-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.93
855730,Avon Drive - Congleton,2023-03-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.44
855730,Avon Drive - Congleton,2023-03-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.54
855730,Avon Drive - Congleton,2023-03-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-03-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
855730,Avon Drive - Congleton,2023-03-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-03-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
855730,Avon Drive - Congleton,2023-03-22T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
855730,Avon Drive - Congleton,2023-03-22T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-22T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-22T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.87
855730,Avon Drive - Congleton,2023-03-22T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
855730,Avon Drive - Congleton,2023-03-22T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
855730,Avon Drive - Congleton,2023-03-22T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-03-22T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-03-22T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-03-22T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-03-22T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
