Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-03-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-03-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
855730,Avon Drive - Congleton,2023-03-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-03-22T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-03-22T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-22T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-22T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
855730,Avon Drive - Congleton,2023-03-22T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
855730,Avon Drive - Congleton,2023-03-22T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
855730,Avon Drive - Congleton,2023-03-22T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-03-22T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-03-22T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-03-22T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-03-22T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-22T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-22T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-03-22T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
855730,Avon Drive - Congleton,2023-03-22T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
855730,Avon Drive - Congleton,2023-03-22T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
855730,Avon Drive - Congleton,2023-03-22T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-03-22T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-03-22T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-03-22T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-03-22T05:20:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-03-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
855730,Avon Drive - Congleton,2023-03-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
855730,Avon Drive - Congleton,2023-03-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
855730,Avon Drive - Congleton,2023-03-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-03-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
855730,Avon Drive - Congleton,2023-03-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-03-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-03-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.18
855730,Avon Drive - Congleton,2023-03-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.42
855730,Avon Drive - Congleton,2023-03-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.1
855730,Avon Drive - Congleton,2023-03-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-03-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-03-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-03-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-03-22T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-03-22T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-22T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-22T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
855730,Avon Drive - Congleton,2023-03-22T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
855730,Avon Drive - Congleton,2023-03-22T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
855730,Avon Drive - Congleton,2023-03-22T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
855730,Avon Drive - Congleton,2023-03-22T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-03-22T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-03-22T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-03-22T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-22T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-22T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-22T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
855730,Avon Drive - Congleton,2023-03-22T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
855730,Avon Drive - Congleton,2023-03-22T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
855730,Avon Drive - Congleton,2023-03-22T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-03-22T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-03-22T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-03-22T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-03-22T05:10:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-03-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
855730,Avon Drive - Congleton,2023-03-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
855730,Avon Drive - Congleton,2023-03-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
855730,Avon Drive - Congleton,2023-03-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
855730,Avon Drive - Congleton,2023-03-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
855730,Avon Drive - Congleton,2023-03-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
855730,Avon Drive - Congleton,2023-03-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
855730,Avon Drive - Congleton,2023-03-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.35
855730,Avon Drive - Congleton,2023-03-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.11
855730,Avon Drive - Congleton,2023-03-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.39
855730,Avon Drive - Congleton,2023-03-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-03-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-03-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-03-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-03-22T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-03-22T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-22T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-22T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
855730,Avon Drive - Congleton,2023-03-22T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
855730,Avon Drive - Congleton,2023-03-22T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
855730,Avon Drive - Congleton,2023-03-22T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
855730,Avon Drive - Congleton,2023-03-22T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-03-22T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-03-22T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-03-22T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-22T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-22T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-03-22T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
855730,Avon Drive - Congleton,2023-03-22T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
855730,Avon Drive - Congleton,2023-03-22T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
855730,Avon Drive - Congleton,2023-03-22T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-03-22T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-03-22T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-03-22T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-03-22T05:00:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-03-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
855730,Avon Drive - Congleton,2023-03-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
855730,Avon Drive - Congleton,2023-03-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
855730,Avon Drive - Congleton,2023-03-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
855730,Avon Drive - Congleton,2023-03-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
855730,Avon Drive - Congleton,2023-03-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
855730,Avon Drive - Congleton,2023-03-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
855730,Avon Drive - Congleton,2023-03-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.72
855730,Avon Drive - Congleton,2023-03-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.23
855730,Avon Drive - Congleton,2023-03-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.18
855730,Avon Drive - Congleton,2023-03-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-03-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-03-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-03-22T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-22T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-03-22T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-22T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
855730,Avon Drive - Congleton,2023-03-22T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
855730,Avon Drive - Congleton,2023-03-22T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
855730,Avon Drive - Congleton,2023-03-22T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-03-22T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
855730,Avon Drive - Congleton,2023-03-22T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-03-22T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-03-22T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-22T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-22T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-03-22T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
855730,Avon Drive - Congleton,2023-03-22T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
855730,Avon Drive - Congleton,2023-03-22T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
855730,Avon Drive - Congleton,2023-03-22T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-03-22T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-03-22T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-03-22T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-03-22T04:50:00.000+00:00,transformer,,Temperature,C,17.1
855730,Avon Drive - Congleton,2023-03-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
855730,Avon Drive - Congleton,2023-03-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
855730,Avon Drive - Congleton,2023-03-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
855730,Avon Drive - Congleton,2023-03-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-03-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
855730,Avon Drive - Congleton,2023-03-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
855730,Avon Drive - Congleton,2023-03-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
855730,Avon Drive - Congleton,2023-03-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.9
855730,Avon Drive - Congleton,2023-03-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.87
855730,Avon Drive - Congleton,2023-03-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.66
855730,Avon Drive - Congleton,2023-03-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-03-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-03-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-03-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-22T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-22T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-03-22T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-22T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
855730,Avon Drive - Congleton,2023-03-22T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
855730,Avon Drive - Congleton,2023-03-22T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
855730,Avon Drive - Congleton,2023-03-22T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
855730,Avon Drive - Congleton,2023-03-22T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-03-22T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-03-22T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-03-22T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-22T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-22T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-03-22T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
855730,Avon Drive - Congleton,2023-03-22T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
855730,Avon Drive - Congleton,2023-03-22T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
855730,Avon Drive - Congleton,2023-03-22T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-03-22T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-03-22T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-03-22T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-03-22T04:40:00.000+00:00,transformer,,Temperature,C,17.1
855730,Avon Drive - Congleton,2023-03-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
855730,Avon Drive - Congleton,2023-03-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
855730,Avon Drive - Congleton,2023-03-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
855730,Avon Drive - Congleton,2023-03-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
855730,Avon Drive - Congleton,2023-03-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
855730,Avon Drive - Congleton,2023-03-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
855730,Avon Drive - Congleton,2023-03-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
855730,Avon Drive - Congleton,2023-03-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.15
855730,Avon Drive - Congleton,2023-03-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.56
855730,Avon Drive - Congleton,2023-03-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.89
855730,Avon Drive - Congleton,2023-03-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-03-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-03-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-03-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-03-22T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-03-22T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-22T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-22T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
855730,Avon Drive - Congleton,2023-03-22T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
855730,Avon Drive - Congleton,2023-03-22T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
855730,Avon Drive - Congleton,2023-03-22T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
855730,Avon Drive - Congleton,2023-03-22T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
855730,Avon Drive - Congleton,2023-03-22T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-03-22T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
855730,Avon Drive - Congleton,2023-03-22T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-22T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-03-22T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-03-22T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
855730,Avon Drive - Congleton,2023-03-22T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
855730,Avon Drive - Congleton,2023-03-22T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
855730,Avon Drive - Congleton,2023-03-22T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-03-22T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-03-22T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-03-22T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-03-22T04:30:00.000+00:00,transformer,,Temperature,C,17.2
855730,Avon Drive - Congleton,2023-03-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
855730,Avon Drive - Congleton,2023-03-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
855730,Avon Drive - Congleton,2023-03-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-03-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
855730,Avon Drive - Congleton,2023-03-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
855730,Avon Drive - Congleton,2023-03-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
855730,Avon Drive - Congleton,2023-03-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
855730,Avon Drive - Congleton,2023-03-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
855730,Avon Drive - Congleton,2023-03-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.28
855730,Avon Drive - Congleton,2023-03-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.51
855730,Avon Drive - Congleton,2023-03-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.8
855730,Avon Drive - Congleton,2023-03-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-03-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-03-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-03-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-03-22T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-03-22T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-22T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-22T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
855730,Avon Drive - Congleton,2023-03-22T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
855730,Avon Drive - Congleton,2023-03-22T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
855730,Avon Drive - Congleton,2023-03-22T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
855730,Avon Drive - Congleton,2023-03-22T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-03-22T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-03-22T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-03-22T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-22T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-22T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-03-22T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
855730,Avon Drive - Congleton,2023-03-22T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
855730,Avon Drive - Congleton,2023-03-22T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
855730,Avon Drive - Congleton,2023-03-22T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-03-22T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-03-22T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-03-22T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-03-22T04:20:00.000+00:00,transformer,,Temperature,C,17.2
855730,Avon Drive - Congleton,2023-03-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
855730,Avon Drive - Congleton,2023-03-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
855730,Avon Drive - Congleton,2023-03-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
855730,Avon Drive - Congleton,2023-03-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
855730,Avon Drive - Congleton,2023-03-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
855730,Avon Drive - Congleton,2023-03-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
855730,Avon Drive - Congleton,2023-03-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-03-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
855730,Avon Drive - Congleton,2023-03-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.37
855730,Avon Drive - Congleton,2023-03-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.1
855730,Avon Drive - Congleton,2023-03-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.53
855730,Avon Drive - Congleton,2023-03-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-03-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-03-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-03-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-22T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-03-22T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-22T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-22T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
855730,Avon Drive - Congleton,2023-03-22T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
855730,Avon Drive - Congleton,2023-03-22T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
855730,Avon Drive - Congleton,2023-03-22T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
855730,Avon Drive - Congleton,2023-03-22T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-03-22T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-03-22T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-03-22T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-03-22T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-22T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-03-22T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
855730,Avon Drive - Congleton,2023-03-22T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
855730,Avon Drive - Congleton,2023-03-22T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
855730,Avon Drive - Congleton,2023-03-22T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-03-22T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-03-22T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-03-22T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-03-22T04:10:00.000+00:00,transformer,,Temperature,C,17.1
855730,Avon Drive - Congleton,2023-03-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
855730,Avon Drive - Congleton,2023-03-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
855730,Avon Drive - Congleton,2023-03-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
855730,Avon Drive - Congleton,2023-03-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
855730,Avon Drive - Congleton,2023-03-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
855730,Avon Drive - Congleton,2023-03-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
855730,Avon Drive - Congleton,2023-03-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-03-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
855730,Avon Drive - Congleton,2023-03-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.2
855730,Avon Drive - Congleton,2023-03-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.53
855730,Avon Drive - Congleton,2023-03-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.78
855730,Avon Drive - Congleton,2023-03-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-03-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-03-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-03-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-03-22T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-03-22T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-03-22T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-22T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
855730,Avon Drive - Congleton,2023-03-22T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
855730,Avon Drive - Congleton,2023-03-22T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
855730,Avon Drive - Congleton,2023-03-22T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
855730,Avon Drive - Congleton,2023-03-22T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-03-22T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-03-22T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-03-22T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-22T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-22T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-03-22T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
855730,Avon Drive - Congleton,2023-03-22T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
855730,Avon Drive - Congleton,2023-03-22T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
855730,Avon Drive - Congleton,2023-03-22T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-03-22T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-03-22T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-03-22T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-03-22T04:00:00.000+00:00,transformer,,Temperature,C,17.1
855730,Avon Drive - Congleton,2023-03-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
855730,Avon Drive - Congleton,2023-03-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
855730,Avon Drive - Congleton,2023-03-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
855730,Avon Drive - Congleton,2023-03-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
855730,Avon Drive - Congleton,2023-03-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
855730,Avon Drive - Congleton,2023-03-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
855730,Avon Drive - Congleton,2023-03-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
855730,Avon Drive - Congleton,2023-03-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
855730,Avon Drive - Congleton,2023-03-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.86
855730,Avon Drive - Congleton,2023-03-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.71
855730,Avon Drive - Congleton,2023-03-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.67
855730,Avon Drive - Congleton,2023-03-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-03-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-03-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-03-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-03-22T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-22T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-22T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-22T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
855730,Avon Drive - Congleton,2023-03-22T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
855730,Avon Drive - Congleton,2023-03-22T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
855730,Avon Drive - Congleton,2023-03-22T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
855730,Avon Drive - Congleton,2023-03-22T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
855730,Avon Drive - Congleton,2023-03-22T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-03-22T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-03-22T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-22T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-22T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-03-22T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
855730,Avon Drive - Congleton,2023-03-22T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
855730,Avon Drive - Congleton,2023-03-22T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
855730,Avon Drive - Congleton,2023-03-22T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-03-22T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-03-22T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-03-22T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-03-22T03:50:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-03-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
855730,Avon Drive - Congleton,2023-03-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
855730,Avon Drive - Congleton,2023-03-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
855730,Avon Drive - Congleton,2023-03-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
855730,Avon Drive - Congleton,2023-03-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
855730,Avon Drive - Congleton,2023-03-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
855730,Avon Drive - Congleton,2023-03-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
855730,Avon Drive - Congleton,2023-03-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
855730,Avon Drive - Congleton,2023-03-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.39
855730,Avon Drive - Congleton,2023-03-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.55
855730,Avon Drive - Congleton,2023-03-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.12
855730,Avon Drive - Congleton,2023-03-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-03-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-03-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-03-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-03-22T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-22T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-22T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-22T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
855730,Avon Drive - Congleton,2023-03-22T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
855730,Avon Drive - Congleton,2023-03-22T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
855730,Avon Drive - Congleton,2023-03-22T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-03-22T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
855730,Avon Drive - Congleton,2023-03-22T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-03-22T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-03-22T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-03-22T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-22T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-03-22T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
855730,Avon Drive - Congleton,2023-03-22T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
855730,Avon Drive - Congleton,2023-03-22T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
855730,Avon Drive - Congleton,2023-03-22T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-03-22T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-03-22T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-03-22T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-03-22T03:40:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-03-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
855730,Avon Drive - Congleton,2023-03-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
855730,Avon Drive - Congleton,2023-03-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
855730,Avon Drive - Congleton,2023-03-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
855730,Avon Drive - Congleton,2023-03-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
855730,Avon Drive - Congleton,2023-03-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
855730,Avon Drive - Congleton,2023-03-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
855730,Avon Drive - Congleton,2023-03-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
855730,Avon Drive - Congleton,2023-03-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.34
855730,Avon Drive - Congleton,2023-03-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.75
855730,Avon Drive - Congleton,2023-03-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.55
855730,Avon Drive - Congleton,2023-03-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-03-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-03-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-03-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-03-22T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-03-22T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-22T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-22T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
855730,Avon Drive - Congleton,2023-03-22T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
855730,Avon Drive - Congleton,2023-03-22T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
855730,Avon Drive - Congleton,2023-03-22T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-03-22T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
855730,Avon Drive - Congleton,2023-03-22T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-03-22T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-03-22T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-22T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-22T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-22T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
855730,Avon Drive - Congleton,2023-03-22T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
855730,Avon Drive - Congleton,2023-03-22T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
855730,Avon Drive - Congleton,2023-03-22T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-03-22T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-03-22T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-03-22T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-03-22T03:30:00.000+00:00,transformer,,Temperature,C,16.9
855730,Avon Drive - Congleton,2023-03-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
855730,Avon Drive - Congleton,2023-03-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
855730,Avon Drive - Congleton,2023-03-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-03-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
855730,Avon Drive - Congleton,2023-03-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-03-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
855730,Avon Drive - Congleton,2023-03-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
855730,Avon Drive - Congleton,2023-03-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-03-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.28
855730,Avon Drive - Congleton,2023-03-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.11
855730,Avon Drive - Congleton,2023-03-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.69
855730,Avon Drive - Congleton,2023-03-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-03-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-03-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-03-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-03-22T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-03-22T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-22T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-22T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
855730,Avon Drive - Congleton,2023-03-22T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
855730,Avon Drive - Congleton,2023-03-22T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
855730,Avon Drive - Congleton,2023-03-22T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
855730,Avon Drive - Congleton,2023-03-22T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
855730,Avon Drive - Congleton,2023-03-22T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-03-22T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-03-22T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-22T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-22T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-22T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
855730,Avon Drive - Congleton,2023-03-22T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
855730,Avon Drive - Congleton,2023-03-22T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
855730,Avon Drive - Congleton,2023-03-22T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-03-22T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-03-22T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-03-22T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-03-22T03:20:00.000+00:00,transformer,,Temperature,C,16.9
855730,Avon Drive - Congleton,2023-03-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
855730,Avon Drive - Congleton,2023-03-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
855730,Avon Drive - Congleton,2023-03-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
855730,Avon Drive - Congleton,2023-03-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-03-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
855730,Avon Drive - Congleton,2023-03-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
855730,Avon Drive - Congleton,2023-03-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
855730,Avon Drive - Congleton,2023-03-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.92
855730,Avon Drive - Congleton,2023-03-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.11
855730,Avon Drive - Congleton,2023-03-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.29
855730,Avon Drive - Congleton,2023-03-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-03-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-03-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-03-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-03-22T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-03-22T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-22T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-22T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
855730,Avon Drive - Congleton,2023-03-22T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
855730,Avon Drive - Congleton,2023-03-22T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
855730,Avon Drive - Congleton,2023-03-22T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
855730,Avon Drive - Congleton,2023-03-22T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-03-22T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-03-22T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-03-22T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-22T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-22T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-22T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
855730,Avon Drive - Congleton,2023-03-22T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
855730,Avon Drive - Congleton,2023-03-22T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
