Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-03-22T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-03-22T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-22T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-22T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
855730,Avon Drive - Congleton,2023-03-22T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
855730,Avon Drive - Congleton,2023-03-22T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
855730,Avon Drive - Congleton,2023-03-22T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-03-22T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-03-22T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-03-22T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
855730,Avon Drive - Congleton,2023-03-22T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-22T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-22T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-03-22T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
855730,Avon Drive - Congleton,2023-03-22T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
855730,Avon Drive - Congleton,2023-03-22T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
855730,Avon Drive - Congleton,2023-03-22T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-03-22T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-03-22T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-03-22T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-03-22T00:50:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-03-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
855730,Avon Drive - Congleton,2023-03-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
855730,Avon Drive - Congleton,2023-03-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-03-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
855730,Avon Drive - Congleton,2023-03-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
855730,Avon Drive - Congleton,2023-03-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
855730,Avon Drive - Congleton,2023-03-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
855730,Avon Drive - Congleton,2023-03-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-03-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.33
855730,Avon Drive - Congleton,2023-03-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.76
855730,Avon Drive - Congleton,2023-03-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.82
855730,Avon Drive - Congleton,2023-03-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-03-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-03-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-03-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-03-22T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-22T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-22T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-22T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
855730,Avon Drive - Congleton,2023-03-22T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
855730,Avon Drive - Congleton,2023-03-22T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
855730,Avon Drive - Congleton,2023-03-22T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-03-22T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-03-22T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-03-22T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
855730,Avon Drive - Congleton,2023-03-22T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-22T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-22T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-03-22T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
855730,Avon Drive - Congleton,2023-03-22T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
855730,Avon Drive - Congleton,2023-03-22T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
855730,Avon Drive - Congleton,2023-03-22T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-03-22T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-03-22T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-03-22T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-03-22T00:40:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-03-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-03-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
855730,Avon Drive - Congleton,2023-03-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
855730,Avon Drive - Congleton,2023-03-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
855730,Avon Drive - Congleton,2023-03-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
855730,Avon Drive - Congleton,2023-03-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-03-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.99
855730,Avon Drive - Congleton,2023-03-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.6
855730,Avon Drive - Congleton,2023-03-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.48
855730,Avon Drive - Congleton,2023-03-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-03-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-03-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-03-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-03-22T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-22T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-22T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-22T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
855730,Avon Drive - Congleton,2023-03-22T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
855730,Avon Drive - Congleton,2023-03-22T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
855730,Avon Drive - Congleton,2023-03-22T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-03-22T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-03-22T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-03-22T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-03-22T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-22T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-22T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-22T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
855730,Avon Drive - Congleton,2023-03-22T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
855730,Avon Drive - Congleton,2023-03-22T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
855730,Avon Drive - Congleton,2023-03-22T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-03-22T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-03-22T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-03-22T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-03-22T00:30:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-03-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-03-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
855730,Avon Drive - Congleton,2023-03-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
855730,Avon Drive - Congleton,2023-03-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
855730,Avon Drive - Congleton,2023-03-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
855730,Avon Drive - Congleton,2023-03-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
855730,Avon Drive - Congleton,2023-03-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.09
855730,Avon Drive - Congleton,2023-03-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.19
855730,Avon Drive - Congleton,2023-03-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.81
855730,Avon Drive - Congleton,2023-03-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-03-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-03-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-03-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-03-22T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-03-22T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-22T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-22T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
855730,Avon Drive - Congleton,2023-03-22T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
855730,Avon Drive - Congleton,2023-03-22T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
855730,Avon Drive - Congleton,2023-03-22T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-03-22T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-03-22T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-03-22T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-03-22T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-03-22T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-22T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-22T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
855730,Avon Drive - Congleton,2023-03-22T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
855730,Avon Drive - Congleton,2023-03-22T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
855730,Avon Drive - Congleton,2023-03-22T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-03-22T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-03-22T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-03-22T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-03-22T00:20:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-03-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
855730,Avon Drive - Congleton,2023-03-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
855730,Avon Drive - Congleton,2023-03-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
855730,Avon Drive - Congleton,2023-03-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-03-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
855730,Avon Drive - Congleton,2023-03-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.38
855730,Avon Drive - Congleton,2023-03-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.14
855730,Avon Drive - Congleton,2023-03-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.34
855730,Avon Drive - Congleton,2023-03-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-03-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-03-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-03-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-03-22T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-22T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-22T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-22T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
855730,Avon Drive - Congleton,2023-03-22T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
855730,Avon Drive - Congleton,2023-03-22T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
855730,Avon Drive - Congleton,2023-03-22T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-03-22T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
855730,Avon Drive - Congleton,2023-03-22T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-03-22T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-03-22T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-22T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-22T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-22T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
855730,Avon Drive - Congleton,2023-03-22T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
855730,Avon Drive - Congleton,2023-03-22T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
855730,Avon Drive - Congleton,2023-03-22T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-03-22T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-03-22T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-03-22T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-03-22T00:10:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-03-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
855730,Avon Drive - Congleton,2023-03-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
855730,Avon Drive - Congleton,2023-03-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
855730,Avon Drive - Congleton,2023-03-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
855730,Avon Drive - Congleton,2023-03-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
855730,Avon Drive - Congleton,2023-03-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.42
855730,Avon Drive - Congleton,2023-03-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.81
855730,Avon Drive - Congleton,2023-03-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.09
855730,Avon Drive - Congleton,2023-03-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-03-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-03-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-03-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-03-22T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-22T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-22T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-22T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
855730,Avon Drive - Congleton,2023-03-22T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
855730,Avon Drive - Congleton,2023-03-22T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
855730,Avon Drive - Congleton,2023-03-22T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-03-22T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-03-22T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-03-22T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-03-22T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-22T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-22T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-03-22T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
855730,Avon Drive - Congleton,2023-03-22T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
855730,Avon Drive - Congleton,2023-03-22T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
855730,Avon Drive - Congleton,2023-03-22T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-03-22T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-03-22T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-03-22T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-03-22T00:00:00.000+00:00,transformer,,Temperature,C,18.0
855730,Avon Drive - Congleton,2023-03-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
855730,Avon Drive - Congleton,2023-03-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
855730,Avon Drive - Congleton,2023-03-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
855730,Avon Drive - Congleton,2023-03-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-03-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
855730,Avon Drive - Congleton,2023-03-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.35
855730,Avon Drive - Congleton,2023-03-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.82
855730,Avon Drive - Congleton,2023-03-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.26
855730,Avon Drive - Congleton,2023-03-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-03-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-03-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-03-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-03-23T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-03-23T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-23T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-23T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
855730,Avon Drive - Congleton,2023-03-23T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
855730,Avon Drive - Congleton,2023-03-23T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
855730,Avon Drive - Congleton,2023-03-23T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-03-23T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-03-23T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-03-23T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-03-23T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-23T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-23T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-23T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
855730,Avon Drive - Congleton,2023-03-23T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
855730,Avon Drive - Congleton,2023-03-23T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
855730,Avon Drive - Congleton,2023-03-23T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-03-23T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-03-23T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-03-23T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-03-23T23:50:00.000+00:00,transformer,,Temperature,C,17.5
855730,Avon Drive - Congleton,2023-03-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
855730,Avon Drive - Congleton,2023-03-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-03-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
855730,Avon Drive - Congleton,2023-03-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
855730,Avon Drive - Congleton,2023-03-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
855730,Avon Drive - Congleton,2023-03-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
855730,Avon Drive - Congleton,2023-03-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.66
855730,Avon Drive - Congleton,2023-03-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.15
855730,Avon Drive - Congleton,2023-03-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.79
855730,Avon Drive - Congleton,2023-03-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-03-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-03-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-03-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-03-23T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-23T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-23T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-23T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
855730,Avon Drive - Congleton,2023-03-23T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
855730,Avon Drive - Congleton,2023-03-23T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
855730,Avon Drive - Congleton,2023-03-23T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-03-23T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-03-23T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-03-23T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-03-23T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-23T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-23T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-23T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
855730,Avon Drive - Congleton,2023-03-23T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
855730,Avon Drive - Congleton,2023-03-23T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
855730,Avon Drive - Congleton,2023-03-23T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-03-23T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-23T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-03-23T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-03-23T23:40:00.000+00:00,transformer,,Temperature,C,17.7
855730,Avon Drive - Congleton,2023-03-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
855730,Avon Drive - Congleton,2023-03-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-03-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
855730,Avon Drive - Congleton,2023-03-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
855730,Avon Drive - Congleton,2023-03-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
855730,Avon Drive - Congleton,2023-03-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
855730,Avon Drive - Congleton,2023-03-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.89
855730,Avon Drive - Congleton,2023-03-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.77
855730,Avon Drive - Congleton,2023-03-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.16
855730,Avon Drive - Congleton,2023-03-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-03-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-03-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-03-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
855730,Avon Drive - Congleton,2023-03-23T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-03-23T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-23T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-23T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
855730,Avon Drive - Congleton,2023-03-23T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
855730,Avon Drive - Congleton,2023-03-23T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
855730,Avon Drive - Congleton,2023-03-23T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-03-23T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-03-23T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-03-23T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-03-23T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-03-23T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-23T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-03-23T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
855730,Avon Drive - Congleton,2023-03-23T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
855730,Avon Drive - Congleton,2023-03-23T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
855730,Avon Drive - Congleton,2023-03-23T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-03-23T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-03-23T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-03-23T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-03-23T23:30:00.000+00:00,transformer,,Temperature,C,18.0
855730,Avon Drive - Congleton,2023-03-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
855730,Avon Drive - Congleton,2023-03-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-03-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
855730,Avon Drive - Congleton,2023-03-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
855730,Avon Drive - Congleton,2023-03-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
855730,Avon Drive - Congleton,2023-03-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
855730,Avon Drive - Congleton,2023-03-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.4
855730,Avon Drive - Congleton,2023-03-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.83
855730,Avon Drive - Congleton,2023-03-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.34
855730,Avon Drive - Congleton,2023-03-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-03-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-03-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
855730,Avon Drive - Congleton,2023-03-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
855730,Avon Drive - Congleton,2023-03-23T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-03-23T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-23T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-23T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
855730,Avon Drive - Congleton,2023-03-23T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
855730,Avon Drive - Congleton,2023-03-23T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
855730,Avon Drive - Congleton,2023-03-23T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-03-23T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-03-23T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-03-23T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-03-23T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-23T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-23T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-03-23T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
855730,Avon Drive - Congleton,2023-03-23T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
855730,Avon Drive - Congleton,2023-03-23T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
855730,Avon Drive - Congleton,2023-03-23T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-03-23T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-03-23T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-03-23T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-03-23T23:20:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-03-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
855730,Avon Drive - Congleton,2023-03-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-03-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
855730,Avon Drive - Congleton,2023-03-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
855730,Avon Drive - Congleton,2023-03-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
855730,Avon Drive - Congleton,2023-03-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
855730,Avon Drive - Congleton,2023-03-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.74
855730,Avon Drive - Congleton,2023-03-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.45
855730,Avon Drive - Congleton,2023-03-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.66
855730,Avon Drive - Congleton,2023-03-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-03-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-03-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-03-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
855730,Avon Drive - Congleton,2023-03-23T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-23T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-03-23T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-23T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
855730,Avon Drive - Congleton,2023-03-23T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
855730,Avon Drive - Congleton,2023-03-23T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
855730,Avon Drive - Congleton,2023-03-23T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-03-23T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-03-23T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-03-23T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-03-23T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-23T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-23T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-03-23T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
855730,Avon Drive - Congleton,2023-03-23T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
855730,Avon Drive - Congleton,2023-03-23T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
855730,Avon Drive - Congleton,2023-03-23T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-03-23T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-03-23T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-03-23T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-03-23T23:10:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-03-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
855730,Avon Drive - Congleton,2023-03-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-03-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
855730,Avon Drive - Congleton,2023-03-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
855730,Avon Drive - Congleton,2023-03-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-03-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
855730,Avon Drive - Congleton,2023-03-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.54
855730,Avon Drive - Congleton,2023-03-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.19
855730,Avon Drive - Congleton,2023-03-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.16
855730,Avon Drive - Congleton,2023-03-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-03-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-03-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-03-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-03-23T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-03-23T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-03-23T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-23T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
855730,Avon Drive - Congleton,2023-03-23T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
855730,Avon Drive - Congleton,2023-03-23T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
855730,Avon Drive - Congleton,2023-03-23T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-03-23T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-03-23T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-03-23T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-03-23T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-23T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-23T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-23T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
855730,Avon Drive - Congleton,2023-03-23T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
855730,Avon Drive - Congleton,2023-03-23T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
855730,Avon Drive - Congleton,2023-03-23T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-03-23T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-03-23T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-03-23T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-03-23T23:00:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-03-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
855730,Avon Drive - Congleton,2023-03-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-03-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
855730,Avon Drive - Congleton,2023-03-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
855730,Avon Drive - Congleton,2023-03-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
855730,Avon Drive - Congleton,2023-03-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
855730,Avon Drive - Congleton,2023-03-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.62
855730,Avon Drive - Congleton,2023-03-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.89
855730,Avon Drive - Congleton,2023-03-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.71
855730,Avon Drive - Congleton,2023-03-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-03-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
855730,Avon Drive - Congleton,2023-03-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-03-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
855730,Avon Drive - Congleton,2023-03-23T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-23T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-23T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-23T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
855730,Avon Drive - Congleton,2023-03-23T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
855730,Avon Drive - Congleton,2023-03-23T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
855730,Avon Drive - Congleton,2023-03-23T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-03-23T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-03-23T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-03-23T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-03-23T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-23T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-23T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-03-23T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
855730,Avon Drive - Congleton,2023-03-23T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
855730,Avon Drive - Congleton,2023-03-23T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
855730,Avon Drive - Congleton,2023-03-23T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-03-23T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-03-23T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-03-23T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-03-23T22:50:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-03-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
855730,Avon Drive - Congleton,2023-03-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-03-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
855730,Avon Drive - Congleton,2023-03-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
855730,Avon Drive - Congleton,2023-03-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
855730,Avon Drive - Congleton,2023-03-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
855730,Avon Drive - Congleton,2023-03-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.77
855730,Avon Drive - Congleton,2023-03-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.4
855730,Avon Drive - Congleton,2023-03-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.37
855730,Avon Drive - Congleton,2023-03-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-03-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
855730,Avon Drive - Congleton,2023-03-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-03-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
855730,Avon Drive - Congleton,2023-03-23T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-03-23T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-23T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-23T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
855730,Avon Drive - Congleton,2023-03-23T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
855730,Avon Drive - Congleton,2023-03-23T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
855730,Avon Drive - Congleton,2023-03-23T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-03-23T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-03-23T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-03-23T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-03-23T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-23T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-23T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-23T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
855730,Avon Drive - Congleton,2023-03-23T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
855730,Avon Drive - Congleton,2023-03-23T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
855730,Avon Drive - Congleton,2023-03-23T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-03-23T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
