Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-23T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-03-23T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-03-23T22:40:00.000+00:00,transformer,,Temperature,C,18.7
855730,Avon Drive - Congleton,2023-03-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
855730,Avon Drive - Congleton,2023-03-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-03-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
855730,Avon Drive - Congleton,2023-03-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
855730,Avon Drive - Congleton,2023-03-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
855730,Avon Drive - Congleton,2023-03-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
855730,Avon Drive - Congleton,2023-03-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.36
855730,Avon Drive - Congleton,2023-03-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.43
855730,Avon Drive - Congleton,2023-03-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.45
855730,Avon Drive - Congleton,2023-03-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-03-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
855730,Avon Drive - Congleton,2023-03-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-03-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
855730,Avon Drive - Congleton,2023-03-23T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-03-23T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-23T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-23T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
855730,Avon Drive - Congleton,2023-03-23T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
855730,Avon Drive - Congleton,2023-03-23T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
855730,Avon Drive - Congleton,2023-03-23T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-03-23T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-03-23T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-03-23T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-03-23T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-23T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-23T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-23T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
855730,Avon Drive - Congleton,2023-03-23T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
855730,Avon Drive - Congleton,2023-03-23T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
855730,Avon Drive - Congleton,2023-03-23T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-03-23T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-03-23T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-03-23T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-03-23T22:30:00.000+00:00,transformer,,Temperature,C,18.8
855730,Avon Drive - Congleton,2023-03-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
855730,Avon Drive - Congleton,2023-03-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-03-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
855730,Avon Drive - Congleton,2023-03-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
855730,Avon Drive - Congleton,2023-03-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-03-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
855730,Avon Drive - Congleton,2023-03-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.41
855730,Avon Drive - Congleton,2023-03-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.94
855730,Avon Drive - Congleton,2023-03-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.56
855730,Avon Drive - Congleton,2023-03-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-03-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
855730,Avon Drive - Congleton,2023-03-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-03-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
855730,Avon Drive - Congleton,2023-03-23T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-23T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-03-23T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-03-23T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
855730,Avon Drive - Congleton,2023-03-23T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
855730,Avon Drive - Congleton,2023-03-23T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
855730,Avon Drive - Congleton,2023-03-23T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-03-23T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-03-23T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-03-23T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-03-23T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-03-23T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-03-23T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-03-23T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
855730,Avon Drive - Congleton,2023-03-23T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
855730,Avon Drive - Congleton,2023-03-23T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
855730,Avon Drive - Congleton,2023-03-23T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-03-23T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-03-23T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-03-23T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-03-23T22:20:00.000+00:00,transformer,,Temperature,C,18.8
855730,Avon Drive - Congleton,2023-03-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
855730,Avon Drive - Congleton,2023-03-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-03-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
855730,Avon Drive - Congleton,2023-03-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
855730,Avon Drive - Congleton,2023-03-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-03-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
855730,Avon Drive - Congleton,2023-03-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-03-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.85
855730,Avon Drive - Congleton,2023-03-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.6
855730,Avon Drive - Congleton,2023-03-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.77
855730,Avon Drive - Congleton,2023-03-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-03-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
855730,Avon Drive - Congleton,2023-03-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-03-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
855730,Avon Drive - Congleton,2023-03-23T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-23T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-03-23T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-23T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
855730,Avon Drive - Congleton,2023-03-23T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
855730,Avon Drive - Congleton,2023-03-23T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
855730,Avon Drive - Congleton,2023-03-23T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-03-23T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-03-23T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-03-23T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-03-23T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-03-23T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-23T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-03-23T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
855730,Avon Drive - Congleton,2023-03-23T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
855730,Avon Drive - Congleton,2023-03-23T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
855730,Avon Drive - Congleton,2023-03-23T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-03-23T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-03-23T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-03-23T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-03-23T22:10:00.000+00:00,transformer,,Temperature,C,18.8
855730,Avon Drive - Congleton,2023-03-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
855730,Avon Drive - Congleton,2023-03-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
855730,Avon Drive - Congleton,2023-03-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
855730,Avon Drive - Congleton,2023-03-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
855730,Avon Drive - Congleton,2023-03-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
855730,Avon Drive - Congleton,2023-03-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.99
855730,Avon Drive - Congleton,2023-03-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.76
855730,Avon Drive - Congleton,2023-03-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.96
855730,Avon Drive - Congleton,2023-03-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-03-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
855730,Avon Drive - Congleton,2023-03-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
855730,Avon Drive - Congleton,2023-03-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
855730,Avon Drive - Congleton,2023-03-23T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-23T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-23T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-03-23T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
855730,Avon Drive - Congleton,2023-03-23T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
855730,Avon Drive - Congleton,2023-03-23T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
855730,Avon Drive - Congleton,2023-03-23T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-03-23T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-03-23T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-03-23T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-03-23T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-23T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-23T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-23T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
855730,Avon Drive - Congleton,2023-03-23T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
855730,Avon Drive - Congleton,2023-03-23T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
855730,Avon Drive - Congleton,2023-03-23T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-03-23T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-03-23T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-03-23T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-03-23T22:00:00.000+00:00,transformer,,Temperature,C,18.9
855730,Avon Drive - Congleton,2023-03-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
855730,Avon Drive - Congleton,2023-03-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-03-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
855730,Avon Drive - Congleton,2023-03-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
855730,Avon Drive - Congleton,2023-03-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-03-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
855730,Avon Drive - Congleton,2023-03-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.1
855730,Avon Drive - Congleton,2023-03-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.19
855730,Avon Drive - Congleton,2023-03-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.03
855730,Avon Drive - Congleton,2023-03-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-03-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
855730,Avon Drive - Congleton,2023-03-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
855730,Avon Drive - Congleton,2023-03-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
855730,Avon Drive - Congleton,2023-03-23T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-23T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-23T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-03-23T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
855730,Avon Drive - Congleton,2023-03-23T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
855730,Avon Drive - Congleton,2023-03-23T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
855730,Avon Drive - Congleton,2023-03-23T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-03-23T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-03-23T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-03-23T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-03-23T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-03-23T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-03-23T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-03-23T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
855730,Avon Drive - Congleton,2023-03-23T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.43
855730,Avon Drive - Congleton,2023-03-23T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
855730,Avon Drive - Congleton,2023-03-23T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-03-23T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-03-23T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
855730,Avon Drive - Congleton,2023-03-23T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-03-23T21:50:00.000+00:00,transformer,,Temperature,C,19.0
855730,Avon Drive - Congleton,2023-03-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
855730,Avon Drive - Congleton,2023-03-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
855730,Avon Drive - Congleton,2023-03-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
855730,Avon Drive - Congleton,2023-03-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
855730,Avon Drive - Congleton,2023-03-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
855730,Avon Drive - Congleton,2023-03-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.3
855730,Avon Drive - Congleton,2023-03-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.69
855730,Avon Drive - Congleton,2023-03-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.91
855730,Avon Drive - Congleton,2023-03-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-03-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
855730,Avon Drive - Congleton,2023-03-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
855730,Avon Drive - Congleton,2023-03-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-03-23T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-03-23T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-23T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-23T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
855730,Avon Drive - Congleton,2023-03-23T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
855730,Avon Drive - Congleton,2023-03-23T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
855730,Avon Drive - Congleton,2023-03-23T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-03-23T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-03-23T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-03-23T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-03-23T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-03-23T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-03-23T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-03-23T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
855730,Avon Drive - Congleton,2023-03-23T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
855730,Avon Drive - Congleton,2023-03-23T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
855730,Avon Drive - Congleton,2023-03-23T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-03-23T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-03-23T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-03-23T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-03-23T21:40:00.000+00:00,transformer,,Temperature,C,19.3
855730,Avon Drive - Congleton,2023-03-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
855730,Avon Drive - Congleton,2023-03-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
855730,Avon Drive - Congleton,2023-03-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
855730,Avon Drive - Congleton,2023-03-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
855730,Avon Drive - Congleton,2023-03-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
855730,Avon Drive - Congleton,2023-03-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.23
855730,Avon Drive - Congleton,2023-03-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.3
855730,Avon Drive - Congleton,2023-03-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.81
855730,Avon Drive - Congleton,2023-03-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-03-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
855730,Avon Drive - Congleton,2023-03-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
855730,Avon Drive - Congleton,2023-03-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
855730,Avon Drive - Congleton,2023-03-23T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-03-23T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-23T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-23T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
855730,Avon Drive - Congleton,2023-03-23T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
855730,Avon Drive - Congleton,2023-03-23T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
855730,Avon Drive - Congleton,2023-03-23T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-03-23T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-03-23T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-03-23T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-03-23T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-03-23T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-23T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-23T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.15
855730,Avon Drive - Congleton,2023-03-23T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
855730,Avon Drive - Congleton,2023-03-23T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
855730,Avon Drive - Congleton,2023-03-23T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-03-23T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
855730,Avon Drive - Congleton,2023-03-23T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-03-23T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-03-23T21:30:00.000+00:00,transformer,,Temperature,C,19.3
855730,Avon Drive - Congleton,2023-03-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
855730,Avon Drive - Congleton,2023-03-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
855730,Avon Drive - Congleton,2023-03-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
855730,Avon Drive - Congleton,2023-03-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
855730,Avon Drive - Congleton,2023-03-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
855730,Avon Drive - Congleton,2023-03-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.81
855730,Avon Drive - Congleton,2023-03-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.65
855730,Avon Drive - Congleton,2023-03-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.43
855730,Avon Drive - Congleton,2023-03-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-03-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
855730,Avon Drive - Congleton,2023-03-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
855730,Avon Drive - Congleton,2023-03-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
855730,Avon Drive - Congleton,2023-03-23T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-03-23T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-23T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-23T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
855730,Avon Drive - Congleton,2023-03-23T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
855730,Avon Drive - Congleton,2023-03-23T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
855730,Avon Drive - Congleton,2023-03-23T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-03-23T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-03-23T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-03-23T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-03-23T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
855730,Avon Drive - Congleton,2023-03-23T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-23T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-03-23T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
855730,Avon Drive - Congleton,2023-03-23T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
855730,Avon Drive - Congleton,2023-03-23T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
855730,Avon Drive - Congleton,2023-03-23T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-03-23T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-03-23T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-03-23T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-03-23T21:20:00.000+00:00,transformer,,Temperature,C,19.2
855730,Avon Drive - Congleton,2023-03-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
855730,Avon Drive - Congleton,2023-03-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-03-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
855730,Avon Drive - Congleton,2023-03-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
855730,Avon Drive - Congleton,2023-03-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-03-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-03-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
855730,Avon Drive - Congleton,2023-03-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.95
855730,Avon Drive - Congleton,2023-03-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.45
855730,Avon Drive - Congleton,2023-03-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.46
855730,Avon Drive - Congleton,2023-03-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-03-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
855730,Avon Drive - Congleton,2023-03-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
855730,Avon Drive - Congleton,2023-03-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
855730,Avon Drive - Congleton,2023-03-23T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-03-23T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-23T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-23T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
855730,Avon Drive - Congleton,2023-03-23T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
855730,Avon Drive - Congleton,2023-03-23T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
855730,Avon Drive - Congleton,2023-03-23T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-03-23T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-03-23T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-03-23T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-03-23T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-03-23T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-23T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-23T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
855730,Avon Drive - Congleton,2023-03-23T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
855730,Avon Drive - Congleton,2023-03-23T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
855730,Avon Drive - Congleton,2023-03-23T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-03-23T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-03-23T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-03-23T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-03-23T21:10:00.000+00:00,transformer,,Temperature,C,19.2
855730,Avon Drive - Congleton,2023-03-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
855730,Avon Drive - Congleton,2023-03-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-03-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
855730,Avon Drive - Congleton,2023-03-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
855730,Avon Drive - Congleton,2023-03-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-03-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
855730,Avon Drive - Congleton,2023-03-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
855730,Avon Drive - Congleton,2023-03-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.22
855730,Avon Drive - Congleton,2023-03-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.14
855730,Avon Drive - Congleton,2023-03-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.45
855730,Avon Drive - Congleton,2023-03-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-03-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
855730,Avon Drive - Congleton,2023-03-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
855730,Avon Drive - Congleton,2023-03-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
855730,Avon Drive - Congleton,2023-03-23T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-03-23T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-23T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-23T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
855730,Avon Drive - Congleton,2023-03-23T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
855730,Avon Drive - Congleton,2023-03-23T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
855730,Avon Drive - Congleton,2023-03-23T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-03-23T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-03-23T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-03-23T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-03-23T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-03-23T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-03-23T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-23T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
855730,Avon Drive - Congleton,2023-03-23T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
855730,Avon Drive - Congleton,2023-03-23T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
855730,Avon Drive - Congleton,2023-03-23T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-03-23T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-03-23T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-03-23T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-03-23T21:00:00.000+00:00,transformer,,Temperature,C,19.4
855730,Avon Drive - Congleton,2023-03-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
855730,Avon Drive - Congleton,2023-03-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-03-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
855730,Avon Drive - Congleton,2023-03-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
855730,Avon Drive - Congleton,2023-03-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-03-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
855730,Avon Drive - Congleton,2023-03-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-03-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.7
855730,Avon Drive - Congleton,2023-03-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.51
855730,Avon Drive - Congleton,2023-03-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.4
855730,Avon Drive - Congleton,2023-03-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-03-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
855730,Avon Drive - Congleton,2023-03-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
855730,Avon Drive - Congleton,2023-03-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
855730,Avon Drive - Congleton,2023-03-23T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-03-23T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-23T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-23T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
855730,Avon Drive - Congleton,2023-03-23T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
855730,Avon Drive - Congleton,2023-03-23T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
855730,Avon Drive - Congleton,2023-03-23T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-03-23T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-03-23T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-03-23T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-03-23T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-03-23T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-03-23T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-03-23T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
855730,Avon Drive - Congleton,2023-03-23T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
855730,Avon Drive - Congleton,2023-03-23T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
855730,Avon Drive - Congleton,2023-03-23T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-03-23T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
855730,Avon Drive - Congleton,2023-03-23T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-03-23T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-03-23T20:50:00.000+00:00,transformer,,Temperature,C,19.6
855730,Avon Drive - Congleton,2023-03-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
855730,Avon Drive - Congleton,2023-03-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
855730,Avon Drive - Congleton,2023-03-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
855730,Avon Drive - Congleton,2023-03-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-03-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
855730,Avon Drive - Congleton,2023-03-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
855730,Avon Drive - Congleton,2023-03-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.46
855730,Avon Drive - Congleton,2023-03-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.74
855730,Avon Drive - Congleton,2023-03-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.18
855730,Avon Drive - Congleton,2023-03-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-03-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
855730,Avon Drive - Congleton,2023-03-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
855730,Avon Drive - Congleton,2023-03-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
855730,Avon Drive - Congleton,2023-03-23T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-03-23T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-23T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-23T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
855730,Avon Drive - Congleton,2023-03-23T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.75
855730,Avon Drive - Congleton,2023-03-23T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
855730,Avon Drive - Congleton,2023-03-23T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-03-23T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-03-23T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
855730,Avon Drive - Congleton,2023-03-23T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-03-23T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-03-23T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-23T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-23T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
855730,Avon Drive - Congleton,2023-03-23T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.65
855730,Avon Drive - Congleton,2023-03-23T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.58
855730,Avon Drive - Congleton,2023-03-23T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-03-23T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-03-23T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
855730,Avon Drive - Congleton,2023-03-23T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-03-23T20:40:00.000+00:00,transformer,,Temperature,C,19.7
855730,Avon Drive - Congleton,2023-03-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
855730,Avon Drive - Congleton,2023-03-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
855730,Avon Drive - Congleton,2023-03-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
855730,Avon Drive - Congleton,2023-03-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-03-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
855730,Avon Drive - Congleton,2023-03-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-03-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.61
855730,Avon Drive - Congleton,2023-03-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.4
855730,Avon Drive - Congleton,2023-03-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.67
855730,Avon Drive - Congleton,2023-03-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
855730,Avon Drive - Congleton,2023-03-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
855730,Avon Drive - Congleton,2023-03-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
855730,Avon Drive - Congleton,2023-03-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
855730,Avon Drive - Congleton,2023-03-23T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-23T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-23T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-23T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
855730,Avon Drive - Congleton,2023-03-23T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
855730,Avon Drive - Congleton,2023-03-23T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
855730,Avon Drive - Congleton,2023-03-23T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-03-23T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-03-23T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-03-23T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-03-23T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
855730,Avon Drive - Congleton,2023-03-23T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-03-23T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-23T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
855730,Avon Drive - Congleton,2023-03-23T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
855730,Avon Drive - Congleton,2023-03-23T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
855730,Avon Drive - Congleton,2023-03-23T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-03-23T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-03-23T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
855730,Avon Drive - Congleton,2023-03-23T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-03-23T20:30:00.000+00:00,transformer,,Temperature,C,19.7
855730,Avon Drive - Congleton,2023-03-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
855730,Avon Drive - Congleton,2023-03-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-03-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
855730,Avon Drive - Congleton,2023-03-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
855730,Avon Drive - Congleton,2023-03-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-03-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
855730,Avon Drive - Congleton,2023-03-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
855730,Avon Drive - Congleton,2023-03-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.7
855730,Avon Drive - Congleton,2023-03-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.26
855730,Avon Drive - Congleton,2023-03-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.96
855730,Avon Drive - Congleton,2023-03-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-03-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
855730,Avon Drive - Congleton,2023-03-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
855730,Avon Drive - Congleton,2023-03-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
855730,Avon Drive - Congleton,2023-03-23T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
