Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-23T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-23T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-23T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
855730,Avon Drive - Congleton,2023-03-23T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
855730,Avon Drive - Congleton,2023-03-23T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
855730,Avon Drive - Congleton,2023-03-23T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-03-23T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-03-23T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-03-23T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-03-23T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
855730,Avon Drive - Congleton,2023-03-23T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-03-23T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-23T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
855730,Avon Drive - Congleton,2023-03-23T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
855730,Avon Drive - Congleton,2023-03-23T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
855730,Avon Drive - Congleton,2023-03-23T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-03-23T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
855730,Avon Drive - Congleton,2023-03-23T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-03-23T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-03-23T20:20:00.000+00:00,transformer,,Temperature,C,19.7
855730,Avon Drive - Congleton,2023-03-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-03-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
855730,Avon Drive - Congleton,2023-03-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
855730,Avon Drive - Congleton,2023-03-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-03-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
855730,Avon Drive - Congleton,2023-03-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
855730,Avon Drive - Congleton,2023-03-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.12
855730,Avon Drive - Congleton,2023-03-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.44
855730,Avon Drive - Congleton,2023-03-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.21
855730,Avon Drive - Congleton,2023-03-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-03-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
855730,Avon Drive - Congleton,2023-03-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
855730,Avon Drive - Congleton,2023-03-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
855730,Avon Drive - Congleton,2023-03-23T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-03-23T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-23T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-23T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
855730,Avon Drive - Congleton,2023-03-23T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
855730,Avon Drive - Congleton,2023-03-23T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
855730,Avon Drive - Congleton,2023-03-23T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-03-23T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-03-23T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-03-23T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-03-23T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
855730,Avon Drive - Congleton,2023-03-23T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-23T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
855730,Avon Drive - Congleton,2023-03-23T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
855730,Avon Drive - Congleton,2023-03-23T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.24
855730,Avon Drive - Congleton,2023-03-23T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-03-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-03-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-03-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
855730,Avon Drive - Congleton,2023-03-23T20:10:00.000+00:00,transformer,,Temperature,C,19.6
855730,Avon Drive - Congleton,2023-03-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
855730,Avon Drive - Congleton,2023-03-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
855730,Avon Drive - Congleton,2023-03-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
855730,Avon Drive - Congleton,2023-03-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-03-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
855730,Avon Drive - Congleton,2023-03-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
855730,Avon Drive - Congleton,2023-03-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.68
855730,Avon Drive - Congleton,2023-03-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.49
855730,Avon Drive - Congleton,2023-03-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.31
855730,Avon Drive - Congleton,2023-03-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-03-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
855730,Avon Drive - Congleton,2023-03-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
855730,Avon Drive - Congleton,2023-03-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
855730,Avon Drive - Congleton,2023-03-23T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-03-23T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-03-23T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-23T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
855730,Avon Drive - Congleton,2023-03-23T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
855730,Avon Drive - Congleton,2023-03-23T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
855730,Avon Drive - Congleton,2023-03-23T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-03-23T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-03-23T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-03-23T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
855730,Avon Drive - Congleton,2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
855730,Avon Drive - Congleton,2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.83
855730,Avon Drive - Congleton,2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
855730,Avon Drive - Congleton,2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
855730,Avon Drive - Congleton,2023-03-23T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
855730,Avon Drive - Congleton,2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
855730,Avon Drive - Congleton,2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-03-23T20:00:00.000+00:00,transformer,,Temperature,C,19.5
855730,Avon Drive - Congleton,2023-03-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
855730,Avon Drive - Congleton,2023-03-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
855730,Avon Drive - Congleton,2023-03-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
855730,Avon Drive - Congleton,2023-03-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-03-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
855730,Avon Drive - Congleton,2023-03-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
855730,Avon Drive - Congleton,2023-03-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.62
855730,Avon Drive - Congleton,2023-03-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.75
855730,Avon Drive - Congleton,2023-03-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.67
855730,Avon Drive - Congleton,2023-03-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-03-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
855730,Avon Drive - Congleton,2023-03-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
855730,Avon Drive - Congleton,2023-03-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
855730,Avon Drive - Congleton,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
855730,Avon Drive - Congleton,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
855730,Avon Drive - Congleton,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.43
855730,Avon Drive - Congleton,2023-03-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
855730,Avon Drive - Congleton,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
855730,Avon Drive - Congleton,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.45
855730,Avon Drive - Congleton,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.97
855730,Avon Drive - Congleton,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
855730,Avon Drive - Congleton,2023-03-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
855730,Avon Drive - Congleton,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-03-23T19:50:00.000+00:00,transformer,,Temperature,C,19.6
855730,Avon Drive - Congleton,2023-03-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
855730,Avon Drive - Congleton,2023-03-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
855730,Avon Drive - Congleton,2023-03-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
855730,Avon Drive - Congleton,2023-03-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
855730,Avon Drive - Congleton,2023-03-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-03-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
855730,Avon Drive - Congleton,2023-03-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.65
855730,Avon Drive - Congleton,2023-03-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.7
855730,Avon Drive - Congleton,2023-03-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.85
855730,Avon Drive - Congleton,2023-03-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
855730,Avon Drive - Congleton,2023-03-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
855730,Avon Drive - Congleton,2023-03-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
855730,Avon Drive - Congleton,2023-03-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
855730,Avon Drive - Congleton,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
855730,Avon Drive - Congleton,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
855730,Avon Drive - Congleton,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.14
855730,Avon Drive - Congleton,2023-03-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
855730,Avon Drive - Congleton,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
855730,Avon Drive - Congleton,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
855730,Avon Drive - Congleton,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.52
855730,Avon Drive - Congleton,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.12
855730,Avon Drive - Congleton,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
855730,Avon Drive - Congleton,2023-03-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
855730,Avon Drive - Congleton,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-03-23T19:40:00.000+00:00,transformer,,Temperature,C,19.7
855730,Avon Drive - Congleton,2023-03-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
855730,Avon Drive - Congleton,2023-03-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
855730,Avon Drive - Congleton,2023-03-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
855730,Avon Drive - Congleton,2023-03-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
855730,Avon Drive - Congleton,2023-03-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
855730,Avon Drive - Congleton,2023-03-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
855730,Avon Drive - Congleton,2023-03-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.14
855730,Avon Drive - Congleton,2023-03-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.13
855730,Avon Drive - Congleton,2023-03-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.09
855730,Avon Drive - Congleton,2023-03-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-03-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
855730,Avon Drive - Congleton,2023-03-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
855730,Avon Drive - Congleton,2023-03-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
855730,Avon Drive - Congleton,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
855730,Avon Drive - Congleton,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.29
855730,Avon Drive - Congleton,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
855730,Avon Drive - Congleton,2023-03-23T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
855730,Avon Drive - Congleton,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
855730,Avon Drive - Congleton,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.77
855730,Avon Drive - Congleton,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.37
855730,Avon Drive - Congleton,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
855730,Avon Drive - Congleton,2023-03-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
855730,Avon Drive - Congleton,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-03-23T19:30:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-03-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-03-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
855730,Avon Drive - Congleton,2023-03-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
855730,Avon Drive - Congleton,2023-03-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
855730,Avon Drive - Congleton,2023-03-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-03-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
855730,Avon Drive - Congleton,2023-03-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.7
855730,Avon Drive - Congleton,2023-03-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.66
855730,Avon Drive - Congleton,2023-03-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.48
855730,Avon Drive - Congleton,2023-03-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
855730,Avon Drive - Congleton,2023-03-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
855730,Avon Drive - Congleton,2023-03-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
855730,Avon Drive - Congleton,2023-03-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
855730,Avon Drive - Congleton,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
855730,Avon Drive - Congleton,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
855730,Avon Drive - Congleton,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
855730,Avon Drive - Congleton,2023-03-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
855730,Avon Drive - Congleton,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.7
855730,Avon Drive - Congleton,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.2
855730,Avon Drive - Congleton,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
855730,Avon Drive - Congleton,2023-03-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
855730,Avon Drive - Congleton,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.1
855730,Avon Drive - Congleton,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
855730,Avon Drive - Congleton,2023-03-23T19:20:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-03-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-03-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
855730,Avon Drive - Congleton,2023-03-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
855730,Avon Drive - Congleton,2023-03-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
855730,Avon Drive - Congleton,2023-03-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-03-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-03-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
855730,Avon Drive - Congleton,2023-03-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.6
855730,Avon Drive - Congleton,2023-03-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.72
855730,Avon Drive - Congleton,2023-03-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.97
855730,Avon Drive - Congleton,2023-03-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
855730,Avon Drive - Congleton,2023-03-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
855730,Avon Drive - Congleton,2023-03-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
855730,Avon Drive - Congleton,2023-03-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
855730,Avon Drive - Congleton,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
855730,Avon Drive - Congleton,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
855730,Avon Drive - Congleton,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
855730,Avon Drive - Congleton,2023-03-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
855730,Avon Drive - Congleton,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.45
855730,Avon Drive - Congleton,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
855730,Avon Drive - Congleton,2023-03-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
855730,Avon Drive - Congleton,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-03-23T19:10:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-03-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-03-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
855730,Avon Drive - Congleton,2023-03-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
855730,Avon Drive - Congleton,2023-03-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-03-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
855730,Avon Drive - Congleton,2023-03-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-03-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
855730,Avon Drive - Congleton,2023-03-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.77
855730,Avon Drive - Congleton,2023-03-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.15
855730,Avon Drive - Congleton,2023-03-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.49
855730,Avon Drive - Congleton,2023-03-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
855730,Avon Drive - Congleton,2023-03-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
855730,Avon Drive - Congleton,2023-03-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
855730,Avon Drive - Congleton,2023-03-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
855730,Avon Drive - Congleton,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
855730,Avon Drive - Congleton,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.98
855730,Avon Drive - Congleton,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
855730,Avon Drive - Congleton,2023-03-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.49
855730,Avon Drive - Congleton,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
855730,Avon Drive - Congleton,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.64
855730,Avon Drive - Congleton,2023-03-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
855730,Avon Drive - Congleton,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
855730,Avon Drive - Congleton,2023-03-23T19:00:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
855730,Avon Drive - Congleton,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
855730,Avon Drive - Congleton,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
855730,Avon Drive - Congleton,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
855730,Avon Drive - Congleton,2023-03-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
855730,Avon Drive - Congleton,2023-03-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
855730,Avon Drive - Congleton,2023-03-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.46
855730,Avon Drive - Congleton,2023-03-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.57
855730,Avon Drive - Congleton,2023-03-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.24
855730,Avon Drive - Congleton,2023-03-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-03-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
855730,Avon Drive - Congleton,2023-03-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
855730,Avon Drive - Congleton,2023-03-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
855730,Avon Drive - Congleton,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
855730,Avon Drive - Congleton,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
855730,Avon Drive - Congleton,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
855730,Avon Drive - Congleton,2023-03-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
855730,Avon Drive - Congleton,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.67
855730,Avon Drive - Congleton,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.82
855730,Avon Drive - Congleton,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.79
855730,Avon Drive - Congleton,2023-03-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
855730,Avon Drive - Congleton,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
855730,Avon Drive - Congleton,2023-03-23T18:50:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
855730,Avon Drive - Congleton,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
855730,Avon Drive - Congleton,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
855730,Avon Drive - Congleton,2023-03-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-03-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-03-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
855730,Avon Drive - Congleton,2023-03-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.24
855730,Avon Drive - Congleton,2023-03-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.78
855730,Avon Drive - Congleton,2023-03-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.69
855730,Avon Drive - Congleton,2023-03-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-03-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
855730,Avon Drive - Congleton,2023-03-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
855730,Avon Drive - Congleton,2023-03-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
855730,Avon Drive - Congleton,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
855730,Avon Drive - Congleton,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
855730,Avon Drive - Congleton,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
855730,Avon Drive - Congleton,2023-03-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
855730,Avon Drive - Congleton,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
855730,Avon Drive - Congleton,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.9
855730,Avon Drive - Congleton,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.24
855730,Avon Drive - Congleton,2023-03-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
855730,Avon Drive - Congleton,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
855730,Avon Drive - Congleton,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
855730,Avon Drive - Congleton,2023-03-23T18:40:00.000+00:00,transformer,,Temperature,C,19.9
855730,Avon Drive - Congleton,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
855730,Avon Drive - Congleton,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
855730,Avon Drive - Congleton,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
855730,Avon Drive - Congleton,2023-03-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-03-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-03-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-03-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.02
855730,Avon Drive - Congleton,2023-03-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.13
855730,Avon Drive - Congleton,2023-03-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.41
855730,Avon Drive - Congleton,2023-03-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
855730,Avon Drive - Congleton,2023-03-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
855730,Avon Drive - Congleton,2023-03-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
855730,Avon Drive - Congleton,2023-03-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
855730,Avon Drive - Congleton,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
855730,Avon Drive - Congleton,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
855730,Avon Drive - Congleton,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
855730,Avon Drive - Congleton,2023-03-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
855730,Avon Drive - Congleton,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
855730,Avon Drive - Congleton,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
855730,Avon Drive - Congleton,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.67
855730,Avon Drive - Congleton,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.8
855730,Avon Drive - Congleton,2023-03-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.1
855730,Avon Drive - Congleton,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
855730,Avon Drive - Congleton,2023-03-23T18:30:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
855730,Avon Drive - Congleton,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
855730,Avon Drive - Congleton,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
855730,Avon Drive - Congleton,2023-03-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-03-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-03-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-03-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.37
855730,Avon Drive - Congleton,2023-03-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.03
855730,Avon Drive - Congleton,2023-03-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.46
855730,Avon Drive - Congleton,2023-03-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
855730,Avon Drive - Congleton,2023-03-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
855730,Avon Drive - Congleton,2023-03-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
855730,Avon Drive - Congleton,2023-03-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
855730,Avon Drive - Congleton,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
855730,Avon Drive - Congleton,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
855730,Avon Drive - Congleton,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
855730,Avon Drive - Congleton,2023-03-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
855730,Avon Drive - Congleton,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
855730,Avon Drive - Congleton,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.14
855730,Avon Drive - Congleton,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
855730,Avon Drive - Congleton,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
855730,Avon Drive - Congleton,2023-03-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-03-23T18:20:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-03-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-03-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
855730,Avon Drive - Congleton,2023-03-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
855730,Avon Drive - Congleton,2023-03-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
855730,Avon Drive - Congleton,2023-03-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-03-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
855730,Avon Drive - Congleton,2023-03-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.38
855730,Avon Drive - Congleton,2023-03-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.02
855730,Avon Drive - Congleton,2023-03-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.77
855730,Avon Drive - Congleton,2023-03-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-03-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
855730,Avon Drive - Congleton,2023-03-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
855730,Avon Drive - Congleton,2023-03-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
855730,Avon Drive - Congleton,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
855730,Avon Drive - Congleton,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
855730,Avon Drive - Congleton,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
855730,Avon Drive - Congleton,2023-03-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
855730,Avon Drive - Congleton,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
855730,Avon Drive - Congleton,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.67
855730,Avon Drive - Congleton,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
855730,Avon Drive - Congleton,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.95
855730,Avon Drive - Congleton,2023-03-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
