Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
855730,Avon Drive - Congleton,2023-03-23T18:10:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-03-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-03-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
855730,Avon Drive - Congleton,2023-03-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
855730,Avon Drive - Congleton,2023-03-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
855730,Avon Drive - Congleton,2023-03-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-03-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-03-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-03-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.09
855730,Avon Drive - Congleton,2023-03-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.43
855730,Avon Drive - Congleton,2023-03-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.18
855730,Avon Drive - Congleton,2023-03-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-03-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
855730,Avon Drive - Congleton,2023-03-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
855730,Avon Drive - Congleton,2023-03-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
855730,Avon Drive - Congleton,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
855730,Avon Drive - Congleton,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
855730,Avon Drive - Congleton,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
855730,Avon Drive - Congleton,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
855730,Avon Drive - Congleton,2023-03-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
855730,Avon Drive - Congleton,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
855730,Avon Drive - Congleton,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
855730,Avon Drive - Congleton,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.19
855730,Avon Drive - Congleton,2023-03-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
855730,Avon Drive - Congleton,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
855730,Avon Drive - Congleton,2023-03-23T18:00:00.000+00:00,transformer,,Temperature,C,19.9
855730,Avon Drive - Congleton,2023-03-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
855730,Avon Drive - Congleton,2023-03-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
855730,Avon Drive - Congleton,2023-03-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
855730,Avon Drive - Congleton,2023-03-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
855730,Avon Drive - Congleton,2023-03-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-03-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-03-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.49
855730,Avon Drive - Congleton,2023-03-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.23
855730,Avon Drive - Congleton,2023-03-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.51
855730,Avon Drive - Congleton,2023-03-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
855730,Avon Drive - Congleton,2023-03-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
855730,Avon Drive - Congleton,2023-03-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
855730,Avon Drive - Congleton,2023-03-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
855730,Avon Drive - Congleton,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
855730,Avon Drive - Congleton,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
855730,Avon Drive - Congleton,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
855730,Avon Drive - Congleton,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
855730,Avon Drive - Congleton,2023-03-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
855730,Avon Drive - Congleton,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
855730,Avon Drive - Congleton,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
855730,Avon Drive - Congleton,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
855730,Avon Drive - Congleton,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.18
855730,Avon Drive - Congleton,2023-03-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
855730,Avon Drive - Congleton,2023-03-23T17:50:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-03-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-03-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
855730,Avon Drive - Congleton,2023-03-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
855730,Avon Drive - Congleton,2023-03-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-03-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
855730,Avon Drive - Congleton,2023-03-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
855730,Avon Drive - Congleton,2023-03-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-03-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-03-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.61
855730,Avon Drive - Congleton,2023-03-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.16
855730,Avon Drive - Congleton,2023-03-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.41
855730,Avon Drive - Congleton,2023-03-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
855730,Avon Drive - Congleton,2023-03-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
855730,Avon Drive - Congleton,2023-03-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
855730,Avon Drive - Congleton,2023-03-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
855730,Avon Drive - Congleton,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
855730,Avon Drive - Congleton,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
855730,Avon Drive - Congleton,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
855730,Avon Drive - Congleton,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
855730,Avon Drive - Congleton,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.11
855730,Avon Drive - Congleton,2023-03-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
855730,Avon Drive - Congleton,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
855730,Avon Drive - Congleton,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
855730,Avon Drive - Congleton,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
855730,Avon Drive - Congleton,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.3
855730,Avon Drive - Congleton,2023-03-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
855730,Avon Drive - Congleton,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
855730,Avon Drive - Congleton,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.7
855730,Avon Drive - Congleton,2023-03-23T17:40:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-03-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-03-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
855730,Avon Drive - Congleton,2023-03-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
855730,Avon Drive - Congleton,2023-03-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-03-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
855730,Avon Drive - Congleton,2023-03-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
855730,Avon Drive - Congleton,2023-03-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-03-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.34
855730,Avon Drive - Congleton,2023-03-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.63
855730,Avon Drive - Congleton,2023-03-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.41
855730,Avon Drive - Congleton,2023-03-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,130.5
855730,Avon Drive - Congleton,2023-03-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
855730,Avon Drive - Congleton,2023-03-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
855730,Avon Drive - Congleton,2023-03-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
855730,Avon Drive - Congleton,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
855730,Avon Drive - Congleton,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
855730,Avon Drive - Congleton,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
855730,Avon Drive - Congleton,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
855730,Avon Drive - Congleton,2023-03-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
855730,Avon Drive - Congleton,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
855730,Avon Drive - Congleton,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.46
855730,Avon Drive - Congleton,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
855730,Avon Drive - Congleton,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.14
855730,Avon Drive - Congleton,2023-03-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
855730,Avon Drive - Congleton,2023-03-23T17:30:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-03-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
855730,Avon Drive - Congleton,2023-03-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
855730,Avon Drive - Congleton,2023-03-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
855730,Avon Drive - Congleton,2023-03-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
855730,Avon Drive - Congleton,2023-03-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.55
855730,Avon Drive - Congleton,2023-03-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.04
855730,Avon Drive - Congleton,2023-03-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.02
855730,Avon Drive - Congleton,2023-03-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
855730,Avon Drive - Congleton,2023-03-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
855730,Avon Drive - Congleton,2023-03-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
855730,Avon Drive - Congleton,2023-03-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
855730,Avon Drive - Congleton,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
855730,Avon Drive - Congleton,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
855730,Avon Drive - Congleton,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
855730,Avon Drive - Congleton,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.23
855730,Avon Drive - Congleton,2023-03-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
855730,Avon Drive - Congleton,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
855730,Avon Drive - Congleton,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
855730,Avon Drive - Congleton,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
855730,Avon Drive - Congleton,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.67
855730,Avon Drive - Congleton,2023-03-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
855730,Avon Drive - Congleton,2023-03-23T17:20:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-03-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-03-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
855730,Avon Drive - Congleton,2023-03-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
855730,Avon Drive - Congleton,2023-03-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
855730,Avon Drive - Congleton,2023-03-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
855730,Avon Drive - Congleton,2023-03-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-03-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.17
855730,Avon Drive - Congleton,2023-03-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.6
855730,Avon Drive - Congleton,2023-03-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.9
855730,Avon Drive - Congleton,2023-03-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
855730,Avon Drive - Congleton,2023-03-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
855730,Avon Drive - Congleton,2023-03-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
855730,Avon Drive - Congleton,2023-03-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
855730,Avon Drive - Congleton,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
855730,Avon Drive - Congleton,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
855730,Avon Drive - Congleton,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
855730,Avon Drive - Congleton,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
855730,Avon Drive - Congleton,2023-03-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
855730,Avon Drive - Congleton,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.79
855730,Avon Drive - Congleton,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.37
855730,Avon Drive - Congleton,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.07
855730,Avon Drive - Congleton,2023-03-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
855730,Avon Drive - Congleton,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
855730,Avon Drive - Congleton,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
855730,Avon Drive - Congleton,2023-03-23T17:10:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-03-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.37
855730,Avon Drive - Congleton,2023-03-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
855730,Avon Drive - Congleton,2023-03-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
855730,Avon Drive - Congleton,2023-03-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
855730,Avon Drive - Congleton,2023-03-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.99
855730,Avon Drive - Congleton,2023-03-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.77
855730,Avon Drive - Congleton,2023-03-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.89
855730,Avon Drive - Congleton,2023-03-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-03-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
855730,Avon Drive - Congleton,2023-03-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
855730,Avon Drive - Congleton,2023-03-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
855730,Avon Drive - Congleton,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
855730,Avon Drive - Congleton,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
855730,Avon Drive - Congleton,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
855730,Avon Drive - Congleton,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
855730,Avon Drive - Congleton,2023-03-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
855730,Avon Drive - Congleton,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
855730,Avon Drive - Congleton,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
855730,Avon Drive - Congleton,2023-03-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-03-23T17:00:00.000+00:00,transformer,,Temperature,C,19.7
855730,Avon Drive - Congleton,2023-03-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-03-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
855730,Avon Drive - Congleton,2023-03-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
855730,Avon Drive - Congleton,2023-03-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-03-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
855730,Avon Drive - Congleton,2023-03-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
855730,Avon Drive - Congleton,2023-03-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-03-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-03-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.01
855730,Avon Drive - Congleton,2023-03-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.88
855730,Avon Drive - Congleton,2023-03-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.27
855730,Avon Drive - Congleton,2023-03-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-03-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
855730,Avon Drive - Congleton,2023-03-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
855730,Avon Drive - Congleton,2023-03-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
855730,Avon Drive - Congleton,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
855730,Avon Drive - Congleton,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
855730,Avon Drive - Congleton,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
855730,Avon Drive - Congleton,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
855730,Avon Drive - Congleton,2023-03-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.34
855730,Avon Drive - Congleton,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
855730,Avon Drive - Congleton,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
855730,Avon Drive - Congleton,2023-03-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
855730,Avon Drive - Congleton,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-03-23T16:50:00.000+00:00,transformer,,Temperature,C,19.6
855730,Avon Drive - Congleton,2023-03-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-03-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
855730,Avon Drive - Congleton,2023-03-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
855730,Avon Drive - Congleton,2023-03-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-03-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
855730,Avon Drive - Congleton,2023-03-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-03-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-03-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
855730,Avon Drive - Congleton,2023-03-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.92
855730,Avon Drive - Congleton,2023-03-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.24
855730,Avon Drive - Congleton,2023-03-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.8
855730,Avon Drive - Congleton,2023-03-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-03-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
855730,Avon Drive - Congleton,2023-03-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
855730,Avon Drive - Congleton,2023-03-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
855730,Avon Drive - Congleton,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
855730,Avon Drive - Congleton,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
855730,Avon Drive - Congleton,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
855730,Avon Drive - Congleton,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
855730,Avon Drive - Congleton,2023-03-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
855730,Avon Drive - Congleton,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
855730,Avon Drive - Congleton,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
855730,Avon Drive - Congleton,2023-03-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-03-23T16:40:00.000+00:00,transformer,,Temperature,C,19.6
855730,Avon Drive - Congleton,2023-03-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-03-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
855730,Avon Drive - Congleton,2023-03-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
855730,Avon Drive - Congleton,2023-03-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-03-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
855730,Avon Drive - Congleton,2023-03-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-03-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-03-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-03-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.32
855730,Avon Drive - Congleton,2023-03-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.63
855730,Avon Drive - Congleton,2023-03-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.29
855730,Avon Drive - Congleton,2023-03-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-03-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
855730,Avon Drive - Congleton,2023-03-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
855730,Avon Drive - Congleton,2023-03-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
855730,Avon Drive - Congleton,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
855730,Avon Drive - Congleton,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
855730,Avon Drive - Congleton,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
855730,Avon Drive - Congleton,2023-03-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.33
855730,Avon Drive - Congleton,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
855730,Avon Drive - Congleton,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
855730,Avon Drive - Congleton,2023-03-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-03-23T16:30:00.000+00:00,transformer,,Temperature,C,19.7
855730,Avon Drive - Congleton,2023-03-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-03-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
855730,Avon Drive - Congleton,2023-03-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
855730,Avon Drive - Congleton,2023-03-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-03-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
855730,Avon Drive - Congleton,2023-03-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-03-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
855730,Avon Drive - Congleton,2023-03-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-03-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.7
855730,Avon Drive - Congleton,2023-03-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.25
855730,Avon Drive - Congleton,2023-03-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.55
855730,Avon Drive - Congleton,2023-03-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-03-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
855730,Avon Drive - Congleton,2023-03-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
855730,Avon Drive - Congleton,2023-03-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
855730,Avon Drive - Congleton,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
855730,Avon Drive - Congleton,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
855730,Avon Drive - Congleton,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
855730,Avon Drive - Congleton,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
855730,Avon Drive - Congleton,2023-03-23T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-03-23T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-03-23T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-23T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
855730,Avon Drive - Congleton,2023-03-23T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
855730,Avon Drive - Congleton,2023-03-23T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
855730,Avon Drive - Congleton,2023-03-23T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-03-23T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-03-23T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-03-23T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-03-23T16:20:00.000+00:00,transformer,,Temperature,C,19.7
855730,Avon Drive - Congleton,2023-03-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-03-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
855730,Avon Drive - Congleton,2023-03-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
855730,Avon Drive - Congleton,2023-03-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
855730,Avon Drive - Congleton,2023-03-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-03-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-03-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-03-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.12
855730,Avon Drive - Congleton,2023-03-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.07
855730,Avon Drive - Congleton,2023-03-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.2
855730,Avon Drive - Congleton,2023-03-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-03-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
855730,Avon Drive - Congleton,2023-03-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
855730,Avon Drive - Congleton,2023-03-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-03-23T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
855730,Avon Drive - Congleton,2023-03-23T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-23T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-03-23T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
855730,Avon Drive - Congleton,2023-03-23T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
855730,Avon Drive - Congleton,2023-03-23T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
855730,Avon Drive - Congleton,2023-03-23T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-03-23T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-03-23T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-03-23T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-03-23T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-23T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-23T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-23T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
855730,Avon Drive - Congleton,2023-03-23T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.91
855730,Avon Drive - Congleton,2023-03-23T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
855730,Avon Drive - Congleton,2023-03-23T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-03-23T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-03-23T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
855730,Avon Drive - Congleton,2023-03-23T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-03-23T16:10:00.000+00:00,transformer,,Temperature,C,19.6
855730,Avon Drive - Congleton,2023-03-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
855730,Avon Drive - Congleton,2023-03-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
855730,Avon Drive - Congleton,2023-03-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
855730,Avon Drive - Congleton,2023-03-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-03-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
855730,Avon Drive - Congleton,2023-03-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-03-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.31
855730,Avon Drive - Congleton,2023-03-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.92
855730,Avon Drive - Congleton,2023-03-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.92
855730,Avon Drive - Congleton,2023-03-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-03-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
855730,Avon Drive - Congleton,2023-03-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
855730,Avon Drive - Congleton,2023-03-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
855730,Avon Drive - Congleton,2023-03-23T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
855730,Avon Drive - Congleton,2023-03-23T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-23T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-23T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
855730,Avon Drive - Congleton,2023-03-23T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
855730,Avon Drive - Congleton,2023-03-23T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
855730,Avon Drive - Congleton,2023-03-23T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-03-23T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-03-23T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-03-23T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-03-23T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-23T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-03-23T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-23T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
855730,Avon Drive - Congleton,2023-03-23T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.09
855730,Avon Drive - Congleton,2023-03-23T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
855730,Avon Drive - Congleton,2023-03-23T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-03-23T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-03-23T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
855730,Avon Drive - Congleton,2023-03-23T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-03-23T16:00:00.000+00:00,transformer,,Temperature,C,19.5
855730,Avon Drive - Congleton,2023-03-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
855730,Avon Drive - Congleton,2023-03-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
855730,Avon Drive - Congleton,2023-03-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
855730,Avon Drive - Congleton,2023-03-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-03-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-03-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
855730,Avon Drive - Congleton,2023-03-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.07
855730,Avon Drive - Congleton,2023-03-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
855730,Avon Drive - Congleton,2023-03-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.64
855730,Avon Drive - Congleton,2023-03-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-03-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
855730,Avon Drive - Congleton,2023-03-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
855730,Avon Drive - Congleton,2023-03-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
855730,Avon Drive - Congleton,2023-03-23T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
855730,Avon Drive - Congleton,2023-03-23T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
