Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-23T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-23T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
855730,Avon Drive - Congleton,2023-03-23T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
855730,Avon Drive - Congleton,2023-03-23T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
855730,Avon Drive - Congleton,2023-03-23T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-03-23T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-03-23T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-03-23T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-03-23T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-03-23T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-23T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-23T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
855730,Avon Drive - Congleton,2023-03-23T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
855730,Avon Drive - Congleton,2023-03-23T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
855730,Avon Drive - Congleton,2023-03-23T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-03-23T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-03-23T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-03-23T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-03-23T15:50:00.000+00:00,transformer,,Temperature,C,19.6
855730,Avon Drive - Congleton,2023-03-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
855730,Avon Drive - Congleton,2023-03-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
855730,Avon Drive - Congleton,2023-03-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
855730,Avon Drive - Congleton,2023-03-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-03-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
855730,Avon Drive - Congleton,2023-03-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
855730,Avon Drive - Congleton,2023-03-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.4
855730,Avon Drive - Congleton,2023-03-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.31
855730,Avon Drive - Congleton,2023-03-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.84
855730,Avon Drive - Congleton,2023-03-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-03-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
855730,Avon Drive - Congleton,2023-03-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
855730,Avon Drive - Congleton,2023-03-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
855730,Avon Drive - Congleton,2023-03-23T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
855730,Avon Drive - Congleton,2023-03-23T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-23T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-23T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
855730,Avon Drive - Congleton,2023-03-23T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
855730,Avon Drive - Congleton,2023-03-23T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
855730,Avon Drive - Congleton,2023-03-23T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-03-23T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-03-23T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-03-23T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-03-23T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-23T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-23T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-23T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
855730,Avon Drive - Congleton,2023-03-23T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
855730,Avon Drive - Congleton,2023-03-23T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
855730,Avon Drive - Congleton,2023-03-23T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-03-23T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-03-23T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-03-23T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-03-23T15:40:00.000+00:00,transformer,,Temperature,C,19.7
855730,Avon Drive - Congleton,2023-03-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
855730,Avon Drive - Congleton,2023-03-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
855730,Avon Drive - Congleton,2023-03-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
855730,Avon Drive - Congleton,2023-03-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
855730,Avon Drive - Congleton,2023-03-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-03-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.23
855730,Avon Drive - Congleton,2023-03-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.68
855730,Avon Drive - Congleton,2023-03-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.28
855730,Avon Drive - Congleton,2023-03-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-03-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
855730,Avon Drive - Congleton,2023-03-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
855730,Avon Drive - Congleton,2023-03-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
855730,Avon Drive - Congleton,2023-03-23T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-03-23T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-23T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-23T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
855730,Avon Drive - Congleton,2023-03-23T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
855730,Avon Drive - Congleton,2023-03-23T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
855730,Avon Drive - Congleton,2023-03-23T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-03-23T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-03-23T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-03-23T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-03-23T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-23T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-23T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-23T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
855730,Avon Drive - Congleton,2023-03-23T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
855730,Avon Drive - Congleton,2023-03-23T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
855730,Avon Drive - Congleton,2023-03-23T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-03-23T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-03-23T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-03-23T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-03-23T15:30:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-03-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
855730,Avon Drive - Congleton,2023-03-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
855730,Avon Drive - Congleton,2023-03-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
855730,Avon Drive - Congleton,2023-03-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
855730,Avon Drive - Congleton,2023-03-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-03-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.01
855730,Avon Drive - Congleton,2023-03-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.09
855730,Avon Drive - Congleton,2023-03-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.83
855730,Avon Drive - Congleton,2023-03-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-03-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-03-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
855730,Avon Drive - Congleton,2023-03-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
855730,Avon Drive - Congleton,2023-03-23T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
855730,Avon Drive - Congleton,2023-03-23T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-03-23T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-03-23T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.98
855730,Avon Drive - Congleton,2023-03-23T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
855730,Avon Drive - Congleton,2023-03-23T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
855730,Avon Drive - Congleton,2023-03-23T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-03-23T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-03-23T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-03-23T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-03-23T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-23T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-23T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-23T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
855730,Avon Drive - Congleton,2023-03-23T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
855730,Avon Drive - Congleton,2023-03-23T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
855730,Avon Drive - Congleton,2023-03-23T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-03-23T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-03-23T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-03-23T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-03-23T15:20:00.000+00:00,transformer,,Temperature,C,19.9
855730,Avon Drive - Congleton,2023-03-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
855730,Avon Drive - Congleton,2023-03-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
855730,Avon Drive - Congleton,2023-03-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
855730,Avon Drive - Congleton,2023-03-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-03-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-03-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.88
855730,Avon Drive - Congleton,2023-03-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.08
855730,Avon Drive - Congleton,2023-03-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.48
855730,Avon Drive - Congleton,2023-03-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
855730,Avon Drive - Congleton,2023-03-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
855730,Avon Drive - Congleton,2023-03-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-03-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
855730,Avon Drive - Congleton,2023-03-23T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-03-23T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-23T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-23T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
855730,Avon Drive - Congleton,2023-03-23T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
855730,Avon Drive - Congleton,2023-03-23T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
855730,Avon Drive - Congleton,2023-03-23T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-03-23T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-03-23T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-03-23T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-03-23T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-23T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-23T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-03-23T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
855730,Avon Drive - Congleton,2023-03-23T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
855730,Avon Drive - Congleton,2023-03-23T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
855730,Avon Drive - Congleton,2023-03-23T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-03-23T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-03-23T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-03-23T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-03-23T15:10:00.000+00:00,transformer,,Temperature,C,19.6
855730,Avon Drive - Congleton,2023-03-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
855730,Avon Drive - Congleton,2023-03-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-03-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
855730,Avon Drive - Congleton,2023-03-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-03-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
855730,Avon Drive - Congleton,2023-03-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
855730,Avon Drive - Congleton,2023-03-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-03-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.8
855730,Avon Drive - Congleton,2023-03-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.62
855730,Avon Drive - Congleton,2023-03-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.32
855730,Avon Drive - Congleton,2023-03-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-03-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
855730,Avon Drive - Congleton,2023-03-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-03-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
855730,Avon Drive - Congleton,2023-03-23T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-03-23T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-23T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-03-23T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
855730,Avon Drive - Congleton,2023-03-23T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
855730,Avon Drive - Congleton,2023-03-23T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
855730,Avon Drive - Congleton,2023-03-23T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-03-23T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-03-23T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-03-23T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-03-23T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-23T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-23T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-23T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
855730,Avon Drive - Congleton,2023-03-23T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
855730,Avon Drive - Congleton,2023-03-23T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
855730,Avon Drive - Congleton,2023-03-23T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-03-23T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-03-23T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-03-23T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-03-23T15:00:00.000+00:00,transformer,,Temperature,C,19.5
855730,Avon Drive - Congleton,2023-03-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
855730,Avon Drive - Congleton,2023-03-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-03-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
855730,Avon Drive - Congleton,2023-03-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-03-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-03-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-03-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
855730,Avon Drive - Congleton,2023-03-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.06
855730,Avon Drive - Congleton,2023-03-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.26
855730,Avon Drive - Congleton,2023-03-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
855730,Avon Drive - Congleton,2023-03-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-03-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-03-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
855730,Avon Drive - Congleton,2023-03-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
855730,Avon Drive - Congleton,2023-03-23T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-03-23T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-23T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-23T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
855730,Avon Drive - Congleton,2023-03-23T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
855730,Avon Drive - Congleton,2023-03-23T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
855730,Avon Drive - Congleton,2023-03-23T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-03-23T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-03-23T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-03-23T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-03-23T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-23T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-23T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-23T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
855730,Avon Drive - Congleton,2023-03-23T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
855730,Avon Drive - Congleton,2023-03-23T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
855730,Avon Drive - Congleton,2023-03-23T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-03-23T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-03-23T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-03-23T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-03-23T14:50:00.000+00:00,transformer,,Temperature,C,19.6
855730,Avon Drive - Congleton,2023-03-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
855730,Avon Drive - Congleton,2023-03-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-03-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
855730,Avon Drive - Congleton,2023-03-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
855730,Avon Drive - Congleton,2023-03-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-03-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-03-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.7
855730,Avon Drive - Congleton,2023-03-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.71
855730,Avon Drive - Congleton,2023-03-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.61
855730,Avon Drive - Congleton,2023-03-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-03-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-03-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-03-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
855730,Avon Drive - Congleton,2023-03-23T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-03-23T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-23T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-23T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
855730,Avon Drive - Congleton,2023-03-23T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
855730,Avon Drive - Congleton,2023-03-23T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
855730,Avon Drive - Congleton,2023-03-23T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-03-23T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-03-23T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-03-23T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-03-23T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-23T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-23T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-23T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
855730,Avon Drive - Congleton,2023-03-23T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
855730,Avon Drive - Congleton,2023-03-23T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
855730,Avon Drive - Congleton,2023-03-23T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-03-23T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-03-23T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-03-23T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-23T14:40:00.000+00:00,transformer,,Temperature,C,19.6
855730,Avon Drive - Congleton,2023-03-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
855730,Avon Drive - Congleton,2023-03-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-03-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
855730,Avon Drive - Congleton,2023-03-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
855730,Avon Drive - Congleton,2023-03-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
855730,Avon Drive - Congleton,2023-03-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-03-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.22
855730,Avon Drive - Congleton,2023-03-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.79
855730,Avon Drive - Congleton,2023-03-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.46
855730,Avon Drive - Congleton,2023-03-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-03-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-03-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-03-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-03-23T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-03-23T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-23T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-23T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
855730,Avon Drive - Congleton,2023-03-23T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
855730,Avon Drive - Congleton,2023-03-23T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
855730,Avon Drive - Congleton,2023-03-23T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-03-23T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-03-23T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-03-23T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-03-23T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-23T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-23T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-23T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
855730,Avon Drive - Congleton,2023-03-23T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
855730,Avon Drive - Congleton,2023-03-23T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
855730,Avon Drive - Congleton,2023-03-23T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-03-23T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-03-23T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-03-23T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-03-23T14:30:00.000+00:00,transformer,,Temperature,C,19.6
855730,Avon Drive - Congleton,2023-03-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
855730,Avon Drive - Congleton,2023-03-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
855730,Avon Drive - Congleton,2023-03-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
855730,Avon Drive - Congleton,2023-03-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
855730,Avon Drive - Congleton,2023-03-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-03-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.87
855730,Avon Drive - Congleton,2023-03-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.07
855730,Avon Drive - Congleton,2023-03-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.51
855730,Avon Drive - Congleton,2023-03-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-03-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-03-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-03-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
855730,Avon Drive - Congleton,2023-03-23T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-03-23T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-23T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-03-23T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
855730,Avon Drive - Congleton,2023-03-23T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
855730,Avon Drive - Congleton,2023-03-23T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
855730,Avon Drive - Congleton,2023-03-23T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-03-23T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-03-23T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-03-23T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-03-23T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-23T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-23T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-23T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
855730,Avon Drive - Congleton,2023-03-23T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
855730,Avon Drive - Congleton,2023-03-23T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
855730,Avon Drive - Congleton,2023-03-23T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-03-23T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-03-23T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-03-23T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-03-23T14:20:00.000+00:00,transformer,,Temperature,C,19.6
855730,Avon Drive - Congleton,2023-03-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
855730,Avon Drive - Congleton,2023-03-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-03-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
855730,Avon Drive - Congleton,2023-03-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-03-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
855730,Avon Drive - Congleton,2023-03-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
855730,Avon Drive - Congleton,2023-03-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-03-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.99
855730,Avon Drive - Congleton,2023-03-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.77
855730,Avon Drive - Congleton,2023-03-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.47
855730,Avon Drive - Congleton,2023-03-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-03-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-03-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-03-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
855730,Avon Drive - Congleton,2023-03-23T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-03-23T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-23T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-03-23T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
855730,Avon Drive - Congleton,2023-03-23T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
855730,Avon Drive - Congleton,2023-03-23T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
855730,Avon Drive - Congleton,2023-03-23T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-03-23T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-03-23T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-03-23T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-03-23T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-03-23T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-23T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-23T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
855730,Avon Drive - Congleton,2023-03-23T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
855730,Avon Drive - Congleton,2023-03-23T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
855730,Avon Drive - Congleton,2023-03-23T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-03-23T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-03-23T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-03-23T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-03-23T14:10:00.000+00:00,transformer,,Temperature,C,19.6
855730,Avon Drive - Congleton,2023-03-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
855730,Avon Drive - Congleton,2023-03-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
855730,Avon Drive - Congleton,2023-03-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
855730,Avon Drive - Congleton,2023-03-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-03-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
855730,Avon Drive - Congleton,2023-03-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
855730,Avon Drive - Congleton,2023-03-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.19
855730,Avon Drive - Congleton,2023-03-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.13
855730,Avon Drive - Congleton,2023-03-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.67
855730,Avon Drive - Congleton,2023-03-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-03-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-03-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
855730,Avon Drive - Congleton,2023-03-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
855730,Avon Drive - Congleton,2023-03-23T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
855730,Avon Drive - Congleton,2023-03-23T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-23T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-23T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
855730,Avon Drive - Congleton,2023-03-23T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
855730,Avon Drive - Congleton,2023-03-23T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
855730,Avon Drive - Congleton,2023-03-23T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-03-23T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-03-23T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-03-23T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-03-23T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
855730,Avon Drive - Congleton,2023-03-23T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-23T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-23T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
855730,Avon Drive - Congleton,2023-03-23T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
855730,Avon Drive - Congleton,2023-03-23T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
855730,Avon Drive - Congleton,2023-03-23T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-03-23T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-03-23T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-03-23T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-03-23T14:00:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-03-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
855730,Avon Drive - Congleton,2023-03-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
855730,Avon Drive - Congleton,2023-03-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
855730,Avon Drive - Congleton,2023-03-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-03-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
855730,Avon Drive - Congleton,2023-03-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
855730,Avon Drive - Congleton,2023-03-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
855730,Avon Drive - Congleton,2023-03-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-03-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.59
855730,Avon Drive - Congleton,2023-03-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.88
855730,Avon Drive - Congleton,2023-03-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.1
855730,Avon Drive - Congleton,2023-03-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-03-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
855730,Avon Drive - Congleton,2023-03-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
855730,Avon Drive - Congleton,2023-03-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
855730,Avon Drive - Congleton,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
855730,Avon Drive - Congleton,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
855730,Avon Drive - Congleton,2023-03-23T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-03-23T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
855730,Avon Drive - Congleton,2023-03-23T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-23T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-23T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.92
855730,Avon Drive - Congleton,2023-03-23T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
855730,Avon Drive - Congleton,2023-03-23T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
855730,Avon Drive - Congleton,2023-03-23T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-03-23T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-03-23T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-03-23T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-03-23T13:50:00.000+00:00,transformer,,Temperature,C,19.7
855730,Avon Drive - Congleton,2023-03-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
855730,Avon Drive - Congleton,2023-03-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-03-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
855730,Avon Drive - Congleton,2023-03-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
855730,Avon Drive - Congleton,2023-03-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
855730,Avon Drive - Congleton,2023-03-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
855730,Avon Drive - Congleton,2023-03-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-03-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.99
855730,Avon Drive - Congleton,2023-03-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.74
855730,Avon Drive - Congleton,2023-03-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.64
855730,Avon Drive - Congleton,2023-03-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-03-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
855730,Avon Drive - Congleton,2023-03-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-03-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
855730,Avon Drive - Congleton,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
855730,Avon Drive - Congleton,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
855730,Avon Drive - Congleton,2023-03-23T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-03-23T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
855730,Avon Drive - Congleton,2023-03-23T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-23T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-03-23T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.59
855730,Avon Drive - Congleton,2023-03-23T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
855730,Avon Drive - Congleton,2023-03-23T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
855730,Avon Drive - Congleton,2023-03-23T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-03-23T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-03-23T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-03-23T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-03-23T13:40:00.000+00:00,transformer,,Temperature,C,19.3
855730,Avon Drive - Congleton,2023-03-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
