Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
855730,Avon Drive - Congleton,2023-03-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
855730,Avon Drive - Congleton,2023-03-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
855730,Avon Drive - Congleton,2023-03-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
855730,Avon Drive - Congleton,2023-03-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-03-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-03-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.11
855730,Avon Drive - Congleton,2023-03-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.72
855730,Avon Drive - Congleton,2023-03-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.83
855730,Avon Drive - Congleton,2023-03-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-03-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
855730,Avon Drive - Congleton,2023-03-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
855730,Avon Drive - Congleton,2023-03-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-03-23T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
855730,Avon Drive - Congleton,2023-03-23T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-23T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-23T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
855730,Avon Drive - Congleton,2023-03-23T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
855730,Avon Drive - Congleton,2023-03-23T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
855730,Avon Drive - Congleton,2023-03-23T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-03-23T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-03-23T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-03-23T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-03-23T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
855730,Avon Drive - Congleton,2023-03-23T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-23T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-23T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.31
855730,Avon Drive - Congleton,2023-03-23T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
855730,Avon Drive - Congleton,2023-03-23T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
855730,Avon Drive - Congleton,2023-03-23T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-03-23T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
855730,Avon Drive - Congleton,2023-03-23T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-03-23T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-03-23T13:30:00.000+00:00,transformer,,Temperature,C,19.4
855730,Avon Drive - Congleton,2023-03-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
855730,Avon Drive - Congleton,2023-03-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-03-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
855730,Avon Drive - Congleton,2023-03-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
855730,Avon Drive - Congleton,2023-03-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
855730,Avon Drive - Congleton,2023-03-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-03-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.66
855730,Avon Drive - Congleton,2023-03-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.95
855730,Avon Drive - Congleton,2023-03-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.86
855730,Avon Drive - Congleton,2023-03-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-03-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
855730,Avon Drive - Congleton,2023-03-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
855730,Avon Drive - Congleton,2023-03-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
855730,Avon Drive - Congleton,2023-03-23T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
855730,Avon Drive - Congleton,2023-03-23T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-23T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-23T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
855730,Avon Drive - Congleton,2023-03-23T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
855730,Avon Drive - Congleton,2023-03-23T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.78
855730,Avon Drive - Congleton,2023-03-23T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-03-23T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-03-23T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-03-23T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
855730,Avon Drive - Congleton,2023-03-23T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
855730,Avon Drive - Congleton,2023-03-23T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-23T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-23T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.46
855730,Avon Drive - Congleton,2023-03-23T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
855730,Avon Drive - Congleton,2023-03-23T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
855730,Avon Drive - Congleton,2023-03-23T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-03-23T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
855730,Avon Drive - Congleton,2023-03-23T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-03-23T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-03-23T13:20:00.000+00:00,transformer,,Temperature,C,19.7
855730,Avon Drive - Congleton,2023-03-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
855730,Avon Drive - Congleton,2023-03-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-03-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
855730,Avon Drive - Congleton,2023-03-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
855730,Avon Drive - Congleton,2023-03-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
855730,Avon Drive - Congleton,2023-03-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-03-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
855730,Avon Drive - Congleton,2023-03-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.12
855730,Avon Drive - Congleton,2023-03-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.29
855730,Avon Drive - Congleton,2023-03-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.57
855730,Avon Drive - Congleton,2023-03-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-03-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
855730,Avon Drive - Congleton,2023-03-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
855730,Avon Drive - Congleton,2023-03-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
855730,Avon Drive - Congleton,2023-03-23T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
855730,Avon Drive - Congleton,2023-03-23T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-03-23T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-03-23T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
855730,Avon Drive - Congleton,2023-03-23T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
855730,Avon Drive - Congleton,2023-03-23T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
855730,Avon Drive - Congleton,2023-03-23T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-03-23T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-03-23T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-03-23T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
855730,Avon Drive - Congleton,2023-03-23T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
855730,Avon Drive - Congleton,2023-03-23T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-23T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-23T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.75
855730,Avon Drive - Congleton,2023-03-23T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
855730,Avon Drive - Congleton,2023-03-23T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
855730,Avon Drive - Congleton,2023-03-23T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-03-23T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
855730,Avon Drive - Congleton,2023-03-23T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-03-23T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-23T13:10:00.000+00:00,transformer,,Temperature,C,19.7
855730,Avon Drive - Congleton,2023-03-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
855730,Avon Drive - Congleton,2023-03-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
855730,Avon Drive - Congleton,2023-03-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
855730,Avon Drive - Congleton,2023-03-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
855730,Avon Drive - Congleton,2023-03-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-03-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-03-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.9
855730,Avon Drive - Congleton,2023-03-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.24
855730,Avon Drive - Congleton,2023-03-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.83
855730,Avon Drive - Congleton,2023-03-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-03-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
855730,Avon Drive - Congleton,2023-03-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
855730,Avon Drive - Congleton,2023-03-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
855730,Avon Drive - Congleton,2023-03-23T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-03-23T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-23T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-03-23T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
855730,Avon Drive - Congleton,2023-03-23T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
855730,Avon Drive - Congleton,2023-03-23T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
855730,Avon Drive - Congleton,2023-03-23T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-03-23T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-03-23T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-03-23T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
855730,Avon Drive - Congleton,2023-03-23T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
855730,Avon Drive - Congleton,2023-03-23T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-23T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-23T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.09
855730,Avon Drive - Congleton,2023-03-23T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
855730,Avon Drive - Congleton,2023-03-23T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
855730,Avon Drive - Congleton,2023-03-23T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-03-23T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
855730,Avon Drive - Congleton,2023-03-23T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-03-23T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-03-23T13:00:00.000+00:00,transformer,,Temperature,C,19.5
855730,Avon Drive - Congleton,2023-03-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
855730,Avon Drive - Congleton,2023-03-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
855730,Avon Drive - Congleton,2023-03-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
855730,Avon Drive - Congleton,2023-03-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
855730,Avon Drive - Congleton,2023-03-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-03-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-03-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.66
855730,Avon Drive - Congleton,2023-03-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.08
855730,Avon Drive - Congleton,2023-03-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.93
855730,Avon Drive - Congleton,2023-03-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-03-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
855730,Avon Drive - Congleton,2023-03-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
855730,Avon Drive - Congleton,2023-03-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
855730,Avon Drive - Congleton,2023-03-23T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-03-23T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-23T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-23T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
855730,Avon Drive - Congleton,2023-03-23T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
855730,Avon Drive - Congleton,2023-03-23T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
855730,Avon Drive - Congleton,2023-03-23T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-03-23T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-03-23T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-03-23T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-03-23T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-03-23T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-03-23T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-23T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
855730,Avon Drive - Congleton,2023-03-23T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
855730,Avon Drive - Congleton,2023-03-23T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
855730,Avon Drive - Congleton,2023-03-23T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-03-23T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-03-23T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-03-23T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-03-23T12:50:00.000+00:00,transformer,,Temperature,C,19.3
855730,Avon Drive - Congleton,2023-03-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-03-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
855730,Avon Drive - Congleton,2023-03-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
855730,Avon Drive - Congleton,2023-03-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
855730,Avon Drive - Congleton,2023-03-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-03-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
855730,Avon Drive - Congleton,2023-03-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-03-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.04
855730,Avon Drive - Congleton,2023-03-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.92
855730,Avon Drive - Congleton,2023-03-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.97
855730,Avon Drive - Congleton,2023-03-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-03-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
855730,Avon Drive - Congleton,2023-03-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
855730,Avon Drive - Congleton,2023-03-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-03-23T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
855730,Avon Drive - Congleton,2023-03-23T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-03-23T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-23T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
855730,Avon Drive - Congleton,2023-03-23T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
855730,Avon Drive - Congleton,2023-03-23T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
855730,Avon Drive - Congleton,2023-03-23T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-03-23T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-03-23T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-03-23T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-03-23T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-23T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-23T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-23T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
855730,Avon Drive - Congleton,2023-03-23T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
855730,Avon Drive - Congleton,2023-03-23T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
855730,Avon Drive - Congleton,2023-03-23T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-03-23T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-03-23T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-03-23T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-03-23T12:40:00.000+00:00,transformer,,Temperature,C,19.0
855730,Avon Drive - Congleton,2023-03-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
855730,Avon Drive - Congleton,2023-03-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
855730,Avon Drive - Congleton,2023-03-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
855730,Avon Drive - Congleton,2023-03-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-03-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
855730,Avon Drive - Congleton,2023-03-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
855730,Avon Drive - Congleton,2023-03-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.63
855730,Avon Drive - Congleton,2023-03-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.13
855730,Avon Drive - Congleton,2023-03-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.7
855730,Avon Drive - Congleton,2023-03-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
855730,Avon Drive - Congleton,2023-03-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
855730,Avon Drive - Congleton,2023-03-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-03-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
855730,Avon Drive - Congleton,2023-03-23T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
855730,Avon Drive - Congleton,2023-03-23T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-23T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-23T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
855730,Avon Drive - Congleton,2023-03-23T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
855730,Avon Drive - Congleton,2023-03-23T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.53
855730,Avon Drive - Congleton,2023-03-23T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-03-23T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-03-23T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-03-23T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
855730,Avon Drive - Congleton,2023-03-23T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-23T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-23T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-03-23T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
855730,Avon Drive - Congleton,2023-03-23T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
855730,Avon Drive - Congleton,2023-03-23T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
855730,Avon Drive - Congleton,2023-03-23T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-03-23T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-03-23T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-03-23T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-03-23T12:30:00.000+00:00,transformer,,Temperature,C,18.9
855730,Avon Drive - Congleton,2023-03-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
855730,Avon Drive - Congleton,2023-03-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-03-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
855730,Avon Drive - Congleton,2023-03-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
855730,Avon Drive - Congleton,2023-03-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-03-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-03-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
855730,Avon Drive - Congleton,2023-03-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.06
855730,Avon Drive - Congleton,2023-03-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.32
855730,Avon Drive - Congleton,2023-03-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.41
855730,Avon Drive - Congleton,2023-03-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
855730,Avon Drive - Congleton,2023-03-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-03-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-03-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
855730,Avon Drive - Congleton,2023-03-23T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
855730,Avon Drive - Congleton,2023-03-23T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-23T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-23T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
855730,Avon Drive - Congleton,2023-03-23T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
855730,Avon Drive - Congleton,2023-03-23T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
855730,Avon Drive - Congleton,2023-03-23T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-03-23T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-03-23T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-03-23T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
855730,Avon Drive - Congleton,2023-03-23T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-23T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-23T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-23T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
855730,Avon Drive - Congleton,2023-03-23T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
855730,Avon Drive - Congleton,2023-03-23T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
855730,Avon Drive - Congleton,2023-03-23T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-03-23T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-03-23T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-03-23T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-03-23T12:20:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-03-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-03-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
855730,Avon Drive - Congleton,2023-03-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
855730,Avon Drive - Congleton,2023-03-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
855730,Avon Drive - Congleton,2023-03-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
855730,Avon Drive - Congleton,2023-03-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-03-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.43
855730,Avon Drive - Congleton,2023-03-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.76
855730,Avon Drive - Congleton,2023-03-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.13
855730,Avon Drive - Congleton,2023-03-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
855730,Avon Drive - Congleton,2023-03-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-03-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-03-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
855730,Avon Drive - Congleton,2023-03-23T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-03-23T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-03-23T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-03-23T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
855730,Avon Drive - Congleton,2023-03-23T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
855730,Avon Drive - Congleton,2023-03-23T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
855730,Avon Drive - Congleton,2023-03-23T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-03-23T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-03-23T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-03-23T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-03-23T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-23T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-23T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-23T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
855730,Avon Drive - Congleton,2023-03-23T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
855730,Avon Drive - Congleton,2023-03-23T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
855730,Avon Drive - Congleton,2023-03-23T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-03-23T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-03-23T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-03-23T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-03-23T12:10:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-03-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
855730,Avon Drive - Congleton,2023-03-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
855730,Avon Drive - Congleton,2023-03-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
855730,Avon Drive - Congleton,2023-03-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-03-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
855730,Avon Drive - Congleton,2023-03-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.98
855730,Avon Drive - Congleton,2023-03-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.08
855730,Avon Drive - Congleton,2023-03-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.16
855730,Avon Drive - Congleton,2023-03-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-03-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-03-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
855730,Avon Drive - Congleton,2023-03-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
855730,Avon Drive - Congleton,2023-03-23T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-03-23T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-03-23T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-03-23T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
855730,Avon Drive - Congleton,2023-03-23T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
855730,Avon Drive - Congleton,2023-03-23T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.98
855730,Avon Drive - Congleton,2023-03-23T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-03-23T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-03-23T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-03-23T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
855730,Avon Drive - Congleton,2023-03-23T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-23T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-23T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-23T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
855730,Avon Drive - Congleton,2023-03-23T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
855730,Avon Drive - Congleton,2023-03-23T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
855730,Avon Drive - Congleton,2023-03-23T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-03-23T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-03-23T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-03-23T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-03-23T12:00:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-03-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
855730,Avon Drive - Congleton,2023-03-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
855730,Avon Drive - Congleton,2023-03-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
855730,Avon Drive - Congleton,2023-03-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-03-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-03-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-03-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.3
855730,Avon Drive - Congleton,2023-03-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.46
855730,Avon Drive - Congleton,2023-03-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.68
855730,Avon Drive - Congleton,2023-03-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-03-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-03-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
855730,Avon Drive - Congleton,2023-03-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
855730,Avon Drive - Congleton,2023-03-23T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
855730,Avon Drive - Congleton,2023-03-23T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-23T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-03-23T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
855730,Avon Drive - Congleton,2023-03-23T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
855730,Avon Drive - Congleton,2023-03-23T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
855730,Avon Drive - Congleton,2023-03-23T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-03-23T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-03-23T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-03-23T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-03-23T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-23T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-23T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-03-23T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
855730,Avon Drive - Congleton,2023-03-23T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
855730,Avon Drive - Congleton,2023-03-23T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
855730,Avon Drive - Congleton,2023-03-23T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-03-23T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-03-23T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-03-23T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-03-23T11:50:00.000+00:00,transformer,,Temperature,C,18.8
855730,Avon Drive - Congleton,2023-03-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
855730,Avon Drive - Congleton,2023-03-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
855730,Avon Drive - Congleton,2023-03-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
855730,Avon Drive - Congleton,2023-03-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-03-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
855730,Avon Drive - Congleton,2023-03-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-03-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-03-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.33
855730,Avon Drive - Congleton,2023-03-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.06
855730,Avon Drive - Congleton,2023-03-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.33
855730,Avon Drive - Congleton,2023-03-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
855730,Avon Drive - Congleton,2023-03-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
855730,Avon Drive - Congleton,2023-03-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-03-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
855730,Avon Drive - Congleton,2023-03-23T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-23T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-23T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-23T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
855730,Avon Drive - Congleton,2023-03-23T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
855730,Avon Drive - Congleton,2023-03-23T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
855730,Avon Drive - Congleton,2023-03-23T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-03-23T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-03-23T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-03-23T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-03-23T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-03-23T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-23T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-23T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
855730,Avon Drive - Congleton,2023-03-23T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
855730,Avon Drive - Congleton,2023-03-23T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
855730,Avon Drive - Congleton,2023-03-23T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-03-23T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-03-23T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-03-23T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-03-23T11:40:00.000+00:00,transformer,,Temperature,C,18.7
855730,Avon Drive - Congleton,2023-03-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
855730,Avon Drive - Congleton,2023-03-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
855730,Avon Drive - Congleton,2023-03-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
855730,Avon Drive - Congleton,2023-03-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
855730,Avon Drive - Congleton,2023-03-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-03-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
855730,Avon Drive - Congleton,2023-03-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-03-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.56
855730,Avon Drive - Congleton,2023-03-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.41
855730,Avon Drive - Congleton,2023-03-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.61
855730,Avon Drive - Congleton,2023-03-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-03-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-03-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-03-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
855730,Avon Drive - Congleton,2023-03-23T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-03-23T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-03-23T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-23T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
855730,Avon Drive - Congleton,2023-03-23T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
855730,Avon Drive - Congleton,2023-03-23T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
855730,Avon Drive - Congleton,2023-03-23T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-03-23T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-03-23T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-03-23T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-03-23T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-03-23T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-23T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-23T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
855730,Avon Drive - Congleton,2023-03-23T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
855730,Avon Drive - Congleton,2023-03-23T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
855730,Avon Drive - Congleton,2023-03-23T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-03-23T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-03-23T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-03-23T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-03-23T11:30:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-03-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
855730,Avon Drive - Congleton,2023-03-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
855730,Avon Drive - Congleton,2023-03-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
855730,Avon Drive - Congleton,2023-03-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-03-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
855730,Avon Drive - Congleton,2023-03-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-03-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-03-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-03-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.19
855730,Avon Drive - Congleton,2023-03-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.43
855730,Avon Drive - Congleton,2023-03-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.22
855730,Avon Drive - Congleton,2023-03-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-03-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
855730,Avon Drive - Congleton,2023-03-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-03-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
855730,Avon Drive - Congleton,2023-03-23T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-03-23T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-23T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-23T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
855730,Avon Drive - Congleton,2023-03-23T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
