Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
855730,Avon Drive - Congleton,2023-03-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
855730,Avon Drive - Congleton,2023-03-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-03-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
855730,Avon Drive - Congleton,2023-03-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
855730,Avon Drive - Congleton,2023-03-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.49
855730,Avon Drive - Congleton,2023-03-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.25
855730,Avon Drive - Congleton,2023-03-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.94
855730,Avon Drive - Congleton,2023-03-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-03-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
855730,Avon Drive - Congleton,2023-03-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
855730,Avon Drive - Congleton,2023-03-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
855730,Avon Drive - Congleton,2023-03-23T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
855730,Avon Drive - Congleton,2023-03-23T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-23T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-23T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
855730,Avon Drive - Congleton,2023-03-23T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
855730,Avon Drive - Congleton,2023-03-23T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
855730,Avon Drive - Congleton,2023-03-23T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-03-23T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-03-23T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-03-23T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-03-23T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-23T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-03-23T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-23T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
855730,Avon Drive - Congleton,2023-03-23T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
855730,Avon Drive - Congleton,2023-03-23T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
855730,Avon Drive - Congleton,2023-03-23T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-03-23T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-03-23T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-03-23T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-03-23T09:00:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-03-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
855730,Avon Drive - Congleton,2023-03-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
855730,Avon Drive - Congleton,2023-03-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
855730,Avon Drive - Congleton,2023-03-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-03-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
855730,Avon Drive - Congleton,2023-03-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-03-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.09
855730,Avon Drive - Congleton,2023-03-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.14
855730,Avon Drive - Congleton,2023-03-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.34
855730,Avon Drive - Congleton,2023-03-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-03-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
855730,Avon Drive - Congleton,2023-03-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
855730,Avon Drive - Congleton,2023-03-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
855730,Avon Drive - Congleton,2023-03-23T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
855730,Avon Drive - Congleton,2023-03-23T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-23T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-23T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
855730,Avon Drive - Congleton,2023-03-23T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
855730,Avon Drive - Congleton,2023-03-23T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
855730,Avon Drive - Congleton,2023-03-23T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-03-23T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-03-23T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-03-23T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-03-23T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-03-23T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-23T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-23T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
855730,Avon Drive - Congleton,2023-03-23T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
855730,Avon Drive - Congleton,2023-03-23T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.79
855730,Avon Drive - Congleton,2023-03-23T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-03-23T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-03-23T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-03-23T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
855730,Avon Drive - Congleton,2023-03-23T08:50:00.000+00:00,transformer,,Temperature,C,18.1
855730,Avon Drive - Congleton,2023-03-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
855730,Avon Drive - Congleton,2023-03-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-03-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
855730,Avon Drive - Congleton,2023-03-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
855730,Avon Drive - Congleton,2023-03-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
855730,Avon Drive - Congleton,2023-03-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
855730,Avon Drive - Congleton,2023-03-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-03-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.27
855730,Avon Drive - Congleton,2023-03-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.65
855730,Avon Drive - Congleton,2023-03-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
855730,Avon Drive - Congleton,2023-03-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
855730,Avon Drive - Congleton,2023-03-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
855730,Avon Drive - Congleton,2023-03-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-03-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
855730,Avon Drive - Congleton,2023-03-23T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
855730,Avon Drive - Congleton,2023-03-23T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-23T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-03-23T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
855730,Avon Drive - Congleton,2023-03-23T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
855730,Avon Drive - Congleton,2023-03-23T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
855730,Avon Drive - Congleton,2023-03-23T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-23T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-03-23T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-03-23T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-03-23T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-23T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-23T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-23T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
855730,Avon Drive - Congleton,2023-03-23T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
855730,Avon Drive - Congleton,2023-03-23T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
855730,Avon Drive - Congleton,2023-03-23T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-03-23T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-03-23T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-03-23T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-03-23T08:40:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-03-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
855730,Avon Drive - Congleton,2023-03-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
855730,Avon Drive - Congleton,2023-03-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
855730,Avon Drive - Congleton,2023-03-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
855730,Avon Drive - Congleton,2023-03-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-03-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
855730,Avon Drive - Congleton,2023-03-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-03-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.09
855730,Avon Drive - Congleton,2023-03-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.07
855730,Avon Drive - Congleton,2023-03-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.37
855730,Avon Drive - Congleton,2023-03-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
855730,Avon Drive - Congleton,2023-03-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
855730,Avon Drive - Congleton,2023-03-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-03-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
855730,Avon Drive - Congleton,2023-03-23T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
855730,Avon Drive - Congleton,2023-03-23T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-23T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-23T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
855730,Avon Drive - Congleton,2023-03-23T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
855730,Avon Drive - Congleton,2023-03-23T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
855730,Avon Drive - Congleton,2023-03-23T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-03-23T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-03-23T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-03-23T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-03-23T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-03-23T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-23T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-23T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
855730,Avon Drive - Congleton,2023-03-23T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
855730,Avon Drive - Congleton,2023-03-23T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
855730,Avon Drive - Congleton,2023-03-23T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-03-23T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-03-23T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-03-23T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-03-23T08:30:00.000+00:00,transformer,,Temperature,C,17.5
855730,Avon Drive - Congleton,2023-03-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
855730,Avon Drive - Congleton,2023-03-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-03-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
855730,Avon Drive - Congleton,2023-03-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
855730,Avon Drive - Congleton,2023-03-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-03-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-03-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
855730,Avon Drive - Congleton,2023-03-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.35
855730,Avon Drive - Congleton,2023-03-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.77
855730,Avon Drive - Congleton,2023-03-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.66
855730,Avon Drive - Congleton,2023-03-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-03-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
855730,Avon Drive - Congleton,2023-03-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-03-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
855730,Avon Drive - Congleton,2023-03-23T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-03-23T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-23T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-03-23T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
855730,Avon Drive - Congleton,2023-03-23T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
855730,Avon Drive - Congleton,2023-03-23T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
855730,Avon Drive - Congleton,2023-03-23T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-03-23T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-03-23T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-03-23T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-03-23T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-23T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-23T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-23T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
855730,Avon Drive - Congleton,2023-03-23T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
855730,Avon Drive - Congleton,2023-03-23T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
855730,Avon Drive - Congleton,2023-03-23T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-03-23T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-03-23T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-03-23T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-03-23T08:20:00.000+00:00,transformer,,Temperature,C,16.9
855730,Avon Drive - Congleton,2023-03-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
855730,Avon Drive - Congleton,2023-03-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-03-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
855730,Avon Drive - Congleton,2023-03-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
855730,Avon Drive - Congleton,2023-03-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-03-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.58
855730,Avon Drive - Congleton,2023-03-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
855730,Avon Drive - Congleton,2023-03-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.25
855730,Avon Drive - Congleton,2023-03-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-03-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
855730,Avon Drive - Congleton,2023-03-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
855730,Avon Drive - Congleton,2023-03-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
855730,Avon Drive - Congleton,2023-03-23T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-03-23T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-23T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-23T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
855730,Avon Drive - Congleton,2023-03-23T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
855730,Avon Drive - Congleton,2023-03-23T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
855730,Avon Drive - Congleton,2023-03-23T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-03-23T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-03-23T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-03-23T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-03-23T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-23T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-23T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-03-23T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.67
855730,Avon Drive - Congleton,2023-03-23T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
855730,Avon Drive - Congleton,2023-03-23T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
855730,Avon Drive - Congleton,2023-03-23T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-03-23T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-03-23T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-03-23T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-03-23T08:10:00.000+00:00,transformer,,Temperature,C,16.6
855730,Avon Drive - Congleton,2023-03-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
855730,Avon Drive - Congleton,2023-03-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
855730,Avon Drive - Congleton,2023-03-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
855730,Avon Drive - Congleton,2023-03-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
855730,Avon Drive - Congleton,2023-03-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.65
855730,Avon Drive - Congleton,2023-03-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.97
855730,Avon Drive - Congleton,2023-03-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.45
855730,Avon Drive - Congleton,2023-03-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-03-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
855730,Avon Drive - Congleton,2023-03-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
855730,Avon Drive - Congleton,2023-03-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
855730,Avon Drive - Congleton,2023-03-23T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-03-23T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-23T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-23T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
855730,Avon Drive - Congleton,2023-03-23T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
855730,Avon Drive - Congleton,2023-03-23T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
855730,Avon Drive - Congleton,2023-03-23T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-03-23T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-03-23T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-03-23T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-03-23T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-23T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-23T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-23T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.52
855730,Avon Drive - Congleton,2023-03-23T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
855730,Avon Drive - Congleton,2023-03-23T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
855730,Avon Drive - Congleton,2023-03-23T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-03-23T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-03-23T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-03-23T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-03-23T08:00:00.000+00:00,transformer,,Temperature,C,16.3
855730,Avon Drive - Congleton,2023-03-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
855730,Avon Drive - Congleton,2023-03-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
855730,Avon Drive - Congleton,2023-03-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
855730,Avon Drive - Congleton,2023-03-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-03-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-03-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.03
855730,Avon Drive - Congleton,2023-03-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.14
855730,Avon Drive - Congleton,2023-03-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.29
855730,Avon Drive - Congleton,2023-03-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-03-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
855730,Avon Drive - Congleton,2023-03-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-03-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
855730,Avon Drive - Congleton,2023-03-23T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-03-23T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-23T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-23T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
855730,Avon Drive - Congleton,2023-03-23T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
855730,Avon Drive - Congleton,2023-03-23T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
855730,Avon Drive - Congleton,2023-03-23T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-03-23T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-03-23T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-03-23T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-03-23T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-23T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-23T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-23T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
855730,Avon Drive - Congleton,2023-03-23T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
855730,Avon Drive - Congleton,2023-03-23T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
855730,Avon Drive - Congleton,2023-03-23T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-03-23T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-03-23T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-03-23T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-03-23T07:50:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-03-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
855730,Avon Drive - Congleton,2023-03-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
855730,Avon Drive - Congleton,2023-03-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
855730,Avon Drive - Congleton,2023-03-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-03-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-03-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.7
855730,Avon Drive - Congleton,2023-03-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.75
855730,Avon Drive - Congleton,2023-03-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.52
855730,Avon Drive - Congleton,2023-03-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-03-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
855730,Avon Drive - Congleton,2023-03-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
855730,Avon Drive - Congleton,2023-03-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
855730,Avon Drive - Congleton,2023-03-23T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-03-23T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-23T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-23T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
855730,Avon Drive - Congleton,2023-03-23T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
855730,Avon Drive - Congleton,2023-03-23T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
855730,Avon Drive - Congleton,2023-03-23T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-23T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-03-23T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-03-23T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-03-23T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-23T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-23T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-23T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.94
855730,Avon Drive - Congleton,2023-03-23T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
855730,Avon Drive - Congleton,2023-03-23T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
855730,Avon Drive - Congleton,2023-03-23T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-03-23T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
855730,Avon Drive - Congleton,2023-03-23T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-03-23T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-03-23T07:40:00.000+00:00,transformer,,Temperature,C,15.5
855730,Avon Drive - Congleton,2023-03-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
855730,Avon Drive - Congleton,2023-03-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
855730,Avon Drive - Congleton,2023-03-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
855730,Avon Drive - Congleton,2023-03-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
855730,Avon Drive - Congleton,2023-03-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-03-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.95
855730,Avon Drive - Congleton,2023-03-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.9
855730,Avon Drive - Congleton,2023-03-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.28
855730,Avon Drive - Congleton,2023-03-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-03-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
855730,Avon Drive - Congleton,2023-03-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
855730,Avon Drive - Congleton,2023-03-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
855730,Avon Drive - Congleton,2023-03-23T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
855730,Avon Drive - Congleton,2023-03-23T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-23T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-23T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.09
855730,Avon Drive - Congleton,2023-03-23T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
855730,Avon Drive - Congleton,2023-03-23T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
855730,Avon Drive - Congleton,2023-03-23T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-03-23T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-03-23T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-03-23T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-03-23T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-23T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-23T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-23T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.13
855730,Avon Drive - Congleton,2023-03-23T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
855730,Avon Drive - Congleton,2023-03-23T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
855730,Avon Drive - Congleton,2023-03-23T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-03-23T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
855730,Avon Drive - Congleton,2023-03-23T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-03-23T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-03-23T07:30:00.000+00:00,transformer,,Temperature,C,15.2
855730,Avon Drive - Congleton,2023-03-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.37
855730,Avon Drive - Congleton,2023-03-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
855730,Avon Drive - Congleton,2023-03-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
855730,Avon Drive - Congleton,2023-03-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-03-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
855730,Avon Drive - Congleton,2023-03-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-03-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.22
855730,Avon Drive - Congleton,2023-03-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.49
855730,Avon Drive - Congleton,2023-03-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.71
855730,Avon Drive - Congleton,2023-03-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
855730,Avon Drive - Congleton,2023-03-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
855730,Avon Drive - Congleton,2023-03-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
855730,Avon Drive - Congleton,2023-03-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
855730,Avon Drive - Congleton,2023-03-23T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-03-23T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-23T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-23T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
855730,Avon Drive - Congleton,2023-03-23T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
855730,Avon Drive - Congleton,2023-03-23T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
855730,Avon Drive - Congleton,2023-03-23T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-03-23T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-03-23T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-03-23T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-03-23T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-03-23T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-23T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-23T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.86
855730,Avon Drive - Congleton,2023-03-23T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
855730,Avon Drive - Congleton,2023-03-23T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
855730,Avon Drive - Congleton,2023-03-23T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-03-23T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
855730,Avon Drive - Congleton,2023-03-23T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-03-23T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-03-23T07:20:00.000+00:00,transformer,,Temperature,C,15.2
855730,Avon Drive - Congleton,2023-03-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
855730,Avon Drive - Congleton,2023-03-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
855730,Avon Drive - Congleton,2023-03-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-03-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
855730,Avon Drive - Congleton,2023-03-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-03-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
855730,Avon Drive - Congleton,2023-03-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-03-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-03-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.4
855730,Avon Drive - Congleton,2023-03-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.47
855730,Avon Drive - Congleton,2023-03-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.69
855730,Avon Drive - Congleton,2023-03-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
855730,Avon Drive - Congleton,2023-03-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
855730,Avon Drive - Congleton,2023-03-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
855730,Avon Drive - Congleton,2023-03-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
855730,Avon Drive - Congleton,2023-03-23T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-03-23T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-23T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-23T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
855730,Avon Drive - Congleton,2023-03-23T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
855730,Avon Drive - Congleton,2023-03-23T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
855730,Avon Drive - Congleton,2023-03-23T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-03-23T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-03-23T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-03-23T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-03-23T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-23T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-23T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-03-23T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
855730,Avon Drive - Congleton,2023-03-23T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
855730,Avon Drive - Congleton,2023-03-23T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
855730,Avon Drive - Congleton,2023-03-23T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-03-23T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-03-23T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-03-23T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-03-23T07:10:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-03-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
855730,Avon Drive - Congleton,2023-03-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
855730,Avon Drive - Congleton,2023-03-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
855730,Avon Drive - Congleton,2023-03-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-03-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
855730,Avon Drive - Congleton,2023-03-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-03-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
855730,Avon Drive - Congleton,2023-03-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
855730,Avon Drive - Congleton,2023-03-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.08
855730,Avon Drive - Congleton,2023-03-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.5
855730,Avon Drive - Congleton,2023-03-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-03-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
855730,Avon Drive - Congleton,2023-03-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
855730,Avon Drive - Congleton,2023-03-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
855730,Avon Drive - Congleton,2023-03-23T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-03-23T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-23T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-23T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
855730,Avon Drive - Congleton,2023-03-23T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
855730,Avon Drive - Congleton,2023-03-23T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
855730,Avon Drive - Congleton,2023-03-23T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-03-23T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-03-23T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-03-23T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-03-23T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-03-23T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-23T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-23T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
855730,Avon Drive - Congleton,2023-03-23T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
855730,Avon Drive - Congleton,2023-03-23T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
855730,Avon Drive - Congleton,2023-03-23T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-03-23T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-03-23T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-03-23T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-03-23T07:00:00.000+00:00,transformer,,Temperature,C,15.0
855730,Avon Drive - Congleton,2023-03-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-03-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
855730,Avon Drive - Congleton,2023-03-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
855730,Avon Drive - Congleton,2023-03-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-03-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
855730,Avon Drive - Congleton,2023-03-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
855730,Avon Drive - Congleton,2023-03-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
855730,Avon Drive - Congleton,2023-03-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.91
855730,Avon Drive - Congleton,2023-03-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.9
855730,Avon Drive - Congleton,2023-03-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.57
855730,Avon Drive - Congleton,2023-03-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-03-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
855730,Avon Drive - Congleton,2023-03-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
855730,Avon Drive - Congleton,2023-03-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
855730,Avon Drive - Congleton,2023-03-23T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-03-23T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-23T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-23T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
855730,Avon Drive - Congleton,2023-03-23T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
855730,Avon Drive - Congleton,2023-03-23T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
