Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
855730,Avon Drive - Congleton,2023-03-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
855730,Avon Drive - Congleton,2023-03-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
855730,Avon Drive - Congleton,2023-03-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.02
855730,Avon Drive - Congleton,2023-03-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.57
855730,Avon Drive - Congleton,2023-03-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.26
855730,Avon Drive - Congleton,2023-03-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-03-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-03-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-03-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-03-23T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-23T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-03-23T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-23T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
855730,Avon Drive - Congleton,2023-03-23T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
855730,Avon Drive - Congleton,2023-03-23T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
855730,Avon Drive - Congleton,2023-03-23T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
855730,Avon Drive - Congleton,2023-03-23T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
855730,Avon Drive - Congleton,2023-03-23T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-03-23T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-03-23T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-23T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-03-23T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-23T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
855730,Avon Drive - Congleton,2023-03-23T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
855730,Avon Drive - Congleton,2023-03-23T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
855730,Avon Drive - Congleton,2023-03-23T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-03-23T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-23T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-03-23T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-03-23T04:30:00.000+00:00,transformer,,Temperature,C,15.0
855730,Avon Drive - Congleton,2023-03-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
855730,Avon Drive - Congleton,2023-03-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
855730,Avon Drive - Congleton,2023-03-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
855730,Avon Drive - Congleton,2023-03-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
855730,Avon Drive - Congleton,2023-03-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
855730,Avon Drive - Congleton,2023-03-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
855730,Avon Drive - Congleton,2023-03-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-03-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.87
855730,Avon Drive - Congleton,2023-03-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.14
855730,Avon Drive - Congleton,2023-03-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.67
855730,Avon Drive - Congleton,2023-03-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-03-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-03-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-03-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-03-23T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-23T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-03-23T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-23T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
855730,Avon Drive - Congleton,2023-03-23T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
855730,Avon Drive - Congleton,2023-03-23T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
855730,Avon Drive - Congleton,2023-03-23T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-03-23T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
855730,Avon Drive - Congleton,2023-03-23T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-03-23T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-03-23T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-23T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-03-23T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-23T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
855730,Avon Drive - Congleton,2023-03-23T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
855730,Avon Drive - Congleton,2023-03-23T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
855730,Avon Drive - Congleton,2023-03-23T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-03-23T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-03-23T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
855730,Avon Drive - Congleton,2023-03-23T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-03-23T04:20:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-03-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
855730,Avon Drive - Congleton,2023-03-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
855730,Avon Drive - Congleton,2023-03-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-03-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
855730,Avon Drive - Congleton,2023-03-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
855730,Avon Drive - Congleton,2023-03-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
855730,Avon Drive - Congleton,2023-03-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-03-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
855730,Avon Drive - Congleton,2023-03-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
855730,Avon Drive - Congleton,2023-03-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.73
855730,Avon Drive - Congleton,2023-03-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.15
855730,Avon Drive - Congleton,2023-03-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.65
855730,Avon Drive - Congleton,2023-03-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-03-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-03-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-03-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-03-23T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-23T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-03-23T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-23T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
855730,Avon Drive - Congleton,2023-03-23T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
855730,Avon Drive - Congleton,2023-03-23T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
855730,Avon Drive - Congleton,2023-03-23T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
855730,Avon Drive - Congleton,2023-03-23T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
855730,Avon Drive - Congleton,2023-03-23T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-03-23T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-03-23T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-23T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-03-23T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-23T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
855730,Avon Drive - Congleton,2023-03-23T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
855730,Avon Drive - Congleton,2023-03-23T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
855730,Avon Drive - Congleton,2023-03-23T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-03-23T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-03-23T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-03-23T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-03-23T04:10:00.000+00:00,transformer,,Temperature,C,15.3
855730,Avon Drive - Congleton,2023-03-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
855730,Avon Drive - Congleton,2023-03-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
855730,Avon Drive - Congleton,2023-03-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-03-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
855730,Avon Drive - Congleton,2023-03-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
855730,Avon Drive - Congleton,2023-03-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
855730,Avon Drive - Congleton,2023-03-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
855730,Avon Drive - Congleton,2023-03-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-03-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.12
855730,Avon Drive - Congleton,2023-03-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.61
855730,Avon Drive - Congleton,2023-03-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.36
855730,Avon Drive - Congleton,2023-03-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-03-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-03-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-03-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-03-23T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-03-23T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-03-23T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-23T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
855730,Avon Drive - Congleton,2023-03-23T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
855730,Avon Drive - Congleton,2023-03-23T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
855730,Avon Drive - Congleton,2023-03-23T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
855730,Avon Drive - Congleton,2023-03-23T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
855730,Avon Drive - Congleton,2023-03-23T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-03-23T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-03-23T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-03-23T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-03-23T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-23T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
855730,Avon Drive - Congleton,2023-03-23T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
855730,Avon Drive - Congleton,2023-03-23T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
855730,Avon Drive - Congleton,2023-03-23T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-03-23T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-03-23T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-03-23T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-03-23T04:00:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-03-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
855730,Avon Drive - Congleton,2023-03-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
855730,Avon Drive - Congleton,2023-03-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
855730,Avon Drive - Congleton,2023-03-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
855730,Avon Drive - Congleton,2023-03-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
855730,Avon Drive - Congleton,2023-03-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
855730,Avon Drive - Congleton,2023-03-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-03-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.95
855730,Avon Drive - Congleton,2023-03-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.64
855730,Avon Drive - Congleton,2023-03-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.03
855730,Avon Drive - Congleton,2023-03-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-03-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-03-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-03-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-03-23T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-03-23T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-23T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-23T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
855730,Avon Drive - Congleton,2023-03-23T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
855730,Avon Drive - Congleton,2023-03-23T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
855730,Avon Drive - Congleton,2023-03-23T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-03-23T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
855730,Avon Drive - Congleton,2023-03-23T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-03-23T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-03-23T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-23T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-23T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-03-23T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
855730,Avon Drive - Congleton,2023-03-23T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
855730,Avon Drive - Congleton,2023-03-23T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
855730,Avon Drive - Congleton,2023-03-23T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-03-23T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-03-23T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-03-23T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-03-23T03:50:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-03-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
855730,Avon Drive - Congleton,2023-03-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
855730,Avon Drive - Congleton,2023-03-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-03-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
855730,Avon Drive - Congleton,2023-03-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
855730,Avon Drive - Congleton,2023-03-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
855730,Avon Drive - Congleton,2023-03-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
855730,Avon Drive - Congleton,2023-03-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
855730,Avon Drive - Congleton,2023-03-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.23
855730,Avon Drive - Congleton,2023-03-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.9
855730,Avon Drive - Congleton,2023-03-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.18
855730,Avon Drive - Congleton,2023-03-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-03-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-03-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-03-23T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-23T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-23T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-23T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
855730,Avon Drive - Congleton,2023-03-23T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
855730,Avon Drive - Congleton,2023-03-23T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
855730,Avon Drive - Congleton,2023-03-23T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
855730,Avon Drive - Congleton,2023-03-23T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
855730,Avon Drive - Congleton,2023-03-23T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-03-23T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
855730,Avon Drive - Congleton,2023-03-23T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-23T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-03-23T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-03-23T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
855730,Avon Drive - Congleton,2023-03-23T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
855730,Avon Drive - Congleton,2023-03-23T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
855730,Avon Drive - Congleton,2023-03-23T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-03-23T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-03-23T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-03-23T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-03-23T03:40:00.000+00:00,transformer,,Temperature,C,15.5
855730,Avon Drive - Congleton,2023-03-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
855730,Avon Drive - Congleton,2023-03-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
855730,Avon Drive - Congleton,2023-03-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
855730,Avon Drive - Congleton,2023-03-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-03-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
855730,Avon Drive - Congleton,2023-03-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
855730,Avon Drive - Congleton,2023-03-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
855730,Avon Drive - Congleton,2023-03-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
855730,Avon Drive - Congleton,2023-03-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.28
855730,Avon Drive - Congleton,2023-03-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.62
855730,Avon Drive - Congleton,2023-03-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.12
855730,Avon Drive - Congleton,2023-03-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-03-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-03-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-03-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-03-23T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-23T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-23T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-23T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
855730,Avon Drive - Congleton,2023-03-23T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
855730,Avon Drive - Congleton,2023-03-23T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
855730,Avon Drive - Congleton,2023-03-23T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-03-23T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
855730,Avon Drive - Congleton,2023-03-23T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-03-23T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-03-23T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-23T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-03-23T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-03-23T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
855730,Avon Drive - Congleton,2023-03-23T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
855730,Avon Drive - Congleton,2023-03-23T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
855730,Avon Drive - Congleton,2023-03-23T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-03-23T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-03-23T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-03-23T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-03-23T03:30:00.000+00:00,transformer,,Temperature,C,15.5
855730,Avon Drive - Congleton,2023-03-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
855730,Avon Drive - Congleton,2023-03-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
855730,Avon Drive - Congleton,2023-03-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-03-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
855730,Avon Drive - Congleton,2023-03-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
855730,Avon Drive - Congleton,2023-03-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
855730,Avon Drive - Congleton,2023-03-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-03-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
855730,Avon Drive - Congleton,2023-03-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
855730,Avon Drive - Congleton,2023-03-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.76
855730,Avon Drive - Congleton,2023-03-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.92
855730,Avon Drive - Congleton,2023-03-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.41
855730,Avon Drive - Congleton,2023-03-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-03-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-03-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-03-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-03-23T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-23T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-23T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-23T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
855730,Avon Drive - Congleton,2023-03-23T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
855730,Avon Drive - Congleton,2023-03-23T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
855730,Avon Drive - Congleton,2023-03-23T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
855730,Avon Drive - Congleton,2023-03-23T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
855730,Avon Drive - Congleton,2023-03-23T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-03-23T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-03-23T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-23T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-03-23T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-23T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
855730,Avon Drive - Congleton,2023-03-23T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
855730,Avon Drive - Congleton,2023-03-23T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
855730,Avon Drive - Congleton,2023-03-23T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-03-23T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-23T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-03-23T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-03-23T03:20:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-03-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
855730,Avon Drive - Congleton,2023-03-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
855730,Avon Drive - Congleton,2023-03-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-03-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
855730,Avon Drive - Congleton,2023-03-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-03-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
855730,Avon Drive - Congleton,2023-03-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-03-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
855730,Avon Drive - Congleton,2023-03-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
855730,Avon Drive - Congleton,2023-03-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.14
855730,Avon Drive - Congleton,2023-03-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.23
855730,Avon Drive - Congleton,2023-03-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.96
855730,Avon Drive - Congleton,2023-03-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-03-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-03-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-03-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-03-23T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-03-23T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-03-23T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-23T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
855730,Avon Drive - Congleton,2023-03-23T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
855730,Avon Drive - Congleton,2023-03-23T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
855730,Avon Drive - Congleton,2023-03-23T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-03-23T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
855730,Avon Drive - Congleton,2023-03-23T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-03-23T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-03-23T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-23T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-03-23T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-03-23T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
855730,Avon Drive - Congleton,2023-03-23T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
855730,Avon Drive - Congleton,2023-03-23T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
855730,Avon Drive - Congleton,2023-03-23T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-03-23T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-03-23T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-03-23T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-03-23T03:10:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-03-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
855730,Avon Drive - Congleton,2023-03-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
855730,Avon Drive - Congleton,2023-03-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-03-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
855730,Avon Drive - Congleton,2023-03-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-03-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
855730,Avon Drive - Congleton,2023-03-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-03-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
855730,Avon Drive - Congleton,2023-03-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
855730,Avon Drive - Congleton,2023-03-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.23
855730,Avon Drive - Congleton,2023-03-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.79
855730,Avon Drive - Congleton,2023-03-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.07
855730,Avon Drive - Congleton,2023-03-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-03-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-03-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-03-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-03-23T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-03-23T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-23T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-23T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
855730,Avon Drive - Congleton,2023-03-23T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
855730,Avon Drive - Congleton,2023-03-23T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
855730,Avon Drive - Congleton,2023-03-23T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
855730,Avon Drive - Congleton,2023-03-23T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
855730,Avon Drive - Congleton,2023-03-23T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-03-23T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
855730,Avon Drive - Congleton,2023-03-23T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-23T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-03-23T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-23T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
855730,Avon Drive - Congleton,2023-03-23T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
855730,Avon Drive - Congleton,2023-03-23T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
855730,Avon Drive - Congleton,2023-03-23T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-03-23T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-03-23T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-03-23T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-03-23T03:00:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-03-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
855730,Avon Drive - Congleton,2023-03-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
855730,Avon Drive - Congleton,2023-03-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-03-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
855730,Avon Drive - Congleton,2023-03-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-03-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
855730,Avon Drive - Congleton,2023-03-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
855730,Avon Drive - Congleton,2023-03-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
855730,Avon Drive - Congleton,2023-03-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.54
855730,Avon Drive - Congleton,2023-03-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.32
855730,Avon Drive - Congleton,2023-03-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.68
855730,Avon Drive - Congleton,2023-03-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-03-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-03-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-03-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-23T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-23T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-23T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-23T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
855730,Avon Drive - Congleton,2023-03-23T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
855730,Avon Drive - Congleton,2023-03-23T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
855730,Avon Drive - Congleton,2023-03-23T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-03-23T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
855730,Avon Drive - Congleton,2023-03-23T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-03-23T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-03-23T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-03-23T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-23T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-23T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
855730,Avon Drive - Congleton,2023-03-23T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
855730,Avon Drive - Congleton,2023-03-23T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
855730,Avon Drive - Congleton,2023-03-23T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-03-23T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-03-23T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-03-23T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-03-23T02:50:00.000+00:00,transformer,,Temperature,C,15.7
855730,Avon Drive - Congleton,2023-03-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
855730,Avon Drive - Congleton,2023-03-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
855730,Avon Drive - Congleton,2023-03-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-03-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
855730,Avon Drive - Congleton,2023-03-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-03-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
855730,Avon Drive - Congleton,2023-03-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-03-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
855730,Avon Drive - Congleton,2023-03-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-03-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.58
855730,Avon Drive - Congleton,2023-03-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.7
855730,Avon Drive - Congleton,2023-03-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.22
855730,Avon Drive - Congleton,2023-03-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-03-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
855730,Avon Drive - Congleton,2023-03-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-03-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-03-23T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-23T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-23T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-23T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
855730,Avon Drive - Congleton,2023-03-23T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
855730,Avon Drive - Congleton,2023-03-23T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
855730,Avon Drive - Congleton,2023-03-23T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-03-23T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
855730,Avon Drive - Congleton,2023-03-23T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-03-23T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-03-23T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-23T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-03-23T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-03-23T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
855730,Avon Drive - Congleton,2023-03-23T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
855730,Avon Drive - Congleton,2023-03-23T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
855730,Avon Drive - Congleton,2023-03-23T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-03-23T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-03-23T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-03-23T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-03-23T02:40:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-03-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
855730,Avon Drive - Congleton,2023-03-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
855730,Avon Drive - Congleton,2023-03-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-03-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
855730,Avon Drive - Congleton,2023-03-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-03-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
855730,Avon Drive - Congleton,2023-03-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-03-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
855730,Avon Drive - Congleton,2023-03-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
855730,Avon Drive - Congleton,2023-03-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.92
855730,Avon Drive - Congleton,2023-03-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.45
855730,Avon Drive - Congleton,2023-03-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.06
855730,Avon Drive - Congleton,2023-03-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-03-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-03-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-03-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-03-23T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-03-23T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-23T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-23T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
855730,Avon Drive - Congleton,2023-03-23T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
855730,Avon Drive - Congleton,2023-03-23T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.23
855730,Avon Drive - Congleton,2023-03-23T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-03-23T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-03-23T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-03-23T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-03-23T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-23T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-03-23T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-23T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
855730,Avon Drive - Congleton,2023-03-23T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
855730,Avon Drive - Congleton,2023-03-23T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
855730,Avon Drive - Congleton,2023-03-23T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-03-23T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-03-23T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-03-23T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-03-23T02:30:00.000+00:00,transformer,,Temperature,C,15.9
855730,Avon Drive - Congleton,2023-03-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
855730,Avon Drive - Congleton,2023-03-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
855730,Avon Drive - Congleton,2023-03-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
855730,Avon Drive - Congleton,2023-03-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-03-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
855730,Avon Drive - Congleton,2023-03-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
855730,Avon Drive - Congleton,2023-03-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
855730,Avon Drive - Congleton,2023-03-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.48
855730,Avon Drive - Congleton,2023-03-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.71
855730,Avon Drive - Congleton,2023-03-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.92
855730,Avon Drive - Congleton,2023-03-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-03-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-03-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-03-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-03-23T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-23T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-23T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-23T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
855730,Avon Drive - Congleton,2023-03-23T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
855730,Avon Drive - Congleton,2023-03-23T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
855730,Avon Drive - Congleton,2023-03-23T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
855730,Avon Drive - Congleton,2023-03-23T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
855730,Avon Drive - Congleton,2023-03-23T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
