Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.23
855730,Avon Drive - Congleton,2023-03-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.4
855730,Avon Drive - Congleton,2023-03-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-03-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
855730,Avon Drive - Congleton,2023-03-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
855730,Avon Drive - Congleton,2023-03-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
855730,Avon Drive - Congleton,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
855730,Avon Drive - Congleton,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
855730,Avon Drive - Congleton,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
855730,Avon Drive - Congleton,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
855730,Avon Drive - Congleton,2023-03-24T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
855730,Avon Drive - Congleton,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
855730,Avon Drive - Congleton,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
855730,Avon Drive - Congleton,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.5
855730,Avon Drive - Congleton,2023-03-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
855730,Avon Drive - Congleton,2023-03-24T19:30:00.000+00:00,transformer,,Temperature,C,18.1
855730,Avon Drive - Congleton,2023-03-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
855730,Avon Drive - Congleton,2023-03-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
855730,Avon Drive - Congleton,2023-03-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
855730,Avon Drive - Congleton,2023-03-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
855730,Avon Drive - Congleton,2023-03-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-03-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
855730,Avon Drive - Congleton,2023-03-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
855730,Avon Drive - Congleton,2023-03-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.81
855730,Avon Drive - Congleton,2023-03-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.17
855730,Avon Drive - Congleton,2023-03-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.09
855730,Avon Drive - Congleton,2023-03-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
855730,Avon Drive - Congleton,2023-03-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
855730,Avon Drive - Congleton,2023-03-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
855730,Avon Drive - Congleton,2023-03-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
855730,Avon Drive - Congleton,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
855730,Avon Drive - Congleton,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
855730,Avon Drive - Congleton,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
855730,Avon Drive - Congleton,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
855730,Avon Drive - Congleton,2023-03-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
855730,Avon Drive - Congleton,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
855730,Avon Drive - Congleton,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
855730,Avon Drive - Congleton,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
855730,Avon Drive - Congleton,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.63
855730,Avon Drive - Congleton,2023-03-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
855730,Avon Drive - Congleton,2023-03-24T19:20:00.000+00:00,transformer,,Temperature,C,18.0
855730,Avon Drive - Congleton,2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
855730,Avon Drive - Congleton,2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
855730,Avon Drive - Congleton,2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
855730,Avon Drive - Congleton,2023-03-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-03-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-03-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
855730,Avon Drive - Congleton,2023-03-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.82
855730,Avon Drive - Congleton,2023-03-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.9
855730,Avon Drive - Congleton,2023-03-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.95
855730,Avon Drive - Congleton,2023-03-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
855730,Avon Drive - Congleton,2023-03-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
855730,Avon Drive - Congleton,2023-03-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
855730,Avon Drive - Congleton,2023-03-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
855730,Avon Drive - Congleton,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
855730,Avon Drive - Congleton,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
855730,Avon Drive - Congleton,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
855730,Avon Drive - Congleton,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.0
855730,Avon Drive - Congleton,2023-03-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
855730,Avon Drive - Congleton,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
855730,Avon Drive - Congleton,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
855730,Avon Drive - Congleton,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
855730,Avon Drive - Congleton,2023-03-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-03-24T19:10:00.000+00:00,transformer,,Temperature,C,18.1
855730,Avon Drive - Congleton,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
855730,Avon Drive - Congleton,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
855730,Avon Drive - Congleton,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
855730,Avon Drive - Congleton,2023-03-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
855730,Avon Drive - Congleton,2023-03-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
855730,Avon Drive - Congleton,2023-03-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-03-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.7
855730,Avon Drive - Congleton,2023-03-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.49
855730,Avon Drive - Congleton,2023-03-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.81
855730,Avon Drive - Congleton,2023-03-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
855730,Avon Drive - Congleton,2023-03-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
855730,Avon Drive - Congleton,2023-03-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
855730,Avon Drive - Congleton,2023-03-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
855730,Avon Drive - Congleton,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
855730,Avon Drive - Congleton,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
855730,Avon Drive - Congleton,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.96
855730,Avon Drive - Congleton,2023-03-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
855730,Avon Drive - Congleton,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
855730,Avon Drive - Congleton,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
855730,Avon Drive - Congleton,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
855730,Avon Drive - Congleton,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
855730,Avon Drive - Congleton,2023-03-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-03-24T19:00:00.000+00:00,transformer,,Temperature,C,18.2
855730,Avon Drive - Congleton,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
855730,Avon Drive - Congleton,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
855730,Avon Drive - Congleton,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
855730,Avon Drive - Congleton,2023-03-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-03-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
855730,Avon Drive - Congleton,2023-03-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.52
855730,Avon Drive - Congleton,2023-03-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.86
855730,Avon Drive - Congleton,2023-03-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.76
855730,Avon Drive - Congleton,2023-03-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
855730,Avon Drive - Congleton,2023-03-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
855730,Avon Drive - Congleton,2023-03-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
855730,Avon Drive - Congleton,2023-03-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
855730,Avon Drive - Congleton,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
855730,Avon Drive - Congleton,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.99
855730,Avon Drive - Congleton,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.86
855730,Avon Drive - Congleton,2023-03-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
855730,Avon Drive - Congleton,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
855730,Avon Drive - Congleton,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
855730,Avon Drive - Congleton,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
855730,Avon Drive - Congleton,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
855730,Avon Drive - Congleton,2023-03-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-03-24T18:50:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
855730,Avon Drive - Congleton,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
855730,Avon Drive - Congleton,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
855730,Avon Drive - Congleton,2023-03-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
855730,Avon Drive - Congleton,2023-03-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-03-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.31
855730,Avon Drive - Congleton,2023-03-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.59
855730,Avon Drive - Congleton,2023-03-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.5
855730,Avon Drive - Congleton,2023-03-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-03-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
855730,Avon Drive - Congleton,2023-03-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
855730,Avon Drive - Congleton,2023-03-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
855730,Avon Drive - Congleton,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.54
855730,Avon Drive - Congleton,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
855730,Avon Drive - Congleton,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
855730,Avon Drive - Congleton,2023-03-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
855730,Avon Drive - Congleton,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
855730,Avon Drive - Congleton,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.79
855730,Avon Drive - Congleton,2023-03-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
855730,Avon Drive - Congleton,2023-03-24T18:40:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
855730,Avon Drive - Congleton,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
855730,Avon Drive - Congleton,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
855730,Avon Drive - Congleton,2023-03-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-03-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
855730,Avon Drive - Congleton,2023-03-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-03-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.66
855730,Avon Drive - Congleton,2023-03-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.86
855730,Avon Drive - Congleton,2023-03-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.88
855730,Avon Drive - Congleton,2023-03-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-03-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
855730,Avon Drive - Congleton,2023-03-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
855730,Avon Drive - Congleton,2023-03-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
855730,Avon Drive - Congleton,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
855730,Avon Drive - Congleton,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
855730,Avon Drive - Congleton,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
855730,Avon Drive - Congleton,2023-03-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
855730,Avon Drive - Congleton,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.8
855730,Avon Drive - Congleton,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
855730,Avon Drive - Congleton,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.62
855730,Avon Drive - Congleton,2023-03-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
855730,Avon Drive - Congleton,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
855730,Avon Drive - Congleton,2023-03-24T18:30:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
855730,Avon Drive - Congleton,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
855730,Avon Drive - Congleton,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
855730,Avon Drive - Congleton,2023-03-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-03-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
855730,Avon Drive - Congleton,2023-03-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-03-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.53
855730,Avon Drive - Congleton,2023-03-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.1
855730,Avon Drive - Congleton,2023-03-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.47
855730,Avon Drive - Congleton,2023-03-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-03-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
855730,Avon Drive - Congleton,2023-03-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
855730,Avon Drive - Congleton,2023-03-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
855730,Avon Drive - Congleton,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
855730,Avon Drive - Congleton,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.02
855730,Avon Drive - Congleton,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
855730,Avon Drive - Congleton,2023-03-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
855730,Avon Drive - Congleton,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.71
855730,Avon Drive - Congleton,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
855730,Avon Drive - Congleton,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
855730,Avon Drive - Congleton,2023-03-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-03-24T18:20:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
855730,Avon Drive - Congleton,2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
855730,Avon Drive - Congleton,2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
855730,Avon Drive - Congleton,2023-03-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-03-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
855730,Avon Drive - Congleton,2023-03-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.6
855730,Avon Drive - Congleton,2023-03-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.64
855730,Avon Drive - Congleton,2023-03-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.22
855730,Avon Drive - Congleton,2023-03-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
855730,Avon Drive - Congleton,2023-03-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
855730,Avon Drive - Congleton,2023-03-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
855730,Avon Drive - Congleton,2023-03-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
855730,Avon Drive - Congleton,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
855730,Avon Drive - Congleton,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.9
855730,Avon Drive - Congleton,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
855730,Avon Drive - Congleton,2023-03-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
855730,Avon Drive - Congleton,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
855730,Avon Drive - Congleton,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.98
855730,Avon Drive - Congleton,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.52
855730,Avon Drive - Congleton,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
855730,Avon Drive - Congleton,2023-03-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
855730,Avon Drive - Congleton,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
855730,Avon Drive - Congleton,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-03-24T18:10:00.000+00:00,transformer,,Temperature,C,18.2
855730,Avon Drive - Congleton,2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
855730,Avon Drive - Congleton,2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
855730,Avon Drive - Congleton,2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
855730,Avon Drive - Congleton,2023-03-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-03-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-03-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.03
855730,Avon Drive - Congleton,2023-03-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.42
855730,Avon Drive - Congleton,2023-03-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.64
855730,Avon Drive - Congleton,2023-03-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
855730,Avon Drive - Congleton,2023-03-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
855730,Avon Drive - Congleton,2023-03-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
855730,Avon Drive - Congleton,2023-03-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
855730,Avon Drive - Congleton,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
855730,Avon Drive - Congleton,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.99
855730,Avon Drive - Congleton,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
855730,Avon Drive - Congleton,2023-03-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
855730,Avon Drive - Congleton,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
855730,Avon Drive - Congleton,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.13
855730,Avon Drive - Congleton,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
855730,Avon Drive - Congleton,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
855730,Avon Drive - Congleton,2023-03-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
855730,Avon Drive - Congleton,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-03-24T18:00:00.000+00:00,transformer,,Temperature,C,18.1
855730,Avon Drive - Congleton,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
855730,Avon Drive - Congleton,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
855730,Avon Drive - Congleton,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
855730,Avon Drive - Congleton,2023-03-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-03-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-03-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.82
855730,Avon Drive - Congleton,2023-03-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.27
855730,Avon Drive - Congleton,2023-03-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.46
855730,Avon Drive - Congleton,2023-03-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
855730,Avon Drive - Congleton,2023-03-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
855730,Avon Drive - Congleton,2023-03-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
855730,Avon Drive - Congleton,2023-03-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
855730,Avon Drive - Congleton,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
855730,Avon Drive - Congleton,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.33
855730,Avon Drive - Congleton,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
855730,Avon Drive - Congleton,2023-03-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
855730,Avon Drive - Congleton,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
855730,Avon Drive - Congleton,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.66
855730,Avon Drive - Congleton,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
855730,Avon Drive - Congleton,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
855730,Avon Drive - Congleton,2023-03-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-03-24T17:50:00.000+00:00,transformer,,Temperature,C,18.1
855730,Avon Drive - Congleton,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
855730,Avon Drive - Congleton,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
855730,Avon Drive - Congleton,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
855730,Avon Drive - Congleton,2023-03-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-03-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
855730,Avon Drive - Congleton,2023-03-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-03-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.99
855730,Avon Drive - Congleton,2023-03-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.49
855730,Avon Drive - Congleton,2023-03-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.62
855730,Avon Drive - Congleton,2023-03-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-03-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
855730,Avon Drive - Congleton,2023-03-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
855730,Avon Drive - Congleton,2023-03-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
855730,Avon Drive - Congleton,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
855730,Avon Drive - Congleton,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
855730,Avon Drive - Congleton,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
855730,Avon Drive - Congleton,2023-03-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
855730,Avon Drive - Congleton,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
855730,Avon Drive - Congleton,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
855730,Avon Drive - Congleton,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.07
855730,Avon Drive - Congleton,2023-03-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
855730,Avon Drive - Congleton,2023-03-24T17:40:00.000+00:00,transformer,,Temperature,C,18.1
855730,Avon Drive - Congleton,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
855730,Avon Drive - Congleton,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
855730,Avon Drive - Congleton,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
855730,Avon Drive - Congleton,2023-03-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-03-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
855730,Avon Drive - Congleton,2023-03-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-03-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.75
855730,Avon Drive - Congleton,2023-03-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.25
855730,Avon Drive - Congleton,2023-03-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.72
855730,Avon Drive - Congleton,2023-03-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
855730,Avon Drive - Congleton,2023-03-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
855730,Avon Drive - Congleton,2023-03-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
855730,Avon Drive - Congleton,2023-03-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
855730,Avon Drive - Congleton,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
855730,Avon Drive - Congleton,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
855730,Avon Drive - Congleton,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
855730,Avon Drive - Congleton,2023-03-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.58
855730,Avon Drive - Congleton,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
855730,Avon Drive - Congleton,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
855730,Avon Drive - Congleton,2023-03-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-03-24T17:30:00.000+00:00,transformer,,Temperature,C,18.2
855730,Avon Drive - Congleton,2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
855730,Avon Drive - Congleton,2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
855730,Avon Drive - Congleton,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
855730,Avon Drive - Congleton,2023-03-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-03-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
855730,Avon Drive - Congleton,2023-03-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-03-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.86
855730,Avon Drive - Congleton,2023-03-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.96
855730,Avon Drive - Congleton,2023-03-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.18
855730,Avon Drive - Congleton,2023-03-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-03-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
855730,Avon Drive - Congleton,2023-03-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
855730,Avon Drive - Congleton,2023-03-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
855730,Avon Drive - Congleton,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
855730,Avon Drive - Congleton,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
855730,Avon Drive - Congleton,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
855730,Avon Drive - Congleton,2023-03-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
