Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.18
855730,Avon Drive - Congleton,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
855730,Avon Drive - Congleton,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
855730,Avon Drive - Congleton,2023-03-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
855730,Avon Drive - Congleton,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-03-24T17:20:00.000+00:00,transformer,,Temperature,C,18.2
855730,Avon Drive - Congleton,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
855730,Avon Drive - Congleton,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
855730,Avon Drive - Congleton,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
855730,Avon Drive - Congleton,2023-03-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
855730,Avon Drive - Congleton,2023-03-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-03-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.32
855730,Avon Drive - Congleton,2023-03-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.21
855730,Avon Drive - Congleton,2023-03-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.07
855730,Avon Drive - Congleton,2023-03-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-03-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
855730,Avon Drive - Congleton,2023-03-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
855730,Avon Drive - Congleton,2023-03-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
855730,Avon Drive - Congleton,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
855730,Avon Drive - Congleton,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
855730,Avon Drive - Congleton,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
855730,Avon Drive - Congleton,2023-03-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
855730,Avon Drive - Congleton,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
855730,Avon Drive - Congleton,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.91
855730,Avon Drive - Congleton,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
855730,Avon Drive - Congleton,2023-03-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
855730,Avon Drive - Congleton,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-03-24T17:10:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-03-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-03-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
855730,Avon Drive - Congleton,2023-03-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
855730,Avon Drive - Congleton,2023-03-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-03-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
855730,Avon Drive - Congleton,2023-03-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-03-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-03-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-03-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.75
855730,Avon Drive - Congleton,2023-03-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.86
855730,Avon Drive - Congleton,2023-03-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.46
855730,Avon Drive - Congleton,2023-03-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-03-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
855730,Avon Drive - Congleton,2023-03-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
855730,Avon Drive - Congleton,2023-03-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
855730,Avon Drive - Congleton,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
855730,Avon Drive - Congleton,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
855730,Avon Drive - Congleton,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
855730,Avon Drive - Congleton,2023-03-24T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-03-24T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-24T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
855730,Avon Drive - Congleton,2023-03-24T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
855730,Avon Drive - Congleton,2023-03-24T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
855730,Avon Drive - Congleton,2023-03-24T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-03-24T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-03-24T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-03-24T17:00:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-03-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-03-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
855730,Avon Drive - Congleton,2023-03-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
855730,Avon Drive - Congleton,2023-03-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
855730,Avon Drive - Congleton,2023-03-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-03-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-03-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.26
855730,Avon Drive - Congleton,2023-03-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.54
855730,Avon Drive - Congleton,2023-03-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.37
855730,Avon Drive - Congleton,2023-03-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-03-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
855730,Avon Drive - Congleton,2023-03-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
855730,Avon Drive - Congleton,2023-03-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
855730,Avon Drive - Congleton,2023-03-24T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
855730,Avon Drive - Congleton,2023-03-24T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-24T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
855730,Avon Drive - Congleton,2023-03-24T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
855730,Avon Drive - Congleton,2023-03-24T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
855730,Avon Drive - Congleton,2023-03-24T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
855730,Avon Drive - Congleton,2023-03-24T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-03-24T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-03-24T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-03-24T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
855730,Avon Drive - Congleton,2023-03-24T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-24T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-24T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-24T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
855730,Avon Drive - Congleton,2023-03-24T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
855730,Avon Drive - Congleton,2023-03-24T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
855730,Avon Drive - Congleton,2023-03-24T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-03-24T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-03-24T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-03-24T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-03-24T16:50:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-03-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-03-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
855730,Avon Drive - Congleton,2023-03-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
855730,Avon Drive - Congleton,2023-03-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
855730,Avon Drive - Congleton,2023-03-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-03-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.26
855730,Avon Drive - Congleton,2023-03-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.81
855730,Avon Drive - Congleton,2023-03-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.31
855730,Avon Drive - Congleton,2023-03-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-03-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
855730,Avon Drive - Congleton,2023-03-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
855730,Avon Drive - Congleton,2023-03-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
855730,Avon Drive - Congleton,2023-03-24T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-03-24T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-24T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
855730,Avon Drive - Congleton,2023-03-24T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
855730,Avon Drive - Congleton,2023-03-24T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
855730,Avon Drive - Congleton,2023-03-24T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
855730,Avon Drive - Congleton,2023-03-24T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-03-24T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-03-24T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-03-24T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-03-24T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-03-24T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-24T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-03-24T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
855730,Avon Drive - Congleton,2023-03-24T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
855730,Avon Drive - Congleton,2023-03-24T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
855730,Avon Drive - Congleton,2023-03-24T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-03-24T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-03-24T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-03-24T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-03-24T16:40:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-03-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
855730,Avon Drive - Congleton,2023-03-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
855730,Avon Drive - Congleton,2023-03-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
855730,Avon Drive - Congleton,2023-03-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-03-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-03-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.85
855730,Avon Drive - Congleton,2023-03-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.84
855730,Avon Drive - Congleton,2023-03-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.26
855730,Avon Drive - Congleton,2023-03-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-03-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
855730,Avon Drive - Congleton,2023-03-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
855730,Avon Drive - Congleton,2023-03-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
855730,Avon Drive - Congleton,2023-03-24T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-03-24T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-24T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
855730,Avon Drive - Congleton,2023-03-24T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
855730,Avon Drive - Congleton,2023-03-24T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
855730,Avon Drive - Congleton,2023-03-24T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
855730,Avon Drive - Congleton,2023-03-24T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-03-24T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-03-24T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-03-24T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
855730,Avon Drive - Congleton,2023-03-24T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-24T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-24T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-24T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
855730,Avon Drive - Congleton,2023-03-24T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
855730,Avon Drive - Congleton,2023-03-24T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
855730,Avon Drive - Congleton,2023-03-24T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-03-24T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-03-24T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-03-24T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-03-24T16:30:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-03-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
855730,Avon Drive - Congleton,2023-03-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
855730,Avon Drive - Congleton,2023-03-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
855730,Avon Drive - Congleton,2023-03-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-03-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
855730,Avon Drive - Congleton,2023-03-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.16
855730,Avon Drive - Congleton,2023-03-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.05
855730,Avon Drive - Congleton,2023-03-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.48
855730,Avon Drive - Congleton,2023-03-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-03-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
855730,Avon Drive - Congleton,2023-03-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
855730,Avon Drive - Congleton,2023-03-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
855730,Avon Drive - Congleton,2023-03-24T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
855730,Avon Drive - Congleton,2023-03-24T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-24T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
855730,Avon Drive - Congleton,2023-03-24T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
855730,Avon Drive - Congleton,2023-03-24T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
855730,Avon Drive - Congleton,2023-03-24T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.84
855730,Avon Drive - Congleton,2023-03-24T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-03-24T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-03-24T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-03-24T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
855730,Avon Drive - Congleton,2023-03-24T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-03-24T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-24T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-24T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
855730,Avon Drive - Congleton,2023-03-24T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
855730,Avon Drive - Congleton,2023-03-24T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
855730,Avon Drive - Congleton,2023-03-24T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-03-24T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-03-24T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-03-24T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-03-24T16:20:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-03-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
855730,Avon Drive - Congleton,2023-03-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
855730,Avon Drive - Congleton,2023-03-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
855730,Avon Drive - Congleton,2023-03-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-03-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
855730,Avon Drive - Congleton,2023-03-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.68
855730,Avon Drive - Congleton,2023-03-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.6
855730,Avon Drive - Congleton,2023-03-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.53
855730,Avon Drive - Congleton,2023-03-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-03-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
855730,Avon Drive - Congleton,2023-03-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
855730,Avon Drive - Congleton,2023-03-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
855730,Avon Drive - Congleton,2023-03-24T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
855730,Avon Drive - Congleton,2023-03-24T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-24T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-03-24T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
855730,Avon Drive - Congleton,2023-03-24T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
855730,Avon Drive - Congleton,2023-03-24T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
855730,Avon Drive - Congleton,2023-03-24T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-03-24T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-03-24T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-03-24T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
855730,Avon Drive - Congleton,2023-03-24T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-03-24T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-24T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-24T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
855730,Avon Drive - Congleton,2023-03-24T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
855730,Avon Drive - Congleton,2023-03-24T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
855730,Avon Drive - Congleton,2023-03-24T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-03-24T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-03-24T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-03-24T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-03-24T16:10:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-03-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
855730,Avon Drive - Congleton,2023-03-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
855730,Avon Drive - Congleton,2023-03-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
855730,Avon Drive - Congleton,2023-03-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-03-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-03-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.04
855730,Avon Drive - Congleton,2023-03-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.78
855730,Avon Drive - Congleton,2023-03-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.71
855730,Avon Drive - Congleton,2023-03-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-03-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
855730,Avon Drive - Congleton,2023-03-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
855730,Avon Drive - Congleton,2023-03-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
855730,Avon Drive - Congleton,2023-03-24T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-03-24T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-24T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-03-24T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
855730,Avon Drive - Congleton,2023-03-24T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
855730,Avon Drive - Congleton,2023-03-24T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
855730,Avon Drive - Congleton,2023-03-24T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-03-24T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-03-24T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-03-24T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-03-24T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-03-24T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-24T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-24T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
855730,Avon Drive - Congleton,2023-03-24T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
855730,Avon Drive - Congleton,2023-03-24T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
855730,Avon Drive - Congleton,2023-03-24T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-03-24T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-03-24T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-03-24T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-03-24T16:00:00.000+00:00,transformer,,Temperature,C,18.2
855730,Avon Drive - Congleton,2023-03-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
855730,Avon Drive - Congleton,2023-03-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
855730,Avon Drive - Congleton,2023-03-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
855730,Avon Drive - Congleton,2023-03-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-03-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
855730,Avon Drive - Congleton,2023-03-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-03-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.59
855730,Avon Drive - Congleton,2023-03-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.61
855730,Avon Drive - Congleton,2023-03-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.62
855730,Avon Drive - Congleton,2023-03-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-03-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
855730,Avon Drive - Congleton,2023-03-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
855730,Avon Drive - Congleton,2023-03-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
855730,Avon Drive - Congleton,2023-03-24T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-03-24T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-24T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-03-24T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
855730,Avon Drive - Congleton,2023-03-24T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
855730,Avon Drive - Congleton,2023-03-24T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
855730,Avon Drive - Congleton,2023-03-24T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-03-24T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-03-24T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-03-24T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-03-24T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-24T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-24T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-03-24T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
855730,Avon Drive - Congleton,2023-03-24T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
855730,Avon Drive - Congleton,2023-03-24T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
855730,Avon Drive - Congleton,2023-03-24T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-03-24T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-03-24T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-03-24T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-03-24T15:50:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-03-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
855730,Avon Drive - Congleton,2023-03-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
855730,Avon Drive - Congleton,2023-03-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
855730,Avon Drive - Congleton,2023-03-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
855730,Avon Drive - Congleton,2023-03-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
855730,Avon Drive - Congleton,2023-03-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.84
855730,Avon Drive - Congleton,2023-03-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.05
855730,Avon Drive - Congleton,2023-03-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.3
855730,Avon Drive - Congleton,2023-03-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-03-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
855730,Avon Drive - Congleton,2023-03-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-03-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-03-24T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-03-24T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-24T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-24T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
855730,Avon Drive - Congleton,2023-03-24T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
855730,Avon Drive - Congleton,2023-03-24T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
855730,Avon Drive - Congleton,2023-03-24T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-03-24T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-03-24T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-03-24T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-03-24T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-03-24T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-03-24T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-03-24T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
855730,Avon Drive - Congleton,2023-03-24T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
855730,Avon Drive - Congleton,2023-03-24T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
855730,Avon Drive - Congleton,2023-03-24T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-03-24T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-03-24T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-03-24T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-03-24T15:40:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-03-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
855730,Avon Drive - Congleton,2023-03-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
855730,Avon Drive - Congleton,2023-03-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
855730,Avon Drive - Congleton,2023-03-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-03-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
855730,Avon Drive - Congleton,2023-03-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-03-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.63
855730,Avon Drive - Congleton,2023-03-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.1
855730,Avon Drive - Congleton,2023-03-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.61
855730,Avon Drive - Congleton,2023-03-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-03-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-03-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-03-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-03-24T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-03-24T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-24T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-03-24T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
855730,Avon Drive - Congleton,2023-03-24T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
855730,Avon Drive - Congleton,2023-03-24T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
855730,Avon Drive - Congleton,2023-03-24T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-03-24T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-03-24T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-03-24T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-03-24T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-24T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-24T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-24T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
855730,Avon Drive - Congleton,2023-03-24T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
855730,Avon Drive - Congleton,2023-03-24T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
855730,Avon Drive - Congleton,2023-03-24T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-03-24T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-03-24T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-03-24T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-03-24T15:30:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-03-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
855730,Avon Drive - Congleton,2023-03-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
855730,Avon Drive - Congleton,2023-03-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
855730,Avon Drive - Congleton,2023-03-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-03-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-03-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.25
855730,Avon Drive - Congleton,2023-03-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.57
855730,Avon Drive - Congleton,2023-03-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.66
855730,Avon Drive - Congleton,2023-03-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-03-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-03-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-03-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-03-24T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-03-24T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-24T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-03-24T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
855730,Avon Drive - Congleton,2023-03-24T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
855730,Avon Drive - Congleton,2023-03-24T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
855730,Avon Drive - Congleton,2023-03-24T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-03-24T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-03-24T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-03-24T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-03-24T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-24T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-03-24T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-24T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
855730,Avon Drive - Congleton,2023-03-24T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
855730,Avon Drive - Congleton,2023-03-24T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
855730,Avon Drive - Congleton,2023-03-24T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-03-24T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-03-24T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-03-24T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-03-24T15:20:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-03-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
855730,Avon Drive - Congleton,2023-03-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-03-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
855730,Avon Drive - Congleton,2023-03-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-03-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-03-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-03-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
855730,Avon Drive - Congleton,2023-03-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-03-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.24
855730,Avon Drive - Congleton,2023-03-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.83
855730,Avon Drive - Congleton,2023-03-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.05
855730,Avon Drive - Congleton,2023-03-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-03-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-03-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-03-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
855730,Avon Drive - Congleton,2023-03-24T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-24T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-24T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-03-24T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
855730,Avon Drive - Congleton,2023-03-24T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
855730,Avon Drive - Congleton,2023-03-24T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
855730,Avon Drive - Congleton,2023-03-24T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-03-24T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-03-24T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-03-24T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-03-24T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-03-24T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-24T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-03-24T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
855730,Avon Drive - Congleton,2023-03-24T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
855730,Avon Drive - Congleton,2023-03-24T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
855730,Avon Drive - Congleton,2023-03-24T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-03-24T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-03-24T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-03-24T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-03-24T15:10:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-03-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
855730,Avon Drive - Congleton,2023-03-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-03-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
855730,Avon Drive - Congleton,2023-03-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
855730,Avon Drive - Congleton,2023-03-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-03-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
855730,Avon Drive - Congleton,2023-03-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.59
855730,Avon Drive - Congleton,2023-03-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.18
855730,Avon Drive - Congleton,2023-03-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.09
