Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-03-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
855730,Avon Drive - Congleton,2023-03-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-03-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
855730,Avon Drive - Congleton,2023-03-24T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-03-24T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-03-24T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-03-24T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
855730,Avon Drive - Congleton,2023-03-24T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
855730,Avon Drive - Congleton,2023-03-24T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
855730,Avon Drive - Congleton,2023-03-24T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-03-24T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-03-24T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-03-24T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-03-24T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-03-24T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-24T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-24T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
855730,Avon Drive - Congleton,2023-03-24T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
855730,Avon Drive - Congleton,2023-03-24T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
855730,Avon Drive - Congleton,2023-03-24T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-03-24T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-03-24T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-03-24T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-03-24T15:00:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-03-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
855730,Avon Drive - Congleton,2023-03-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-03-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
855730,Avon Drive - Congleton,2023-03-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-03-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
855730,Avon Drive - Congleton,2023-03-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-03-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
855730,Avon Drive - Congleton,2023-03-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.02
855730,Avon Drive - Congleton,2023-03-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.03
855730,Avon Drive - Congleton,2023-03-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.73
855730,Avon Drive - Congleton,2023-03-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-03-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-03-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-03-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
855730,Avon Drive - Congleton,2023-03-24T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-03-24T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-24T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-03-24T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
855730,Avon Drive - Congleton,2023-03-24T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
855730,Avon Drive - Congleton,2023-03-24T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
855730,Avon Drive - Congleton,2023-03-24T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-03-24T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-03-24T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-03-24T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-03-24T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-24T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-24T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-24T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
855730,Avon Drive - Congleton,2023-03-24T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
855730,Avon Drive - Congleton,2023-03-24T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
855730,Avon Drive - Congleton,2023-03-24T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-03-24T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-03-24T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-03-24T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-03-24T14:50:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-03-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
855730,Avon Drive - Congleton,2023-03-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-03-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
855730,Avon Drive - Congleton,2023-03-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-03-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
855730,Avon Drive - Congleton,2023-03-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-03-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.7
855730,Avon Drive - Congleton,2023-03-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.16
855730,Avon Drive - Congleton,2023-03-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.23
855730,Avon Drive - Congleton,2023-03-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
855730,Avon Drive - Congleton,2023-03-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-03-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-03-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
855730,Avon Drive - Congleton,2023-03-24T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-03-24T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-24T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-03-24T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
855730,Avon Drive - Congleton,2023-03-24T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
855730,Avon Drive - Congleton,2023-03-24T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
855730,Avon Drive - Congleton,2023-03-24T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-03-24T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-03-24T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-03-24T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-03-24T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-24T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-24T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-24T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
855730,Avon Drive - Congleton,2023-03-24T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
855730,Avon Drive - Congleton,2023-03-24T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
855730,Avon Drive - Congleton,2023-03-24T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-03-24T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-03-24T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-03-24T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-03-24T14:40:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-03-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
855730,Avon Drive - Congleton,2023-03-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-03-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
855730,Avon Drive - Congleton,2023-03-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-03-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
855730,Avon Drive - Congleton,2023-03-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
855730,Avon Drive - Congleton,2023-03-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-03-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.05
855730,Avon Drive - Congleton,2023-03-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.91
855730,Avon Drive - Congleton,2023-03-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.08
855730,Avon Drive - Congleton,2023-03-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-03-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-03-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-03-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
855730,Avon Drive - Congleton,2023-03-24T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-24T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-24T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-03-24T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
855730,Avon Drive - Congleton,2023-03-24T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
855730,Avon Drive - Congleton,2023-03-24T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
855730,Avon Drive - Congleton,2023-03-24T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-03-24T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-03-24T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-03-24T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-03-24T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-03-24T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-03-24T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-24T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
855730,Avon Drive - Congleton,2023-03-24T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
855730,Avon Drive - Congleton,2023-03-24T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
855730,Avon Drive - Congleton,2023-03-24T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-03-24T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-03-24T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-03-24T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-03-24T14:30:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-03-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
855730,Avon Drive - Congleton,2023-03-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-03-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
855730,Avon Drive - Congleton,2023-03-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
855730,Avon Drive - Congleton,2023-03-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
855730,Avon Drive - Congleton,2023-03-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.23
855730,Avon Drive - Congleton,2023-03-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.2
855730,Avon Drive - Congleton,2023-03-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.61
855730,Avon Drive - Congleton,2023-03-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-03-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
855730,Avon Drive - Congleton,2023-03-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-03-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
855730,Avon Drive - Congleton,2023-03-24T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-24T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-24T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-24T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
855730,Avon Drive - Congleton,2023-03-24T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
855730,Avon Drive - Congleton,2023-03-24T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
855730,Avon Drive - Congleton,2023-03-24T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-03-24T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-03-24T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-03-24T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-03-24T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-03-24T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-24T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-24T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
855730,Avon Drive - Congleton,2023-03-24T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
855730,Avon Drive - Congleton,2023-03-24T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
855730,Avon Drive - Congleton,2023-03-24T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-03-24T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-03-24T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-03-24T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-03-24T14:20:00.000+00:00,transformer,,Temperature,C,18.1
855730,Avon Drive - Congleton,2023-03-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
855730,Avon Drive - Congleton,2023-03-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-03-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
855730,Avon Drive - Congleton,2023-03-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-03-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
855730,Avon Drive - Congleton,2023-03-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-03-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
855730,Avon Drive - Congleton,2023-03-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.3
855730,Avon Drive - Congleton,2023-03-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.01
855730,Avon Drive - Congleton,2023-03-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.36
855730,Avon Drive - Congleton,2023-03-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-03-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-03-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-03-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
855730,Avon Drive - Congleton,2023-03-24T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-03-24T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-24T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-03-24T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
855730,Avon Drive - Congleton,2023-03-24T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
855730,Avon Drive - Congleton,2023-03-24T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
855730,Avon Drive - Congleton,2023-03-24T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-03-24T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-03-24T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-03-24T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-03-24T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-03-24T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-24T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-24T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
855730,Avon Drive - Congleton,2023-03-24T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
855730,Avon Drive - Congleton,2023-03-24T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
855730,Avon Drive - Congleton,2023-03-24T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-03-24T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-03-24T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-03-24T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-03-24T14:10:00.000+00:00,transformer,,Temperature,C,18.2
855730,Avon Drive - Congleton,2023-03-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
855730,Avon Drive - Congleton,2023-03-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-03-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
855730,Avon Drive - Congleton,2023-03-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-03-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
855730,Avon Drive - Congleton,2023-03-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-03-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
855730,Avon Drive - Congleton,2023-03-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
855730,Avon Drive - Congleton,2023-03-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.02
855730,Avon Drive - Congleton,2023-03-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.7
855730,Avon Drive - Congleton,2023-03-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.04
855730,Avon Drive - Congleton,2023-03-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-03-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-03-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-03-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-03-24T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-03-24T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-24T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-03-24T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
855730,Avon Drive - Congleton,2023-03-24T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
855730,Avon Drive - Congleton,2023-03-24T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
855730,Avon Drive - Congleton,2023-03-24T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-03-24T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-03-24T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-03-24T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-03-24T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-24T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-24T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-03-24T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
855730,Avon Drive - Congleton,2023-03-24T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
855730,Avon Drive - Congleton,2023-03-24T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
855730,Avon Drive - Congleton,2023-03-24T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-03-24T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-03-24T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-03-24T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-03-24T14:00:00.000+00:00,transformer,,Temperature,C,18.0
855730,Avon Drive - Congleton,2023-03-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
855730,Avon Drive - Congleton,2023-03-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-03-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
855730,Avon Drive - Congleton,2023-03-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
855730,Avon Drive - Congleton,2023-03-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
855730,Avon Drive - Congleton,2023-03-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-03-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.11
855730,Avon Drive - Congleton,2023-03-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.44
855730,Avon Drive - Congleton,2023-03-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.14
855730,Avon Drive - Congleton,2023-03-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-03-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-03-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-03-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-03-24T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-03-24T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-24T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-24T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
855730,Avon Drive - Congleton,2023-03-24T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
855730,Avon Drive - Congleton,2023-03-24T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
855730,Avon Drive - Congleton,2023-03-24T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-03-24T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-03-24T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-03-24T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-03-24T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-24T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-24T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-24T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
855730,Avon Drive - Congleton,2023-03-24T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
855730,Avon Drive - Congleton,2023-03-24T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
855730,Avon Drive - Congleton,2023-03-24T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-03-24T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-03-24T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-03-24T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-03-24T13:50:00.000+00:00,transformer,,Temperature,C,17.6
855730,Avon Drive - Congleton,2023-03-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
855730,Avon Drive - Congleton,2023-03-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-03-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
855730,Avon Drive - Congleton,2023-03-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
855730,Avon Drive - Congleton,2023-03-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-03-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
855730,Avon Drive - Congleton,2023-03-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-03-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.61
855730,Avon Drive - Congleton,2023-03-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.69
855730,Avon Drive - Congleton,2023-03-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.4
855730,Avon Drive - Congleton,2023-03-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-03-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
855730,Avon Drive - Congleton,2023-03-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-03-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
855730,Avon Drive - Congleton,2023-03-24T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-03-24T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-24T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-24T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
855730,Avon Drive - Congleton,2023-03-24T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
855730,Avon Drive - Congleton,2023-03-24T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
855730,Avon Drive - Congleton,2023-03-24T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-03-24T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-03-24T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-03-24T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-03-24T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-24T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-24T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-24T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
855730,Avon Drive - Congleton,2023-03-24T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
855730,Avon Drive - Congleton,2023-03-24T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
855730,Avon Drive - Congleton,2023-03-24T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-03-24T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-03-24T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-03-24T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-03-24T13:40:00.000+00:00,transformer,,Temperature,C,17.3
855730,Avon Drive - Congleton,2023-03-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
855730,Avon Drive - Congleton,2023-03-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-03-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
855730,Avon Drive - Congleton,2023-03-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
855730,Avon Drive - Congleton,2023-03-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
855730,Avon Drive - Congleton,2023-03-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
855730,Avon Drive - Congleton,2023-03-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.43
855730,Avon Drive - Congleton,2023-03-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.96
855730,Avon Drive - Congleton,2023-03-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.79
855730,Avon Drive - Congleton,2023-03-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-03-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
855730,Avon Drive - Congleton,2023-03-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-03-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
855730,Avon Drive - Congleton,2023-03-24T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-03-24T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-24T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-24T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
855730,Avon Drive - Congleton,2023-03-24T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
855730,Avon Drive - Congleton,2023-03-24T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
855730,Avon Drive - Congleton,2023-03-24T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-03-24T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-03-24T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-03-24T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-03-24T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-03-24T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-24T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-24T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
855730,Avon Drive - Congleton,2023-03-24T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
855730,Avon Drive - Congleton,2023-03-24T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
855730,Avon Drive - Congleton,2023-03-24T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-03-24T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-03-24T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-03-24T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-03-24T13:30:00.000+00:00,transformer,,Temperature,C,16.7
855730,Avon Drive - Congleton,2023-03-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
855730,Avon Drive - Congleton,2023-03-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-03-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
855730,Avon Drive - Congleton,2023-03-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-03-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
855730,Avon Drive - Congleton,2023-03-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-03-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.58
855730,Avon Drive - Congleton,2023-03-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.67
855730,Avon Drive - Congleton,2023-03-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.64
855730,Avon Drive - Congleton,2023-03-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-03-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-03-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-03-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
855730,Avon Drive - Congleton,2023-03-24T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
855730,Avon Drive - Congleton,2023-03-24T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-24T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-24T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
855730,Avon Drive - Congleton,2023-03-24T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
855730,Avon Drive - Congleton,2023-03-24T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
855730,Avon Drive - Congleton,2023-03-24T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-03-24T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-03-24T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-03-24T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-03-24T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-24T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-24T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-24T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
855730,Avon Drive - Congleton,2023-03-24T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
855730,Avon Drive - Congleton,2023-03-24T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
855730,Avon Drive - Congleton,2023-03-24T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-03-24T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-03-24T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-03-24T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-03-24T13:20:00.000+00:00,transformer,,Temperature,C,16.5
855730,Avon Drive - Congleton,2023-03-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
855730,Avon Drive - Congleton,2023-03-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-03-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
855730,Avon Drive - Congleton,2023-03-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
855730,Avon Drive - Congleton,2023-03-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-03-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
855730,Avon Drive - Congleton,2023-03-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-03-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.47
855730,Avon Drive - Congleton,2023-03-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.09
855730,Avon Drive - Congleton,2023-03-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.84
855730,Avon Drive - Congleton,2023-03-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
855730,Avon Drive - Congleton,2023-03-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
855730,Avon Drive - Congleton,2023-03-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-03-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
855730,Avon Drive - Congleton,2023-03-24T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
855730,Avon Drive - Congleton,2023-03-24T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-03-24T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-03-24T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
855730,Avon Drive - Congleton,2023-03-24T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
855730,Avon Drive - Congleton,2023-03-24T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.44
855730,Avon Drive - Congleton,2023-03-24T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-03-24T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-03-24T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-03-24T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
855730,Avon Drive - Congleton,2023-03-24T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-24T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-24T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-24T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
855730,Avon Drive - Congleton,2023-03-24T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
855730,Avon Drive - Congleton,2023-03-24T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
855730,Avon Drive - Congleton,2023-03-24T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-03-24T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-03-24T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-03-24T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
855730,Avon Drive - Congleton,2023-03-24T13:10:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-03-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
855730,Avon Drive - Congleton,2023-03-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-03-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
855730,Avon Drive - Congleton,2023-03-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
855730,Avon Drive - Congleton,2023-03-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-03-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-03-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.92
855730,Avon Drive - Congleton,2023-03-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.98
855730,Avon Drive - Congleton,2023-03-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.59
855730,Avon Drive - Congleton,2023-03-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
855730,Avon Drive - Congleton,2023-03-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
855730,Avon Drive - Congleton,2023-03-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-03-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
855730,Avon Drive - Congleton,2023-03-24T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
855730,Avon Drive - Congleton,2023-03-24T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-24T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-03-24T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
855730,Avon Drive - Congleton,2023-03-24T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
855730,Avon Drive - Congleton,2023-03-24T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
855730,Avon Drive - Congleton,2023-03-24T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-03-24T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-03-24T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-03-24T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
855730,Avon Drive - Congleton,2023-03-24T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-03-24T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-24T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-24T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
855730,Avon Drive - Congleton,2023-03-24T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
855730,Avon Drive - Congleton,2023-03-24T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.86
855730,Avon Drive - Congleton,2023-03-24T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-03-24T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-03-24T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-03-24T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-03-24T13:00:00.000+00:00,transformer,,Temperature,C,19.4
855730,Avon Drive - Congleton,2023-03-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
855730,Avon Drive - Congleton,2023-03-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-03-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
855730,Avon Drive - Congleton,2023-03-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-03-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
855730,Avon Drive - Congleton,2023-03-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-03-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
855730,Avon Drive - Congleton,2023-03-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-03-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.07
855730,Avon Drive - Congleton,2023-03-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.72
855730,Avon Drive - Congleton,2023-03-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.57
855730,Avon Drive - Congleton,2023-03-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
855730,Avon Drive - Congleton,2023-03-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
855730,Avon Drive - Congleton,2023-03-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-03-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
855730,Avon Drive - Congleton,2023-03-24T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-03-24T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-03-24T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-24T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
855730,Avon Drive - Congleton,2023-03-24T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
855730,Avon Drive - Congleton,2023-03-24T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
855730,Avon Drive - Congleton,2023-03-24T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-03-24T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-03-24T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-03-24T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-03-24T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-24T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-03-24T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-24T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
855730,Avon Drive - Congleton,2023-03-24T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
