Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-24T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
855730,Avon Drive - Congleton,2023-03-24T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-03-24T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-03-24T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-03-24T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-03-24T12:50:00.000+00:00,transformer,,Temperature,C,20.1
855730,Avon Drive - Congleton,2023-03-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
855730,Avon Drive - Congleton,2023-03-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-03-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
855730,Avon Drive - Congleton,2023-03-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
855730,Avon Drive - Congleton,2023-03-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-03-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
855730,Avon Drive - Congleton,2023-03-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.03
855730,Avon Drive - Congleton,2023-03-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.81
855730,Avon Drive - Congleton,2023-03-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.1
855730,Avon Drive - Congleton,2023-03-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-03-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-03-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-03-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
855730,Avon Drive - Congleton,2023-03-24T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
855730,Avon Drive - Congleton,2023-03-24T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-24T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-24T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
855730,Avon Drive - Congleton,2023-03-24T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
855730,Avon Drive - Congleton,2023-03-24T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
855730,Avon Drive - Congleton,2023-03-24T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-03-24T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-03-24T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-03-24T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-03-24T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-03-24T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-24T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-24T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
855730,Avon Drive - Congleton,2023-03-24T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
855730,Avon Drive - Congleton,2023-03-24T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.27
855730,Avon Drive - Congleton,2023-03-24T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-03-24T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-03-24T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-24T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
855730,Avon Drive - Congleton,2023-03-24T12:40:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-03-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
855730,Avon Drive - Congleton,2023-03-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-03-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
855730,Avon Drive - Congleton,2023-03-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
855730,Avon Drive - Congleton,2023-03-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-03-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-03-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-03-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.93
855730,Avon Drive - Congleton,2023-03-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.18
855730,Avon Drive - Congleton,2023-03-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.6
855730,Avon Drive - Congleton,2023-03-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
855730,Avon Drive - Congleton,2023-03-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
855730,Avon Drive - Congleton,2023-03-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-03-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
855730,Avon Drive - Congleton,2023-03-24T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-03-24T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-24T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-24T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
855730,Avon Drive - Congleton,2023-03-24T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
855730,Avon Drive - Congleton,2023-03-24T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
855730,Avon Drive - Congleton,2023-03-24T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-03-24T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-03-24T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-03-24T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-03-24T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-24T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-03-24T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-24T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
855730,Avon Drive - Congleton,2023-03-24T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
855730,Avon Drive - Congleton,2023-03-24T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
855730,Avon Drive - Congleton,2023-03-24T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-03-24T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-03-24T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-03-24T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-03-24T12:30:00.000+00:00,transformer,,Temperature,C,19.7
855730,Avon Drive - Congleton,2023-03-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
855730,Avon Drive - Congleton,2023-03-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-03-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
855730,Avon Drive - Congleton,2023-03-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-03-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
855730,Avon Drive - Congleton,2023-03-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
855730,Avon Drive - Congleton,2023-03-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-03-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.97
855730,Avon Drive - Congleton,2023-03-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.83
855730,Avon Drive - Congleton,2023-03-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.54
855730,Avon Drive - Congleton,2023-03-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-03-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
855730,Avon Drive - Congleton,2023-03-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
855730,Avon Drive - Congleton,2023-03-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
855730,Avon Drive - Congleton,2023-03-24T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
855730,Avon Drive - Congleton,2023-03-24T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-24T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-03-24T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
855730,Avon Drive - Congleton,2023-03-24T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
855730,Avon Drive - Congleton,2023-03-24T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.6
855730,Avon Drive - Congleton,2023-03-24T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-03-24T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-03-24T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-03-24T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
855730,Avon Drive - Congleton,2023-03-24T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-03-24T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-03-24T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-24T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
855730,Avon Drive - Congleton,2023-03-24T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
855730,Avon Drive - Congleton,2023-03-24T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
855730,Avon Drive - Congleton,2023-03-24T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-03-24T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-03-24T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-03-24T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-03-24T12:20:00.000+00:00,transformer,,Temperature,C,19.7
855730,Avon Drive - Congleton,2023-03-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
855730,Avon Drive - Congleton,2023-03-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-03-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
855730,Avon Drive - Congleton,2023-03-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-03-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
855730,Avon Drive - Congleton,2023-03-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-03-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
855730,Avon Drive - Congleton,2023-03-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.2
855730,Avon Drive - Congleton,2023-03-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.28
855730,Avon Drive - Congleton,2023-03-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
855730,Avon Drive - Congleton,2023-03-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-03-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-03-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
855730,Avon Drive - Congleton,2023-03-24T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
855730,Avon Drive - Congleton,2023-03-24T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-24T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-03-24T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
855730,Avon Drive - Congleton,2023-03-24T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
855730,Avon Drive - Congleton,2023-03-24T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.07
855730,Avon Drive - Congleton,2023-03-24T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-03-24T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-03-24T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-03-24T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
855730,Avon Drive - Congleton,2023-03-24T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-24T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-24T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-24T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
855730,Avon Drive - Congleton,2023-03-24T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
855730,Avon Drive - Congleton,2023-03-24T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
855730,Avon Drive - Congleton,2023-03-24T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-03-24T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-03-24T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-03-24T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-03-24T12:10:00.000+00:00,transformer,,Temperature,C,19.5
855730,Avon Drive - Congleton,2023-03-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
855730,Avon Drive - Congleton,2023-03-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-03-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
855730,Avon Drive - Congleton,2023-03-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
855730,Avon Drive - Congleton,2023-03-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-03-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-03-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.18
855730,Avon Drive - Congleton,2023-03-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.56
855730,Avon Drive - Congleton,2023-03-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.34
855730,Avon Drive - Congleton,2023-03-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
855730,Avon Drive - Congleton,2023-03-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-03-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
855730,Avon Drive - Congleton,2023-03-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
855730,Avon Drive - Congleton,2023-03-24T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
855730,Avon Drive - Congleton,2023-03-24T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-24T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-03-24T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
855730,Avon Drive - Congleton,2023-03-24T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
855730,Avon Drive - Congleton,2023-03-24T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
855730,Avon Drive - Congleton,2023-03-24T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-03-24T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-03-24T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-03-24T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
855730,Avon Drive - Congleton,2023-03-24T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-24T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-24T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-24T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
855730,Avon Drive - Congleton,2023-03-24T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
855730,Avon Drive - Congleton,2023-03-24T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
855730,Avon Drive - Congleton,2023-03-24T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-03-24T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-03-24T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-03-24T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-03-24T12:00:00.000+00:00,transformer,,Temperature,C,19.3
855730,Avon Drive - Congleton,2023-03-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
855730,Avon Drive - Congleton,2023-03-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
855730,Avon Drive - Congleton,2023-03-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
855730,Avon Drive - Congleton,2023-03-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-03-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-03-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-03-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.3
855730,Avon Drive - Congleton,2023-03-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.73
855730,Avon Drive - Congleton,2023-03-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.15
855730,Avon Drive - Congleton,2023-03-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-03-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-03-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
855730,Avon Drive - Congleton,2023-03-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
855730,Avon Drive - Congleton,2023-03-24T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-03-24T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-24T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-03-24T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
855730,Avon Drive - Congleton,2023-03-24T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
855730,Avon Drive - Congleton,2023-03-24T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
855730,Avon Drive - Congleton,2023-03-24T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-03-24T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-03-24T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-03-24T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-03-24T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-24T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-24T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-24T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
855730,Avon Drive - Congleton,2023-03-24T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
855730,Avon Drive - Congleton,2023-03-24T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
855730,Avon Drive - Congleton,2023-03-24T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-03-24T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-03-24T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-03-24T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-03-24T11:50:00.000+00:00,transformer,,Temperature,C,19.3
855730,Avon Drive - Congleton,2023-03-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
855730,Avon Drive - Congleton,2023-03-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
855730,Avon Drive - Congleton,2023-03-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
855730,Avon Drive - Congleton,2023-03-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
855730,Avon Drive - Congleton,2023-03-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.45
855730,Avon Drive - Congleton,2023-03-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.39
855730,Avon Drive - Congleton,2023-03-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.64
855730,Avon Drive - Congleton,2023-03-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-03-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-03-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-03-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
855730,Avon Drive - Congleton,2023-03-24T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-03-24T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-24T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-03-24T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
855730,Avon Drive - Congleton,2023-03-24T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
855730,Avon Drive - Congleton,2023-03-24T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
855730,Avon Drive - Congleton,2023-03-24T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-03-24T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-03-24T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-03-24T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-24T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-24T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-03-24T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-24T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
855730,Avon Drive - Congleton,2023-03-24T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
855730,Avon Drive - Congleton,2023-03-24T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
855730,Avon Drive - Congleton,2023-03-24T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-03-24T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-03-24T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-03-24T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-03-24T11:40:00.000+00:00,transformer,,Temperature,C,19.3
855730,Avon Drive - Congleton,2023-03-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
855730,Avon Drive - Congleton,2023-03-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
855730,Avon Drive - Congleton,2023-03-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
855730,Avon Drive - Congleton,2023-03-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-03-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.2
855730,Avon Drive - Congleton,2023-03-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.86
855730,Avon Drive - Congleton,2023-03-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.36
855730,Avon Drive - Congleton,2023-03-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-03-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-03-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-03-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
855730,Avon Drive - Congleton,2023-03-24T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
855730,Avon Drive - Congleton,2023-03-24T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-24T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-03-24T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
855730,Avon Drive - Congleton,2023-03-24T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
855730,Avon Drive - Congleton,2023-03-24T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
855730,Avon Drive - Congleton,2023-03-24T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-03-24T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-03-24T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-03-24T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-03-24T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-24T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-03-24T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-24T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
855730,Avon Drive - Congleton,2023-03-24T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
855730,Avon Drive - Congleton,2023-03-24T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
855730,Avon Drive - Congleton,2023-03-24T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-03-24T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-03-24T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-03-24T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-03-24T11:30:00.000+00:00,transformer,,Temperature,C,19.3
855730,Avon Drive - Congleton,2023-03-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
855730,Avon Drive - Congleton,2023-03-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
855730,Avon Drive - Congleton,2023-03-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
855730,Avon Drive - Congleton,2023-03-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-03-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
855730,Avon Drive - Congleton,2023-03-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.29
855730,Avon Drive - Congleton,2023-03-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.41
855730,Avon Drive - Congleton,2023-03-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.03
855730,Avon Drive - Congleton,2023-03-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-03-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
855730,Avon Drive - Congleton,2023-03-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-03-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
855730,Avon Drive - Congleton,2023-03-24T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
855730,Avon Drive - Congleton,2023-03-24T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-03-24T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-03-24T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
855730,Avon Drive - Congleton,2023-03-24T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
855730,Avon Drive - Congleton,2023-03-24T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
855730,Avon Drive - Congleton,2023-03-24T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-03-24T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-03-24T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-03-24T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-03-24T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-03-24T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-03-24T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-24T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
855730,Avon Drive - Congleton,2023-03-24T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
855730,Avon Drive - Congleton,2023-03-24T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
855730,Avon Drive - Congleton,2023-03-24T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-03-24T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-03-24T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-03-24T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-03-24T11:20:00.000+00:00,transformer,,Temperature,C,19.0
855730,Avon Drive - Congleton,2023-03-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
855730,Avon Drive - Congleton,2023-03-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-03-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
855730,Avon Drive - Congleton,2023-03-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
855730,Avon Drive - Congleton,2023-03-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-03-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
855730,Avon Drive - Congleton,2023-03-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.86
855730,Avon Drive - Congleton,2023-03-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.9
855730,Avon Drive - Congleton,2023-03-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.91
855730,Avon Drive - Congleton,2023-03-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-03-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
855730,Avon Drive - Congleton,2023-03-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-03-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
855730,Avon Drive - Congleton,2023-03-24T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
855730,Avon Drive - Congleton,2023-03-24T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-24T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-03-24T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
855730,Avon Drive - Congleton,2023-03-24T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
855730,Avon Drive - Congleton,2023-03-24T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
855730,Avon Drive - Congleton,2023-03-24T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-03-24T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-03-24T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-03-24T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-03-24T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-03-24T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-03-24T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-24T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
855730,Avon Drive - Congleton,2023-03-24T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
855730,Avon Drive - Congleton,2023-03-24T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
855730,Avon Drive - Congleton,2023-03-24T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-03-24T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-03-24T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-03-24T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-03-24T11:10:00.000+00:00,transformer,,Temperature,C,19.2
855730,Avon Drive - Congleton,2023-03-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
855730,Avon Drive - Congleton,2023-03-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
855730,Avon Drive - Congleton,2023-03-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
855730,Avon Drive - Congleton,2023-03-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-03-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
855730,Avon Drive - Congleton,2023-03-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.31
855730,Avon Drive - Congleton,2023-03-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.59
855730,Avon Drive - Congleton,2023-03-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.99
855730,Avon Drive - Congleton,2023-03-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-03-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
855730,Avon Drive - Congleton,2023-03-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-03-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
855730,Avon Drive - Congleton,2023-03-24T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
855730,Avon Drive - Congleton,2023-03-24T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-24T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-03-24T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
855730,Avon Drive - Congleton,2023-03-24T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
855730,Avon Drive - Congleton,2023-03-24T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
855730,Avon Drive - Congleton,2023-03-24T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-03-24T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-03-24T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-03-24T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-03-24T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-24T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-24T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-24T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
855730,Avon Drive - Congleton,2023-03-24T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
855730,Avon Drive - Congleton,2023-03-24T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
855730,Avon Drive - Congleton,2023-03-24T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-03-24T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-03-24T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-03-24T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-03-24T11:00:00.000+00:00,transformer,,Temperature,C,19.5
855730,Avon Drive - Congleton,2023-03-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
855730,Avon Drive - Congleton,2023-03-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-03-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
855730,Avon Drive - Congleton,2023-03-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
855730,Avon Drive - Congleton,2023-03-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
855730,Avon Drive - Congleton,2023-03-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.6
855730,Avon Drive - Congleton,2023-03-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.5
855730,Avon Drive - Congleton,2023-03-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.12
855730,Avon Drive - Congleton,2023-03-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
855730,Avon Drive - Congleton,2023-03-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-03-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-03-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
855730,Avon Drive - Congleton,2023-03-24T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-03-24T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-24T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-03-24T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
855730,Avon Drive - Congleton,2023-03-24T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
855730,Avon Drive - Congleton,2023-03-24T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
855730,Avon Drive - Congleton,2023-03-24T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-24T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-03-24T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-03-24T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-03-24T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-24T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-03-24T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-24T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.95
855730,Avon Drive - Congleton,2023-03-24T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
855730,Avon Drive - Congleton,2023-03-24T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
855730,Avon Drive - Congleton,2023-03-24T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-03-24T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-03-24T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-03-24T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-03-24T10:50:00.000+00:00,transformer,,Temperature,C,19.6
855730,Avon Drive - Congleton,2023-03-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
855730,Avon Drive - Congleton,2023-03-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-03-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
855730,Avon Drive - Congleton,2023-03-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
855730,Avon Drive - Congleton,2023-03-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-03-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-03-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.91
855730,Avon Drive - Congleton,2023-03-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.28
855730,Avon Drive - Congleton,2023-03-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.91
855730,Avon Drive - Congleton,2023-03-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-03-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-03-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-03-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
855730,Avon Drive - Congleton,2023-03-24T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-03-24T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-24T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-03-24T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
855730,Avon Drive - Congleton,2023-03-24T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
855730,Avon Drive - Congleton,2023-03-24T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
855730,Avon Drive - Congleton,2023-03-24T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-03-24T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-03-24T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-03-24T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-03-24T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-03-24T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-24T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-24T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
855730,Avon Drive - Congleton,2023-03-24T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
855730,Avon Drive - Congleton,2023-03-24T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
855730,Avon Drive - Congleton,2023-03-24T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-03-24T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
855730,Avon Drive - Congleton,2023-03-24T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-03-24T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-03-24T10:40:00.000+00:00,transformer,,Temperature,C,19.9
855730,Avon Drive - Congleton,2023-03-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
855730,Avon Drive - Congleton,2023-03-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-03-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
855730,Avon Drive - Congleton,2023-03-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
855730,Avon Drive - Congleton,2023-03-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-03-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.55
855730,Avon Drive - Congleton,2023-03-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.1
855730,Avon Drive - Congleton,2023-03-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.27
855730,Avon Drive - Congleton,2023-03-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-03-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
