Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-03-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
855730,Avon Drive - Congleton,2023-03-24T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-24T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-24T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-03-24T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
855730,Avon Drive - Congleton,2023-03-24T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
855730,Avon Drive - Congleton,2023-03-24T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
855730,Avon Drive - Congleton,2023-03-24T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-03-24T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-03-24T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-03-24T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-03-24T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-03-24T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-24T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-24T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
855730,Avon Drive - Congleton,2023-03-24T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
855730,Avon Drive - Congleton,2023-03-24T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
855730,Avon Drive - Congleton,2023-03-24T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-03-24T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-03-24T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-03-24T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-03-24T10:30:00.000+00:00,transformer,,Temperature,C,20.6
855730,Avon Drive - Congleton,2023-03-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
855730,Avon Drive - Congleton,2023-03-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
855730,Avon Drive - Congleton,2023-03-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
855730,Avon Drive - Congleton,2023-03-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
855730,Avon Drive - Congleton,2023-03-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-03-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.43
855730,Avon Drive - Congleton,2023-03-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.64
855730,Avon Drive - Congleton,2023-03-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.1
855730,Avon Drive - Congleton,2023-03-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-03-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
855730,Avon Drive - Congleton,2023-03-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
855730,Avon Drive - Congleton,2023-03-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
855730,Avon Drive - Congleton,2023-03-24T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-24T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-24T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-03-24T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
855730,Avon Drive - Congleton,2023-03-24T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
855730,Avon Drive - Congleton,2023-03-24T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
855730,Avon Drive - Congleton,2023-03-24T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-03-24T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-03-24T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-03-24T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-03-24T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-24T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-24T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-03-24T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
855730,Avon Drive - Congleton,2023-03-24T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
855730,Avon Drive - Congleton,2023-03-24T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
855730,Avon Drive - Congleton,2023-03-24T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-03-24T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-03-24T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-03-24T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-03-24T10:20:00.000+00:00,transformer,,Temperature,C,21.2
855730,Avon Drive - Congleton,2023-03-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
855730,Avon Drive - Congleton,2023-03-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
855730,Avon Drive - Congleton,2023-03-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
855730,Avon Drive - Congleton,2023-03-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-03-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
855730,Avon Drive - Congleton,2023-03-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
855730,Avon Drive - Congleton,2023-03-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-03-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.94
855730,Avon Drive - Congleton,2023-03-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.63
855730,Avon Drive - Congleton,2023-03-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.28
855730,Avon Drive - Congleton,2023-03-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-03-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-03-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
855730,Avon Drive - Congleton,2023-03-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
855730,Avon Drive - Congleton,2023-03-24T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-03-24T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-24T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-03-24T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
855730,Avon Drive - Congleton,2023-03-24T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
855730,Avon Drive - Congleton,2023-03-24T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
855730,Avon Drive - Congleton,2023-03-24T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-03-24T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-03-24T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-03-24T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-03-24T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-24T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-03-24T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-24T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
855730,Avon Drive - Congleton,2023-03-24T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
855730,Avon Drive - Congleton,2023-03-24T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
855730,Avon Drive - Congleton,2023-03-24T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-03-24T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-03-24T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-03-24T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-03-24T10:10:00.000+00:00,transformer,,Temperature,C,21.5
855730,Avon Drive - Congleton,2023-03-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
855730,Avon Drive - Congleton,2023-03-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
855730,Avon Drive - Congleton,2023-03-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
855730,Avon Drive - Congleton,2023-03-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-03-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
855730,Avon Drive - Congleton,2023-03-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-03-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-03-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.83
855730,Avon Drive - Congleton,2023-03-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.84
855730,Avon Drive - Congleton,2023-03-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.85
855730,Avon Drive - Congleton,2023-03-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-03-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-03-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-03-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
855730,Avon Drive - Congleton,2023-03-24T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-03-24T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-03-24T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-03-24T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
855730,Avon Drive - Congleton,2023-03-24T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
855730,Avon Drive - Congleton,2023-03-24T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
855730,Avon Drive - Congleton,2023-03-24T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-03-24T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-03-24T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-03-24T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-03-24T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-03-24T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-03-24T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-03-24T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
855730,Avon Drive - Congleton,2023-03-24T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
855730,Avon Drive - Congleton,2023-03-24T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
855730,Avon Drive - Congleton,2023-03-24T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-03-24T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-03-24T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-03-24T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-03-24T10:00:00.000+00:00,transformer,,Temperature,C,21.4
855730,Avon Drive - Congleton,2023-03-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
855730,Avon Drive - Congleton,2023-03-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-03-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
855730,Avon Drive - Congleton,2023-03-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
855730,Avon Drive - Congleton,2023-03-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-03-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
855730,Avon Drive - Congleton,2023-03-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-03-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.52
855730,Avon Drive - Congleton,2023-03-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.55
855730,Avon Drive - Congleton,2023-03-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.45
855730,Avon Drive - Congleton,2023-03-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-03-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-03-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
855730,Avon Drive - Congleton,2023-03-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
855730,Avon Drive - Congleton,2023-03-24T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
855730,Avon Drive - Congleton,2023-03-24T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-24T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-03-24T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
855730,Avon Drive - Congleton,2023-03-24T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
855730,Avon Drive - Congleton,2023-03-24T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
855730,Avon Drive - Congleton,2023-03-24T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-03-24T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-03-24T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-03-24T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-03-24T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-03-24T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-24T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-24T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
855730,Avon Drive - Congleton,2023-03-24T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
855730,Avon Drive - Congleton,2023-03-24T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
855730,Avon Drive - Congleton,2023-03-24T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-03-24T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-03-24T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-03-24T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-03-24T09:50:00.000+00:00,transformer,,Temperature,C,21.2
855730,Avon Drive - Congleton,2023-03-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
855730,Avon Drive - Congleton,2023-03-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
855730,Avon Drive - Congleton,2023-03-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
855730,Avon Drive - Congleton,2023-03-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-03-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
855730,Avon Drive - Congleton,2023-03-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.86
855730,Avon Drive - Congleton,2023-03-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
855730,Avon Drive - Congleton,2023-03-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.51
855730,Avon Drive - Congleton,2023-03-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-03-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
855730,Avon Drive - Congleton,2023-03-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
855730,Avon Drive - Congleton,2023-03-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
855730,Avon Drive - Congleton,2023-03-24T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
855730,Avon Drive - Congleton,2023-03-24T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-24T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-03-24T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
855730,Avon Drive - Congleton,2023-03-24T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
855730,Avon Drive - Congleton,2023-03-24T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
855730,Avon Drive - Congleton,2023-03-24T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-03-24T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-03-24T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-03-24T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-03-24T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-03-24T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-03-24T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-24T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
855730,Avon Drive - Congleton,2023-03-24T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
855730,Avon Drive - Congleton,2023-03-24T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
855730,Avon Drive - Congleton,2023-03-24T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-03-24T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-24T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-03-24T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-03-24T09:40:00.000+00:00,transformer,,Temperature,C,20.1
855730,Avon Drive - Congleton,2023-03-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
855730,Avon Drive - Congleton,2023-03-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-03-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
855730,Avon Drive - Congleton,2023-03-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
855730,Avon Drive - Congleton,2023-03-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
855730,Avon Drive - Congleton,2023-03-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
855730,Avon Drive - Congleton,2023-03-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.17
855730,Avon Drive - Congleton,2023-03-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.52
855730,Avon Drive - Congleton,2023-03-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.02
855730,Avon Drive - Congleton,2023-03-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
855730,Avon Drive - Congleton,2023-03-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
855730,Avon Drive - Congleton,2023-03-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-03-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
855730,Avon Drive - Congleton,2023-03-24T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
855730,Avon Drive - Congleton,2023-03-24T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-24T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-03-24T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
855730,Avon Drive - Congleton,2023-03-24T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
855730,Avon Drive - Congleton,2023-03-24T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
855730,Avon Drive - Congleton,2023-03-24T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-03-24T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-03-24T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-03-24T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-03-24T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-03-24T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-03-24T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-24T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
855730,Avon Drive - Congleton,2023-03-24T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
855730,Avon Drive - Congleton,2023-03-24T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
855730,Avon Drive - Congleton,2023-03-24T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-03-24T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-03-24T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-03-24T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-03-24T09:30:00.000+00:00,transformer,,Temperature,C,19.0
855730,Avon Drive - Congleton,2023-03-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
855730,Avon Drive - Congleton,2023-03-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-03-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
855730,Avon Drive - Congleton,2023-03-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
855730,Avon Drive - Congleton,2023-03-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-03-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
855730,Avon Drive - Congleton,2023-03-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
855730,Avon Drive - Congleton,2023-03-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.25
855730,Avon Drive - Congleton,2023-03-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.09
855730,Avon Drive - Congleton,2023-03-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.6
855730,Avon Drive - Congleton,2023-03-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-03-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
855730,Avon Drive - Congleton,2023-03-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-03-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-03-24T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
855730,Avon Drive - Congleton,2023-03-24T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-03-24T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-24T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
855730,Avon Drive - Congleton,2023-03-24T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
855730,Avon Drive - Congleton,2023-03-24T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
855730,Avon Drive - Congleton,2023-03-24T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-03-24T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-03-24T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-03-24T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-03-24T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-03-24T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-03-24T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-24T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
855730,Avon Drive - Congleton,2023-03-24T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
855730,Avon Drive - Congleton,2023-03-24T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
855730,Avon Drive - Congleton,2023-03-24T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-03-24T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-03-24T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-03-24T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-03-24T09:20:00.000+00:00,transformer,,Temperature,C,18.8
855730,Avon Drive - Congleton,2023-03-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
855730,Avon Drive - Congleton,2023-03-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-03-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
855730,Avon Drive - Congleton,2023-03-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-03-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
855730,Avon Drive - Congleton,2023-03-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-03-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
855730,Avon Drive - Congleton,2023-03-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-03-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.39
855730,Avon Drive - Congleton,2023-03-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.47
855730,Avon Drive - Congleton,2023-03-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.82
855730,Avon Drive - Congleton,2023-03-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-03-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
855730,Avon Drive - Congleton,2023-03-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-03-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
855730,Avon Drive - Congleton,2023-03-24T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
855730,Avon Drive - Congleton,2023-03-24T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-24T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-24T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.81
855730,Avon Drive - Congleton,2023-03-24T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
855730,Avon Drive - Congleton,2023-03-24T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
855730,Avon Drive - Congleton,2023-03-24T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-03-24T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
855730,Avon Drive - Congleton,2023-03-24T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-03-24T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-03-24T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-03-24T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-03-24T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-03-24T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
855730,Avon Drive - Congleton,2023-03-24T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
855730,Avon Drive - Congleton,2023-03-24T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
855730,Avon Drive - Congleton,2023-03-24T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-03-24T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-03-24T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-03-24T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-03-24T09:10:00.000+00:00,transformer,,Temperature,C,18.9
855730,Avon Drive - Congleton,2023-03-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
855730,Avon Drive - Congleton,2023-03-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-03-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
855730,Avon Drive - Congleton,2023-03-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-03-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
855730,Avon Drive - Congleton,2023-03-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-03-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
855730,Avon Drive - Congleton,2023-03-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-03-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.41
855730,Avon Drive - Congleton,2023-03-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.7
855730,Avon Drive - Congleton,2023-03-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.24
855730,Avon Drive - Congleton,2023-03-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-03-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
855730,Avon Drive - Congleton,2023-03-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-03-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
855730,Avon Drive - Congleton,2023-03-24T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-03-24T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-24T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-24T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
855730,Avon Drive - Congleton,2023-03-24T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
855730,Avon Drive - Congleton,2023-03-24T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
855730,Avon Drive - Congleton,2023-03-24T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-03-24T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-03-24T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-03-24T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-03-24T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-03-24T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-24T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-03-24T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
855730,Avon Drive - Congleton,2023-03-24T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
855730,Avon Drive - Congleton,2023-03-24T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
855730,Avon Drive - Congleton,2023-03-24T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-03-24T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-03-24T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-03-24T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-03-24T09:00:00.000+00:00,transformer,,Temperature,C,19.2
855730,Avon Drive - Congleton,2023-03-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
855730,Avon Drive - Congleton,2023-03-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
855730,Avon Drive - Congleton,2023-03-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
855730,Avon Drive - Congleton,2023-03-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-03-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
855730,Avon Drive - Congleton,2023-03-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-03-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
855730,Avon Drive - Congleton,2023-03-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
855730,Avon Drive - Congleton,2023-03-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.32
855730,Avon Drive - Congleton,2023-03-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.88
855730,Avon Drive - Congleton,2023-03-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.68
855730,Avon Drive - Congleton,2023-03-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-03-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
855730,Avon Drive - Congleton,2023-03-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-03-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
855730,Avon Drive - Congleton,2023-03-24T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-03-24T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-24T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-24T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
855730,Avon Drive - Congleton,2023-03-24T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
855730,Avon Drive - Congleton,2023-03-24T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
855730,Avon Drive - Congleton,2023-03-24T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-03-24T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-03-24T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-03-24T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-03-24T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-24T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-24T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-03-24T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
855730,Avon Drive - Congleton,2023-03-24T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
855730,Avon Drive - Congleton,2023-03-24T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
855730,Avon Drive - Congleton,2023-03-24T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-03-24T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-03-24T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-03-24T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-03-24T08:50:00.000+00:00,transformer,,Temperature,C,19.4
855730,Avon Drive - Congleton,2023-03-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
855730,Avon Drive - Congleton,2023-03-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-03-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
855730,Avon Drive - Congleton,2023-03-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-03-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
855730,Avon Drive - Congleton,2023-03-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-03-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
855730,Avon Drive - Congleton,2023-03-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
855730,Avon Drive - Congleton,2023-03-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.49
855730,Avon Drive - Congleton,2023-03-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.82
855730,Avon Drive - Congleton,2023-03-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.88
855730,Avon Drive - Congleton,2023-03-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-03-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-03-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
855730,Avon Drive - Congleton,2023-03-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
855730,Avon Drive - Congleton,2023-03-24T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-03-24T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-24T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-24T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
855730,Avon Drive - Congleton,2023-03-24T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
855730,Avon Drive - Congleton,2023-03-24T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
855730,Avon Drive - Congleton,2023-03-24T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-03-24T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-03-24T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-03-24T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-03-24T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-03-24T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-24T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-24T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
855730,Avon Drive - Congleton,2023-03-24T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
855730,Avon Drive - Congleton,2023-03-24T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
855730,Avon Drive - Congleton,2023-03-24T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-03-24T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-03-24T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-03-24T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-03-24T08:40:00.000+00:00,transformer,,Temperature,C,18.8
855730,Avon Drive - Congleton,2023-03-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
855730,Avon Drive - Congleton,2023-03-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-03-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
855730,Avon Drive - Congleton,2023-03-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
855730,Avon Drive - Congleton,2023-03-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-03-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
855730,Avon Drive - Congleton,2023-03-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.41
855730,Avon Drive - Congleton,2023-03-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.83
855730,Avon Drive - Congleton,2023-03-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.91
855730,Avon Drive - Congleton,2023-03-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-03-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-03-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
855730,Avon Drive - Congleton,2023-03-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
855730,Avon Drive - Congleton,2023-03-24T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
855730,Avon Drive - Congleton,2023-03-24T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-24T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-24T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
855730,Avon Drive - Congleton,2023-03-24T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
855730,Avon Drive - Congleton,2023-03-24T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
855730,Avon Drive - Congleton,2023-03-24T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-03-24T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-03-24T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
855730,Avon Drive - Congleton,2023-03-24T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-03-24T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-24T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-24T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-24T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
855730,Avon Drive - Congleton,2023-03-24T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
855730,Avon Drive - Congleton,2023-03-24T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
855730,Avon Drive - Congleton,2023-03-24T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-03-24T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-03-24T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-24T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-03-24T08:30:00.000+00:00,transformer,,Temperature,C,18.2
855730,Avon Drive - Congleton,2023-03-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
855730,Avon Drive - Congleton,2023-03-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
855730,Avon Drive - Congleton,2023-03-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
855730,Avon Drive - Congleton,2023-03-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-03-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-03-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
855730,Avon Drive - Congleton,2023-03-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.46
855730,Avon Drive - Congleton,2023-03-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.77
855730,Avon Drive - Congleton,2023-03-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.85
855730,Avon Drive - Congleton,2023-03-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-03-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
855730,Avon Drive - Congleton,2023-03-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
855730,Avon Drive - Congleton,2023-03-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
855730,Avon Drive - Congleton,2023-03-24T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
855730,Avon Drive - Congleton,2023-03-24T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-24T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-24T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
855730,Avon Drive - Congleton,2023-03-24T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
855730,Avon Drive - Congleton,2023-03-24T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
855730,Avon Drive - Congleton,2023-03-24T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-03-24T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-03-24T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-03-24T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-03-24T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-03-24T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-03-24T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-24T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
855730,Avon Drive - Congleton,2023-03-24T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
855730,Avon Drive - Congleton,2023-03-24T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
855730,Avon Drive - Congleton,2023-03-24T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
