Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-24T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-03-24T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-03-24T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-03-24T08:20:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-03-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
855730,Avon Drive - Congleton,2023-03-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
855730,Avon Drive - Congleton,2023-03-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
855730,Avon Drive - Congleton,2023-03-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
855730,Avon Drive - Congleton,2023-03-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
855730,Avon Drive - Congleton,2023-03-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.15
855730,Avon Drive - Congleton,2023-03-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.83
855730,Avon Drive - Congleton,2023-03-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.78
855730,Avon Drive - Congleton,2023-03-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-03-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
855730,Avon Drive - Congleton,2023-03-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-03-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
855730,Avon Drive - Congleton,2023-03-24T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-03-24T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-24T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-24T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
855730,Avon Drive - Congleton,2023-03-24T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
855730,Avon Drive - Congleton,2023-03-24T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
855730,Avon Drive - Congleton,2023-03-24T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-03-24T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-03-24T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-03-24T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-03-24T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-03-24T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-24T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-24T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
855730,Avon Drive - Congleton,2023-03-24T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
855730,Avon Drive - Congleton,2023-03-24T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
855730,Avon Drive - Congleton,2023-03-24T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-03-24T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-03-24T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-03-24T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-03-24T08:10:00.000+00:00,transformer,,Temperature,C,17.6
855730,Avon Drive - Congleton,2023-03-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
855730,Avon Drive - Congleton,2023-03-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-03-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
855730,Avon Drive - Congleton,2023-03-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
855730,Avon Drive - Congleton,2023-03-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-03-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-03-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.04
855730,Avon Drive - Congleton,2023-03-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.05
855730,Avon Drive - Congleton,2023-03-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.27
855730,Avon Drive - Congleton,2023-03-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-03-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
855730,Avon Drive - Congleton,2023-03-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-03-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-03-24T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-03-24T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-24T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-24T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
855730,Avon Drive - Congleton,2023-03-24T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
855730,Avon Drive - Congleton,2023-03-24T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
855730,Avon Drive - Congleton,2023-03-24T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-03-24T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-03-24T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-03-24T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-03-24T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-03-24T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-24T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-24T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
855730,Avon Drive - Congleton,2023-03-24T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
855730,Avon Drive - Congleton,2023-03-24T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
855730,Avon Drive - Congleton,2023-03-24T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-03-24T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-03-24T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-03-24T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-03-24T08:00:00.000+00:00,transformer,,Temperature,C,17.2
855730,Avon Drive - Congleton,2023-03-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
855730,Avon Drive - Congleton,2023-03-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-03-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
855730,Avon Drive - Congleton,2023-03-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
855730,Avon Drive - Congleton,2023-03-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-03-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
855730,Avon Drive - Congleton,2023-03-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-03-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.7
855730,Avon Drive - Congleton,2023-03-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.87
855730,Avon Drive - Congleton,2023-03-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.75
855730,Avon Drive - Congleton,2023-03-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-03-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-03-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
855730,Avon Drive - Congleton,2023-03-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
855730,Avon Drive - Congleton,2023-03-24T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
855730,Avon Drive - Congleton,2023-03-24T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-24T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-24T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
855730,Avon Drive - Congleton,2023-03-24T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
855730,Avon Drive - Congleton,2023-03-24T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
855730,Avon Drive - Congleton,2023-03-24T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-03-24T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-03-24T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-03-24T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-03-24T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-24T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-24T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-24T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
855730,Avon Drive - Congleton,2023-03-24T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
855730,Avon Drive - Congleton,2023-03-24T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
855730,Avon Drive - Congleton,2023-03-24T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-03-24T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-03-24T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-03-24T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-03-24T07:50:00.000+00:00,transformer,,Temperature,C,16.8
855730,Avon Drive - Congleton,2023-03-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
855730,Avon Drive - Congleton,2023-03-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-03-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
855730,Avon Drive - Congleton,2023-03-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
855730,Avon Drive - Congleton,2023-03-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-03-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
855730,Avon Drive - Congleton,2023-03-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
855730,Avon Drive - Congleton,2023-03-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
855730,Avon Drive - Congleton,2023-03-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.6
855730,Avon Drive - Congleton,2023-03-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.17
855730,Avon Drive - Congleton,2023-03-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-03-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
855730,Avon Drive - Congleton,2023-03-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
855730,Avon Drive - Congleton,2023-03-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
855730,Avon Drive - Congleton,2023-03-24T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-03-24T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-24T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-24T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
855730,Avon Drive - Congleton,2023-03-24T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
855730,Avon Drive - Congleton,2023-03-24T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
855730,Avon Drive - Congleton,2023-03-24T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-03-24T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-03-24T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-03-24T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-03-24T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-03-24T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-24T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-24T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
855730,Avon Drive - Congleton,2023-03-24T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
855730,Avon Drive - Congleton,2023-03-24T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
855730,Avon Drive - Congleton,2023-03-24T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-03-24T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-03-24T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-03-24T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-03-24T07:40:00.000+00:00,transformer,,Temperature,C,16.5
855730,Avon Drive - Congleton,2023-03-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
855730,Avon Drive - Congleton,2023-03-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-03-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
855730,Avon Drive - Congleton,2023-03-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
855730,Avon Drive - Congleton,2023-03-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
855730,Avon Drive - Congleton,2023-03-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
855730,Avon Drive - Congleton,2023-03-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
855730,Avon Drive - Congleton,2023-03-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.02
855730,Avon Drive - Congleton,2023-03-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.69
855730,Avon Drive - Congleton,2023-03-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-03-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
855730,Avon Drive - Congleton,2023-03-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
855730,Avon Drive - Congleton,2023-03-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
855730,Avon Drive - Congleton,2023-03-24T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-03-24T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-24T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-24T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
855730,Avon Drive - Congleton,2023-03-24T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
855730,Avon Drive - Congleton,2023-03-24T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
855730,Avon Drive - Congleton,2023-03-24T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-03-24T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-03-24T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-03-24T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-03-24T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-03-24T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-24T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-24T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.29
855730,Avon Drive - Congleton,2023-03-24T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
855730,Avon Drive - Congleton,2023-03-24T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
855730,Avon Drive - Congleton,2023-03-24T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-03-24T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
855730,Avon Drive - Congleton,2023-03-24T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-03-24T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-03-24T07:30:00.000+00:00,transformer,,Temperature,C,16.2
855730,Avon Drive - Congleton,2023-03-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
855730,Avon Drive - Congleton,2023-03-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-03-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
855730,Avon Drive - Congleton,2023-03-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
855730,Avon Drive - Congleton,2023-03-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-03-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
855730,Avon Drive - Congleton,2023-03-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
855730,Avon Drive - Congleton,2023-03-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.26
855730,Avon Drive - Congleton,2023-03-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.45
855730,Avon Drive - Congleton,2023-03-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.54
855730,Avon Drive - Congleton,2023-03-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-03-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
855730,Avon Drive - Congleton,2023-03-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
855730,Avon Drive - Congleton,2023-03-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
855730,Avon Drive - Congleton,2023-03-24T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-03-24T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-24T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-24T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
855730,Avon Drive - Congleton,2023-03-24T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
855730,Avon Drive - Congleton,2023-03-24T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
855730,Avon Drive - Congleton,2023-03-24T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-03-24T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-03-24T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-03-24T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-03-24T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-24T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-24T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-24T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
855730,Avon Drive - Congleton,2023-03-24T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
855730,Avon Drive - Congleton,2023-03-24T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
855730,Avon Drive - Congleton,2023-03-24T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-03-24T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-03-24T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-03-24T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-03-24T07:20:00.000+00:00,transformer,,Temperature,C,16.1
855730,Avon Drive - Congleton,2023-03-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
855730,Avon Drive - Congleton,2023-03-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-03-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
855730,Avon Drive - Congleton,2023-03-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
855730,Avon Drive - Congleton,2023-03-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
855730,Avon Drive - Congleton,2023-03-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
855730,Avon Drive - Congleton,2023-03-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.57
855730,Avon Drive - Congleton,2023-03-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.08
855730,Avon Drive - Congleton,2023-03-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.21
855730,Avon Drive - Congleton,2023-03-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-03-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-03-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-03-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
855730,Avon Drive - Congleton,2023-03-24T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-03-24T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-24T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-24T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
855730,Avon Drive - Congleton,2023-03-24T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
855730,Avon Drive - Congleton,2023-03-24T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
855730,Avon Drive - Congleton,2023-03-24T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-03-24T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-03-24T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-03-24T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-03-24T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-24T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-03-24T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-03-24T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
855730,Avon Drive - Congleton,2023-03-24T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
855730,Avon Drive - Congleton,2023-03-24T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
855730,Avon Drive - Congleton,2023-03-24T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-03-24T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-03-24T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-03-24T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-03-24T07:10:00.000+00:00,transformer,,Temperature,C,15.9
855730,Avon Drive - Congleton,2023-03-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
855730,Avon Drive - Congleton,2023-03-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-03-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
855730,Avon Drive - Congleton,2023-03-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
855730,Avon Drive - Congleton,2023-03-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
855730,Avon Drive - Congleton,2023-03-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-03-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.62
855730,Avon Drive - Congleton,2023-03-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.67
855730,Avon Drive - Congleton,2023-03-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.06
855730,Avon Drive - Congleton,2023-03-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-03-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
855730,Avon Drive - Congleton,2023-03-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-03-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-03-24T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-03-24T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-24T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-24T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
855730,Avon Drive - Congleton,2023-03-24T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
855730,Avon Drive - Congleton,2023-03-24T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
855730,Avon Drive - Congleton,2023-03-24T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-03-24T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-03-24T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-03-24T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-03-24T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-03-24T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-03-24T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-24T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
855730,Avon Drive - Congleton,2023-03-24T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
855730,Avon Drive - Congleton,2023-03-24T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
855730,Avon Drive - Congleton,2023-03-24T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-03-24T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-03-24T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-03-24T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-03-24T07:00:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-03-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
855730,Avon Drive - Congleton,2023-03-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
855730,Avon Drive - Congleton,2023-03-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
855730,Avon Drive - Congleton,2023-03-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-03-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
855730,Avon Drive - Congleton,2023-03-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.79
855730,Avon Drive - Congleton,2023-03-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.07
855730,Avon Drive - Congleton,2023-03-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.94
855730,Avon Drive - Congleton,2023-03-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-03-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
855730,Avon Drive - Congleton,2023-03-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
855730,Avon Drive - Congleton,2023-03-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-03-24T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-03-24T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-24T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-24T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
855730,Avon Drive - Congleton,2023-03-24T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
855730,Avon Drive - Congleton,2023-03-24T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
855730,Avon Drive - Congleton,2023-03-24T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-03-24T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-03-24T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-03-24T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-03-24T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-24T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-03-24T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-24T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
855730,Avon Drive - Congleton,2023-03-24T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
855730,Avon Drive - Congleton,2023-03-24T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
855730,Avon Drive - Congleton,2023-03-24T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-03-24T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-03-24T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-03-24T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-03-24T06:50:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-03-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
855730,Avon Drive - Congleton,2023-03-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
855730,Avon Drive - Congleton,2023-03-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
855730,Avon Drive - Congleton,2023-03-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
855730,Avon Drive - Congleton,2023-03-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-03-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.31
855730,Avon Drive - Congleton,2023-03-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.56
855730,Avon Drive - Congleton,2023-03-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.25
855730,Avon Drive - Congleton,2023-03-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-03-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
855730,Avon Drive - Congleton,2023-03-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
855730,Avon Drive - Congleton,2023-03-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-03-24T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-03-24T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-24T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-24T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
855730,Avon Drive - Congleton,2023-03-24T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
855730,Avon Drive - Congleton,2023-03-24T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
855730,Avon Drive - Congleton,2023-03-24T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-03-24T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-03-24T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-03-24T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-03-24T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-24T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-03-24T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-24T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.57
855730,Avon Drive - Congleton,2023-03-24T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
855730,Avon Drive - Congleton,2023-03-24T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
855730,Avon Drive - Congleton,2023-03-24T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-03-24T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-03-24T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-03-24T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-03-24T06:40:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-03-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-03-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
855730,Avon Drive - Congleton,2023-03-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
855730,Avon Drive - Congleton,2023-03-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
855730,Avon Drive - Congleton,2023-03-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
855730,Avon Drive - Congleton,2023-03-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-03-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.74
855730,Avon Drive - Congleton,2023-03-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.94
855730,Avon Drive - Congleton,2023-03-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.09
855730,Avon Drive - Congleton,2023-03-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-03-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
855730,Avon Drive - Congleton,2023-03-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
855730,Avon Drive - Congleton,2023-03-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-03-24T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-03-24T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-24T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-24T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
855730,Avon Drive - Congleton,2023-03-24T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
855730,Avon Drive - Congleton,2023-03-24T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
855730,Avon Drive - Congleton,2023-03-24T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-03-24T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-03-24T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-03-24T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
855730,Avon Drive - Congleton,2023-03-24T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-24T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-24T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-24T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
855730,Avon Drive - Congleton,2023-03-24T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
855730,Avon Drive - Congleton,2023-03-24T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
855730,Avon Drive - Congleton,2023-03-24T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-03-24T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-03-24T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
855730,Avon Drive - Congleton,2023-03-24T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-03-24T06:30:00.000+00:00,transformer,,Temperature,C,15.9
855730,Avon Drive - Congleton,2023-03-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-03-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
855730,Avon Drive - Congleton,2023-03-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
855730,Avon Drive - Congleton,2023-03-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
855730,Avon Drive - Congleton,2023-03-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
855730,Avon Drive - Congleton,2023-03-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-03-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.93
855730,Avon Drive - Congleton,2023-03-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.25
855730,Avon Drive - Congleton,2023-03-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.53
855730,Avon Drive - Congleton,2023-03-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-03-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-03-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
855730,Avon Drive - Congleton,2023-03-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-03-24T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-03-24T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-24T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-24T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
855730,Avon Drive - Congleton,2023-03-24T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
855730,Avon Drive - Congleton,2023-03-24T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
855730,Avon Drive - Congleton,2023-03-24T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-03-24T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-03-24T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-03-24T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-03-24T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-24T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-24T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-24T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
855730,Avon Drive - Congleton,2023-03-24T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.25
855730,Avon Drive - Congleton,2023-03-24T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
855730,Avon Drive - Congleton,2023-03-24T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-03-24T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-03-24T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
855730,Avon Drive - Congleton,2023-03-24T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-24T06:20:00.000+00:00,transformer,,Temperature,C,15.9
855730,Avon Drive - Congleton,2023-03-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-03-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
855730,Avon Drive - Congleton,2023-03-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
855730,Avon Drive - Congleton,2023-03-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-03-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
855730,Avon Drive - Congleton,2023-03-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
855730,Avon Drive - Congleton,2023-03-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
855730,Avon Drive - Congleton,2023-03-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.25
855730,Avon Drive - Congleton,2023-03-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.33
855730,Avon Drive - Congleton,2023-03-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.53
855730,Avon Drive - Congleton,2023-03-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-03-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
855730,Avon Drive - Congleton,2023-03-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
855730,Avon Drive - Congleton,2023-03-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-03-24T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-03-24T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-24T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-03-24T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
855730,Avon Drive - Congleton,2023-03-24T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
855730,Avon Drive - Congleton,2023-03-24T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
855730,Avon Drive - Congleton,2023-03-24T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-03-24T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-03-24T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-03-24T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-03-24T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-24T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-03-24T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-24T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
855730,Avon Drive - Congleton,2023-03-24T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.82
855730,Avon Drive - Congleton,2023-03-24T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
855730,Avon Drive - Congleton,2023-03-24T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-03-24T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-03-24T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
855730,Avon Drive - Congleton,2023-03-24T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-03-24T06:10:00.000+00:00,transformer,,Temperature,C,15.9
855730,Avon Drive - Congleton,2023-03-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-03-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
855730,Avon Drive - Congleton,2023-03-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
855730,Avon Drive - Congleton,2023-03-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
855730,Avon Drive - Congleton,2023-03-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
855730,Avon Drive - Congleton,2023-03-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-03-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.13
855730,Avon Drive - Congleton,2023-03-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.72
855730,Avon Drive - Congleton,2023-03-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.71
855730,Avon Drive - Congleton,2023-03-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-03-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-03-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
855730,Avon Drive - Congleton,2023-03-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
