Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-24T03:50:00.000+00:00,transformer,,Temperature,C,16.3
855730,Avon Drive - Congleton,2023-03-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-03-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
855730,Avon Drive - Congleton,2023-03-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
855730,Avon Drive - Congleton,2023-03-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-03-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
855730,Avon Drive - Congleton,2023-03-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
855730,Avon Drive - Congleton,2023-03-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
855730,Avon Drive - Congleton,2023-03-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.85
855730,Avon Drive - Congleton,2023-03-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.7
855730,Avon Drive - Congleton,2023-03-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.97
855730,Avon Drive - Congleton,2023-03-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-03-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-03-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-03-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-03-24T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-24T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-24T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-24T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
855730,Avon Drive - Congleton,2023-03-24T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
855730,Avon Drive - Congleton,2023-03-24T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
855730,Avon Drive - Congleton,2023-03-24T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
855730,Avon Drive - Congleton,2023-03-24T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
855730,Avon Drive - Congleton,2023-03-24T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-03-24T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
855730,Avon Drive - Congleton,2023-03-24T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-24T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-24T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-03-24T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
855730,Avon Drive - Congleton,2023-03-24T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
855730,Avon Drive - Congleton,2023-03-24T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
855730,Avon Drive - Congleton,2023-03-24T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-03-24T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-03-24T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-03-24T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-03-24T03:40:00.000+00:00,transformer,,Temperature,C,16.2
855730,Avon Drive - Congleton,2023-03-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-03-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
855730,Avon Drive - Congleton,2023-03-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
855730,Avon Drive - Congleton,2023-03-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
855730,Avon Drive - Congleton,2023-03-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
855730,Avon Drive - Congleton,2023-03-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
855730,Avon Drive - Congleton,2023-03-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.93
855730,Avon Drive - Congleton,2023-03-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.84
855730,Avon Drive - Congleton,2023-03-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.36
855730,Avon Drive - Congleton,2023-03-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-03-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-03-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-03-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-03-24T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-03-24T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-03-24T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-24T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
855730,Avon Drive - Congleton,2023-03-24T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
855730,Avon Drive - Congleton,2023-03-24T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
855730,Avon Drive - Congleton,2023-03-24T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-03-24T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-03-24T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-03-24T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-03-24T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-24T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-24T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-03-24T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
855730,Avon Drive - Congleton,2023-03-24T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
855730,Avon Drive - Congleton,2023-03-24T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
855730,Avon Drive - Congleton,2023-03-24T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-03-24T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-03-24T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-03-24T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-03-24T03:30:00.000+00:00,transformer,,Temperature,C,16.1
855730,Avon Drive - Congleton,2023-03-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-03-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
855730,Avon Drive - Congleton,2023-03-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
855730,Avon Drive - Congleton,2023-03-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
855730,Avon Drive - Congleton,2023-03-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
855730,Avon Drive - Congleton,2023-03-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
855730,Avon Drive - Congleton,2023-03-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.63
855730,Avon Drive - Congleton,2023-03-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.23
855730,Avon Drive - Congleton,2023-03-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.51
855730,Avon Drive - Congleton,2023-03-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-03-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-03-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-03-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-03-24T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-24T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-24T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-24T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
855730,Avon Drive - Congleton,2023-03-24T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
855730,Avon Drive - Congleton,2023-03-24T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
855730,Avon Drive - Congleton,2023-03-24T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
855730,Avon Drive - Congleton,2023-03-24T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-03-24T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-03-24T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-03-24T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-24T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-24T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-24T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
855730,Avon Drive - Congleton,2023-03-24T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
855730,Avon Drive - Congleton,2023-03-24T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
855730,Avon Drive - Congleton,2023-03-24T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-03-24T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-03-24T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-03-24T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-03-24T03:20:00.000+00:00,transformer,,Temperature,C,16.1
855730,Avon Drive - Congleton,2023-03-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
855730,Avon Drive - Congleton,2023-03-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
855730,Avon Drive - Congleton,2023-03-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
855730,Avon Drive - Congleton,2023-03-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-03-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
855730,Avon Drive - Congleton,2023-03-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
855730,Avon Drive - Congleton,2023-03-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-03-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.68
855730,Avon Drive - Congleton,2023-03-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
855730,Avon Drive - Congleton,2023-03-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.15
855730,Avon Drive - Congleton,2023-03-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-03-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-03-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-03-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-03-24T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-24T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-24T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-24T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
855730,Avon Drive - Congleton,2023-03-24T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
855730,Avon Drive - Congleton,2023-03-24T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
855730,Avon Drive - Congleton,2023-03-24T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
855730,Avon Drive - Congleton,2023-03-24T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-03-24T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-03-24T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-03-24T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-24T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-24T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-24T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
855730,Avon Drive - Congleton,2023-03-24T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
855730,Avon Drive - Congleton,2023-03-24T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
855730,Avon Drive - Congleton,2023-03-24T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-03-24T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-03-24T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-03-24T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-03-24T03:10:00.000+00:00,transformer,,Temperature,C,16.2
855730,Avon Drive - Congleton,2023-03-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
855730,Avon Drive - Congleton,2023-03-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
855730,Avon Drive - Congleton,2023-03-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
855730,Avon Drive - Congleton,2023-03-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-03-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
855730,Avon Drive - Congleton,2023-03-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
855730,Avon Drive - Congleton,2023-03-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-03-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.44
855730,Avon Drive - Congleton,2023-03-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.92
855730,Avon Drive - Congleton,2023-03-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.77
855730,Avon Drive - Congleton,2023-03-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-03-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-03-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-03-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-03-24T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-24T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-24T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-24T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
855730,Avon Drive - Congleton,2023-03-24T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
855730,Avon Drive - Congleton,2023-03-24T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
855730,Avon Drive - Congleton,2023-03-24T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
855730,Avon Drive - Congleton,2023-03-24T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-03-24T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-03-24T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-03-24T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-24T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-24T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-24T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
855730,Avon Drive - Congleton,2023-03-24T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
855730,Avon Drive - Congleton,2023-03-24T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
855730,Avon Drive - Congleton,2023-03-24T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-03-24T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-03-24T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-03-24T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-03-24T03:00:00.000+00:00,transformer,,Temperature,C,16.3
855730,Avon Drive - Congleton,2023-03-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-03-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
855730,Avon Drive - Congleton,2023-03-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
855730,Avon Drive - Congleton,2023-03-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-03-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
855730,Avon Drive - Congleton,2023-03-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-03-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
855730,Avon Drive - Congleton,2023-03-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.92
855730,Avon Drive - Congleton,2023-03-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.75
855730,Avon Drive - Congleton,2023-03-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.12
855730,Avon Drive - Congleton,2023-03-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-03-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-03-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-03-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-03-24T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-03-24T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-24T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-24T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
855730,Avon Drive - Congleton,2023-03-24T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
855730,Avon Drive - Congleton,2023-03-24T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
855730,Avon Drive - Congleton,2023-03-24T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-03-24T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-03-24T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-03-24T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-03-24T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-24T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-24T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-24T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
855730,Avon Drive - Congleton,2023-03-24T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
855730,Avon Drive - Congleton,2023-03-24T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
855730,Avon Drive - Congleton,2023-03-24T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-03-24T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-03-24T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-03-24T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-03-24T02:50:00.000+00:00,transformer,,Temperature,C,16.4
855730,Avon Drive - Congleton,2023-03-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
855730,Avon Drive - Congleton,2023-03-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
855730,Avon Drive - Congleton,2023-03-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
855730,Avon Drive - Congleton,2023-03-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-03-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
855730,Avon Drive - Congleton,2023-03-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
855730,Avon Drive - Congleton,2023-03-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
855730,Avon Drive - Congleton,2023-03-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.38
855730,Avon Drive - Congleton,2023-03-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.42
855730,Avon Drive - Congleton,2023-03-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.17
855730,Avon Drive - Congleton,2023-03-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-03-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-03-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-03-24T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-03-24T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-03-24T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-24T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
855730,Avon Drive - Congleton,2023-03-24T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
855730,Avon Drive - Congleton,2023-03-24T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
855730,Avon Drive - Congleton,2023-03-24T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-03-24T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-03-24T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-03-24T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-03-24T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-24T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-24T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-03-24T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
855730,Avon Drive - Congleton,2023-03-24T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
855730,Avon Drive - Congleton,2023-03-24T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
855730,Avon Drive - Congleton,2023-03-24T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-03-24T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-03-24T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-03-24T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-03-24T02:40:00.000+00:00,transformer,,Temperature,C,16.5
855730,Avon Drive - Congleton,2023-03-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-03-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
855730,Avon Drive - Congleton,2023-03-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
855730,Avon Drive - Congleton,2023-03-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-03-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
855730,Avon Drive - Congleton,2023-03-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
855730,Avon Drive - Congleton,2023-03-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
855730,Avon Drive - Congleton,2023-03-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.56
855730,Avon Drive - Congleton,2023-03-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.56
855730,Avon Drive - Congleton,2023-03-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.34
855730,Avon Drive - Congleton,2023-03-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-03-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
855730,Avon Drive - Congleton,2023-03-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-03-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-03-24T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-03-24T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-03-24T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-24T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
855730,Avon Drive - Congleton,2023-03-24T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
855730,Avon Drive - Congleton,2023-03-24T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
855730,Avon Drive - Congleton,2023-03-24T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-03-24T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-03-24T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-03-24T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-03-24T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-24T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-24T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-03-24T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.22
855730,Avon Drive - Congleton,2023-03-24T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
855730,Avon Drive - Congleton,2023-03-24T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
855730,Avon Drive - Congleton,2023-03-24T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-03-24T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-03-24T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
855730,Avon Drive - Congleton,2023-03-24T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-03-24T02:30:00.000+00:00,transformer,,Temperature,C,16.6
855730,Avon Drive - Congleton,2023-03-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-03-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
855730,Avon Drive - Congleton,2023-03-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
855730,Avon Drive - Congleton,2023-03-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
855730,Avon Drive - Congleton,2023-03-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
855730,Avon Drive - Congleton,2023-03-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
855730,Avon Drive - Congleton,2023-03-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.19
855730,Avon Drive - Congleton,2023-03-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.61
855730,Avon Drive - Congleton,2023-03-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.5
855730,Avon Drive - Congleton,2023-03-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-03-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
855730,Avon Drive - Congleton,2023-03-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-03-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-24T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-03-24T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-03-24T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-24T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
855730,Avon Drive - Congleton,2023-03-24T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
855730,Avon Drive - Congleton,2023-03-24T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
855730,Avon Drive - Congleton,2023-03-24T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-03-24T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-03-24T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-03-24T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-03-24T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-03-24T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-03-24T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-24T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.18
855730,Avon Drive - Congleton,2023-03-24T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
855730,Avon Drive - Congleton,2023-03-24T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
855730,Avon Drive - Congleton,2023-03-24T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-03-24T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
855730,Avon Drive - Congleton,2023-03-24T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-03-24T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-03-24T02:20:00.000+00:00,transformer,,Temperature,C,16.7
855730,Avon Drive - Congleton,2023-03-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-03-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
855730,Avon Drive - Congleton,2023-03-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
855730,Avon Drive - Congleton,2023-03-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
855730,Avon Drive - Congleton,2023-03-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
855730,Avon Drive - Congleton,2023-03-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-03-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.12
855730,Avon Drive - Congleton,2023-03-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.6
855730,Avon Drive - Congleton,2023-03-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.38
855730,Avon Drive - Congleton,2023-03-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-03-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
855730,Avon Drive - Congleton,2023-03-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-03-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-03-24T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-03-24T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-24T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-24T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
855730,Avon Drive - Congleton,2023-03-24T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
855730,Avon Drive - Congleton,2023-03-24T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
855730,Avon Drive - Congleton,2023-03-24T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-03-24T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-03-24T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-03-24T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-03-24T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-03-24T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-24T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-03-24T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.55
855730,Avon Drive - Congleton,2023-03-24T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
855730,Avon Drive - Congleton,2023-03-24T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
855730,Avon Drive - Congleton,2023-03-24T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-03-24T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
855730,Avon Drive - Congleton,2023-03-24T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-03-24T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-03-24T02:10:00.000+00:00,transformer,,Temperature,C,16.8
855730,Avon Drive - Congleton,2023-03-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-03-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
855730,Avon Drive - Congleton,2023-03-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
855730,Avon Drive - Congleton,2023-03-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
855730,Avon Drive - Congleton,2023-03-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-03-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
855730,Avon Drive - Congleton,2023-03-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
855730,Avon Drive - Congleton,2023-03-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.91
855730,Avon Drive - Congleton,2023-03-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.75
855730,Avon Drive - Congleton,2023-03-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.66
855730,Avon Drive - Congleton,2023-03-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-03-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
855730,Avon Drive - Congleton,2023-03-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-03-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-03-24T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-24T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-24T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-24T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
855730,Avon Drive - Congleton,2023-03-24T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
855730,Avon Drive - Congleton,2023-03-24T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
855730,Avon Drive - Congleton,2023-03-24T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
855730,Avon Drive - Congleton,2023-03-24T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-03-24T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-03-24T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-03-24T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-24T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-24T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-03-24T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
855730,Avon Drive - Congleton,2023-03-24T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
855730,Avon Drive - Congleton,2023-03-24T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
855730,Avon Drive - Congleton,2023-03-24T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-03-24T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-03-24T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
855730,Avon Drive - Congleton,2023-03-24T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-03-24T02:00:00.000+00:00,transformer,,Temperature,C,16.8
855730,Avon Drive - Congleton,2023-03-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-03-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
855730,Avon Drive - Congleton,2023-03-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
855730,Avon Drive - Congleton,2023-03-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
855730,Avon Drive - Congleton,2023-03-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
855730,Avon Drive - Congleton,2023-03-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
855730,Avon Drive - Congleton,2023-03-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.83
855730,Avon Drive - Congleton,2023-03-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.84
855730,Avon Drive - Congleton,2023-03-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.26
855730,Avon Drive - Congleton,2023-03-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-03-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
855730,Avon Drive - Congleton,2023-03-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-03-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-03-24T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-03-24T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-24T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-24T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
855730,Avon Drive - Congleton,2023-03-24T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
855730,Avon Drive - Congleton,2023-03-24T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
855730,Avon Drive - Congleton,2023-03-24T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-03-24T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-03-24T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-03-24T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-03-24T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-24T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-03-24T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-24T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.14
855730,Avon Drive - Congleton,2023-03-24T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
855730,Avon Drive - Congleton,2023-03-24T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
855730,Avon Drive - Congleton,2023-03-24T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-03-24T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-03-24T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-03-24T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-03-24T01:50:00.000+00:00,transformer,,Temperature,C,16.8
855730,Avon Drive - Congleton,2023-03-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
855730,Avon Drive - Congleton,2023-03-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
855730,Avon Drive - Congleton,2023-03-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
855730,Avon Drive - Congleton,2023-03-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
855730,Avon Drive - Congleton,2023-03-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
855730,Avon Drive - Congleton,2023-03-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.41
855730,Avon Drive - Congleton,2023-03-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.73
855730,Avon Drive - Congleton,2023-03-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.34
855730,Avon Drive - Congleton,2023-03-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-03-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
855730,Avon Drive - Congleton,2023-03-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-03-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-03-24T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-03-24T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-24T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-24T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
855730,Avon Drive - Congleton,2023-03-24T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
855730,Avon Drive - Congleton,2023-03-24T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
855730,Avon Drive - Congleton,2023-03-24T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-03-24T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
855730,Avon Drive - Congleton,2023-03-24T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-03-24T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-03-24T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-24T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-24T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-24T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.8
855730,Avon Drive - Congleton,2023-03-24T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
855730,Avon Drive - Congleton,2023-03-24T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
855730,Avon Drive - Congleton,2023-03-24T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-03-24T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
855730,Avon Drive - Congleton,2023-03-24T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-03-24T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-03-24T01:40:00.000+00:00,transformer,,Temperature,C,16.8
855730,Avon Drive - Congleton,2023-03-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
855730,Avon Drive - Congleton,2023-03-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
855730,Avon Drive - Congleton,2023-03-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
855730,Avon Drive - Congleton,2023-03-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
855730,Avon Drive - Congleton,2023-03-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
855730,Avon Drive - Congleton,2023-03-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.74
855730,Avon Drive - Congleton,2023-03-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.42
855730,Avon Drive - Congleton,2023-03-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.37
855730,Avon Drive - Congleton,2023-03-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-03-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
855730,Avon Drive - Congleton,2023-03-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-03-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-03-24T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-24T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-24T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
