Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-24T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
855730,Avon Drive - Congleton,2023-03-24T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
855730,Avon Drive - Congleton,2023-03-24T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
855730,Avon Drive - Congleton,2023-03-24T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-03-24T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
855730,Avon Drive - Congleton,2023-03-24T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-03-24T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-03-24T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-24T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-24T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-24T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
855730,Avon Drive - Congleton,2023-03-24T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
855730,Avon Drive - Congleton,2023-03-24T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
855730,Avon Drive - Congleton,2023-03-24T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-03-24T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-03-24T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-03-24T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-03-24T01:30:00.000+00:00,transformer,,Temperature,C,16.9
855730,Avon Drive - Congleton,2023-03-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
855730,Avon Drive - Congleton,2023-03-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
855730,Avon Drive - Congleton,2023-03-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
855730,Avon Drive - Congleton,2023-03-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
855730,Avon Drive - Congleton,2023-03-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
855730,Avon Drive - Congleton,2023-03-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.95
855730,Avon Drive - Congleton,2023-03-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.65
855730,Avon Drive - Congleton,2023-03-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.44
855730,Avon Drive - Congleton,2023-03-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-03-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
855730,Avon Drive - Congleton,2023-03-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-03-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-03-24T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-03-24T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-24T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-24T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
855730,Avon Drive - Congleton,2023-03-24T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
855730,Avon Drive - Congleton,2023-03-24T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
855730,Avon Drive - Congleton,2023-03-24T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-03-24T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-03-24T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-03-24T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-03-24T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-24T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-03-24T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-24T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.05
855730,Avon Drive - Congleton,2023-03-24T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
855730,Avon Drive - Congleton,2023-03-24T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
855730,Avon Drive - Congleton,2023-03-24T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-03-24T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-03-24T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-03-24T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-03-24T01:20:00.000+00:00,transformer,,Temperature,C,16.9
855730,Avon Drive - Congleton,2023-03-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-03-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
855730,Avon Drive - Congleton,2023-03-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
855730,Avon Drive - Congleton,2023-03-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
855730,Avon Drive - Congleton,2023-03-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
855730,Avon Drive - Congleton,2023-03-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
855730,Avon Drive - Congleton,2023-03-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.15
855730,Avon Drive - Congleton,2023-03-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
855730,Avon Drive - Congleton,2023-03-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.26
855730,Avon Drive - Congleton,2023-03-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-03-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
855730,Avon Drive - Congleton,2023-03-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-03-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-03-24T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-03-24T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-24T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-24T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
855730,Avon Drive - Congleton,2023-03-24T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
855730,Avon Drive - Congleton,2023-03-24T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
855730,Avon Drive - Congleton,2023-03-24T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-03-24T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-03-24T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-03-24T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-03-24T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-24T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-03-24T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-24T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.62
855730,Avon Drive - Congleton,2023-03-24T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
855730,Avon Drive - Congleton,2023-03-24T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
855730,Avon Drive - Congleton,2023-03-24T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-03-24T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
855730,Avon Drive - Congleton,2023-03-24T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-03-24T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-03-24T01:10:00.000+00:00,transformer,,Temperature,C,16.9
855730,Avon Drive - Congleton,2023-03-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
855730,Avon Drive - Congleton,2023-03-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
855730,Avon Drive - Congleton,2023-03-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
855730,Avon Drive - Congleton,2023-03-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
855730,Avon Drive - Congleton,2023-03-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
855730,Avon Drive - Congleton,2023-03-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.27
855730,Avon Drive - Congleton,2023-03-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.06
855730,Avon Drive - Congleton,2023-03-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.54
855730,Avon Drive - Congleton,2023-03-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-03-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
855730,Avon Drive - Congleton,2023-03-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-03-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-03-24T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-03-24T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-03-24T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-24T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
855730,Avon Drive - Congleton,2023-03-24T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
855730,Avon Drive - Congleton,2023-03-24T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
855730,Avon Drive - Congleton,2023-03-24T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-03-24T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-03-24T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-03-24T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-03-24T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-03-24T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-24T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-24T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.08
855730,Avon Drive - Congleton,2023-03-24T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
855730,Avon Drive - Congleton,2023-03-24T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
855730,Avon Drive - Congleton,2023-03-24T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-03-24T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-03-24T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-03-24T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-03-24T01:00:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-03-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
855730,Avon Drive - Congleton,2023-03-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
855730,Avon Drive - Congleton,2023-03-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-03-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
855730,Avon Drive - Congleton,2023-03-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
855730,Avon Drive - Congleton,2023-03-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.09
855730,Avon Drive - Congleton,2023-03-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.08
855730,Avon Drive - Congleton,2023-03-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.69
855730,Avon Drive - Congleton,2023-03-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-03-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
855730,Avon Drive - Congleton,2023-03-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-03-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-03-24T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-03-24T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-24T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-24T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
855730,Avon Drive - Congleton,2023-03-24T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
855730,Avon Drive - Congleton,2023-03-24T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
855730,Avon Drive - Congleton,2023-03-24T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-03-24T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-03-24T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-03-24T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-03-24T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-03-24T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-24T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-24T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.98
855730,Avon Drive - Congleton,2023-03-24T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
855730,Avon Drive - Congleton,2023-03-24T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
855730,Avon Drive - Congleton,2023-03-24T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-03-24T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-03-24T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-03-24T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-03-24T00:50:00.000+00:00,transformer,,Temperature,C,17.1
855730,Avon Drive - Congleton,2023-03-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
855730,Avon Drive - Congleton,2023-03-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
855730,Avon Drive - Congleton,2023-03-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
855730,Avon Drive - Congleton,2023-03-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
855730,Avon Drive - Congleton,2023-03-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
855730,Avon Drive - Congleton,2023-03-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.39
855730,Avon Drive - Congleton,2023-03-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.4
855730,Avon Drive - Congleton,2023-03-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.82
855730,Avon Drive - Congleton,2023-03-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-03-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
855730,Avon Drive - Congleton,2023-03-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-03-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-03-24T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-03-24T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-24T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-03-24T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
855730,Avon Drive - Congleton,2023-03-24T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
855730,Avon Drive - Congleton,2023-03-24T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
855730,Avon Drive - Congleton,2023-03-24T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-03-24T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-03-24T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-03-24T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-03-24T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-24T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-24T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-24T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.2
855730,Avon Drive - Congleton,2023-03-24T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
855730,Avon Drive - Congleton,2023-03-24T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
855730,Avon Drive - Congleton,2023-03-24T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-03-24T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
855730,Avon Drive - Congleton,2023-03-24T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-03-24T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-03-24T00:40:00.000+00:00,transformer,,Temperature,C,17.3
855730,Avon Drive - Congleton,2023-03-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
855730,Avon Drive - Congleton,2023-03-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
855730,Avon Drive - Congleton,2023-03-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
855730,Avon Drive - Congleton,2023-03-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-03-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
855730,Avon Drive - Congleton,2023-03-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
855730,Avon Drive - Congleton,2023-03-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.5
855730,Avon Drive - Congleton,2023-03-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.7
855730,Avon Drive - Congleton,2023-03-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.41
855730,Avon Drive - Congleton,2023-03-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-03-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
855730,Avon Drive - Congleton,2023-03-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-03-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-03-24T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-03-24T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-24T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-24T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
855730,Avon Drive - Congleton,2023-03-24T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
855730,Avon Drive - Congleton,2023-03-24T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
855730,Avon Drive - Congleton,2023-03-24T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-03-24T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-03-24T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-03-24T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-03-24T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-24T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-03-24T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-03-24T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
855730,Avon Drive - Congleton,2023-03-24T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
855730,Avon Drive - Congleton,2023-03-24T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
855730,Avon Drive - Congleton,2023-03-24T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-03-24T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-03-24T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-03-24T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-03-24T00:30:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-03-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
855730,Avon Drive - Congleton,2023-03-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
855730,Avon Drive - Congleton,2023-03-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
855730,Avon Drive - Congleton,2023-03-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
855730,Avon Drive - Congleton,2023-03-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
855730,Avon Drive - Congleton,2023-03-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.51
855730,Avon Drive - Congleton,2023-03-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.03
855730,Avon Drive - Congleton,2023-03-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.09
855730,Avon Drive - Congleton,2023-03-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-03-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-03-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-03-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-03-24T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-03-24T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-24T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-24T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
855730,Avon Drive - Congleton,2023-03-24T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
855730,Avon Drive - Congleton,2023-03-24T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
855730,Avon Drive - Congleton,2023-03-24T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-03-24T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
855730,Avon Drive - Congleton,2023-03-24T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-03-24T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-03-24T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-24T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-03-24T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-03-24T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
855730,Avon Drive - Congleton,2023-03-24T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
855730,Avon Drive - Congleton,2023-03-24T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
855730,Avon Drive - Congleton,2023-03-24T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-03-24T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-03-24T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-03-24T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-03-24T00:20:00.000+00:00,transformer,,Temperature,C,17.5
855730,Avon Drive - Congleton,2023-03-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
855730,Avon Drive - Congleton,2023-03-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
855730,Avon Drive - Congleton,2023-03-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
855730,Avon Drive - Congleton,2023-03-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
855730,Avon Drive - Congleton,2023-03-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-03-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.27
855730,Avon Drive - Congleton,2023-03-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.12
855730,Avon Drive - Congleton,2023-03-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.49
855730,Avon Drive - Congleton,2023-03-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-03-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-03-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-03-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-03-24T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-03-24T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-24T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-24T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
855730,Avon Drive - Congleton,2023-03-24T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
855730,Avon Drive - Congleton,2023-03-24T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
855730,Avon Drive - Congleton,2023-03-24T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-03-24T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-03-24T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-03-24T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-03-24T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-03-24T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-03-24T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-24T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
855730,Avon Drive - Congleton,2023-03-24T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
855730,Avon Drive - Congleton,2023-03-24T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
855730,Avon Drive - Congleton,2023-03-24T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-03-24T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-03-24T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-03-24T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-03-24T00:10:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-03-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
855730,Avon Drive - Congleton,2023-03-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-03-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
855730,Avon Drive - Congleton,2023-03-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
855730,Avon Drive - Congleton,2023-03-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-03-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
855730,Avon Drive - Congleton,2023-03-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.39
855730,Avon Drive - Congleton,2023-03-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.66
855730,Avon Drive - Congleton,2023-03-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.33
855730,Avon Drive - Congleton,2023-03-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-03-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-03-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-03-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-03-24T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-03-24T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-24T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-24T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
855730,Avon Drive - Congleton,2023-03-24T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
855730,Avon Drive - Congleton,2023-03-24T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
855730,Avon Drive - Congleton,2023-03-24T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-03-24T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-03-24T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-03-24T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-03-24T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-24T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-24T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-24T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
855730,Avon Drive - Congleton,2023-03-24T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
855730,Avon Drive - Congleton,2023-03-24T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
855730,Avon Drive - Congleton,2023-03-24T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-03-24T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-03-24T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-03-24T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-03-24T00:00:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-03-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
855730,Avon Drive - Congleton,2023-03-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-03-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
855730,Avon Drive - Congleton,2023-03-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
855730,Avon Drive - Congleton,2023-03-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
855730,Avon Drive - Congleton,2023-03-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
855730,Avon Drive - Congleton,2023-03-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.64
855730,Avon Drive - Congleton,2023-03-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.86
855730,Avon Drive - Congleton,2023-03-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.62
855730,Avon Drive - Congleton,2023-03-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-03-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-03-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-03-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-03-25T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-03-25T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-03-25T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-25T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
855730,Avon Drive - Congleton,2023-03-25T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
855730,Avon Drive - Congleton,2023-03-25T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
855730,Avon Drive - Congleton,2023-03-25T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-03-25T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-03-25T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-03-25T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-03-25T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-25T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-25T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-25T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
855730,Avon Drive - Congleton,2023-03-25T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
855730,Avon Drive - Congleton,2023-03-25T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
855730,Avon Drive - Congleton,2023-03-25T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-03-25T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-03-25T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-03-25T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-03-25T23:50:00.000+00:00,transformer,,Temperature,C,17.1
855730,Avon Drive - Congleton,2023-03-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
855730,Avon Drive - Congleton,2023-03-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-03-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
855730,Avon Drive - Congleton,2023-03-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
855730,Avon Drive - Congleton,2023-03-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
855730,Avon Drive - Congleton,2023-03-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
855730,Avon Drive - Congleton,2023-03-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.3
855730,Avon Drive - Congleton,2023-03-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.26
855730,Avon Drive - Congleton,2023-03-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.29
855730,Avon Drive - Congleton,2023-03-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-03-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-03-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-03-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-03-25T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-03-25T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-03-25T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-25T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
855730,Avon Drive - Congleton,2023-03-25T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
855730,Avon Drive - Congleton,2023-03-25T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
855730,Avon Drive - Congleton,2023-03-25T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-03-25T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-03-25T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-03-25T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-03-25T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-03-25T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-25T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-03-25T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
855730,Avon Drive - Congleton,2023-03-25T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
855730,Avon Drive - Congleton,2023-03-25T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
855730,Avon Drive - Congleton,2023-03-25T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-03-25T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-03-25T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-03-25T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-03-25T23:40:00.000+00:00,transformer,,Temperature,C,17.1
855730,Avon Drive - Congleton,2023-03-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
855730,Avon Drive - Congleton,2023-03-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
855730,Avon Drive - Congleton,2023-03-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
855730,Avon Drive - Congleton,2023-03-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
855730,Avon Drive - Congleton,2023-03-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
855730,Avon Drive - Congleton,2023-03-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.85
855730,Avon Drive - Congleton,2023-03-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.52
855730,Avon Drive - Congleton,2023-03-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.25
855730,Avon Drive - Congleton,2023-03-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-03-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-03-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-03-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-03-25T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-25T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-25T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-25T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
855730,Avon Drive - Congleton,2023-03-25T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
855730,Avon Drive - Congleton,2023-03-25T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
855730,Avon Drive - Congleton,2023-03-25T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-03-25T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-03-25T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-03-25T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-03-25T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-25T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-25T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-03-25T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
855730,Avon Drive - Congleton,2023-03-25T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
855730,Avon Drive - Congleton,2023-03-25T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
855730,Avon Drive - Congleton,2023-03-25T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-03-25T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-03-25T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-03-25T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-03-25T23:30:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-03-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
855730,Avon Drive - Congleton,2023-03-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-03-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
855730,Avon Drive - Congleton,2023-03-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
855730,Avon Drive - Congleton,2023-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
855730,Avon Drive - Congleton,2023-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
855730,Avon Drive - Congleton,2023-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.82
855730,Avon Drive - Congleton,2023-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.84
855730,Avon Drive - Congleton,2023-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.82
855730,Avon Drive - Congleton,2023-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
855730,Avon Drive - Congleton,2023-03-25T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-25T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-25T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-25T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
855730,Avon Drive - Congleton,2023-03-25T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
855730,Avon Drive - Congleton,2023-03-25T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
855730,Avon Drive - Congleton,2023-03-25T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-03-25T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-03-25T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-03-25T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-03-25T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-03-25T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-25T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-03-25T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
855730,Avon Drive - Congleton,2023-03-25T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
855730,Avon Drive - Congleton,2023-03-25T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
855730,Avon Drive - Congleton,2023-03-25T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-03-25T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-03-25T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-03-25T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-03-25T23:20:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
