Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-25T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-03-25T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-03-25T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-03-25T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-03-25T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-25T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-25T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-25T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
855730,Avon Drive - Congleton,2023-03-25T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
855730,Avon Drive - Congleton,2023-03-25T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
855730,Avon Drive - Congleton,2023-03-25T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-03-25T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-03-25T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-03-25T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-03-25T21:00:00.000+00:00,transformer,,Temperature,C,18.9
855730,Avon Drive - Congleton,2023-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
855730,Avon Drive - Congleton,2023-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
855730,Avon Drive - Congleton,2023-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
855730,Avon Drive - Congleton,2023-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
855730,Avon Drive - Congleton,2023-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
855730,Avon Drive - Congleton,2023-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.61
855730,Avon Drive - Congleton,2023-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.89
855730,Avon Drive - Congleton,2023-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.62
855730,Avon Drive - Congleton,2023-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
855730,Avon Drive - Congleton,2023-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
855730,Avon Drive - Congleton,2023-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
855730,Avon Drive - Congleton,2023-03-25T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-03-25T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-25T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-03-25T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
855730,Avon Drive - Congleton,2023-03-25T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
855730,Avon Drive - Congleton,2023-03-25T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
855730,Avon Drive - Congleton,2023-03-25T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-03-25T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-03-25T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-03-25T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-03-25T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-03-25T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-03-25T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-25T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
855730,Avon Drive - Congleton,2023-03-25T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
855730,Avon Drive - Congleton,2023-03-25T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
855730,Avon Drive - Congleton,2023-03-25T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-03-25T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-03-25T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-03-25T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-03-25T20:50:00.000+00:00,transformer,,Temperature,C,18.9
855730,Avon Drive - Congleton,2023-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
855730,Avon Drive - Congleton,2023-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
855730,Avon Drive - Congleton,2023-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
855730,Avon Drive - Congleton,2023-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
855730,Avon Drive - Congleton,2023-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
855730,Avon Drive - Congleton,2023-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.51
855730,Avon Drive - Congleton,2023-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.89
855730,Avon Drive - Congleton,2023-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.06
855730,Avon Drive - Congleton,2023-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
855730,Avon Drive - Congleton,2023-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
855730,Avon Drive - Congleton,2023-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
855730,Avon Drive - Congleton,2023-03-25T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-03-25T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-03-25T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-03-25T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
855730,Avon Drive - Congleton,2023-03-25T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
855730,Avon Drive - Congleton,2023-03-25T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.6
855730,Avon Drive - Congleton,2023-03-25T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-03-25T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-03-25T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-03-25T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
855730,Avon Drive - Congleton,2023-03-25T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-25T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-03-25T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-25T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.08
855730,Avon Drive - Congleton,2023-03-25T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
855730,Avon Drive - Congleton,2023-03-25T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
855730,Avon Drive - Congleton,2023-03-25T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-03-25T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-03-25T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-03-25T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-03-25T20:40:00.000+00:00,transformer,,Temperature,C,19.0
855730,Avon Drive - Congleton,2023-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
855730,Avon Drive - Congleton,2023-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
855730,Avon Drive - Congleton,2023-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
855730,Avon Drive - Congleton,2023-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
855730,Avon Drive - Congleton,2023-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
855730,Avon Drive - Congleton,2023-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.53
855730,Avon Drive - Congleton,2023-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.22
855730,Avon Drive - Congleton,2023-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.85
855730,Avon Drive - Congleton,2023-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
855730,Avon Drive - Congleton,2023-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
855730,Avon Drive - Congleton,2023-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
855730,Avon Drive - Congleton,2023-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
855730,Avon Drive - Congleton,2023-03-25T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-03-25T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-25T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-03-25T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
855730,Avon Drive - Congleton,2023-03-25T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
855730,Avon Drive - Congleton,2023-03-25T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
855730,Avon Drive - Congleton,2023-03-25T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-03-25T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-03-25T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-03-25T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
855730,Avon Drive - Congleton,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
855730,Avon Drive - Congleton,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
855730,Avon Drive - Congleton,2023-03-25T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
855730,Avon Drive - Congleton,2023-03-25T20:30:00.000+00:00,transformer,,Temperature,C,19.1
855730,Avon Drive - Congleton,2023-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
855730,Avon Drive - Congleton,2023-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
855730,Avon Drive - Congleton,2023-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
855730,Avon Drive - Congleton,2023-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
855730,Avon Drive - Congleton,2023-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
855730,Avon Drive - Congleton,2023-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.91
855730,Avon Drive - Congleton,2023-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.68
855730,Avon Drive - Congleton,2023-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.73
855730,Avon Drive - Congleton,2023-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
855730,Avon Drive - Congleton,2023-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
855730,Avon Drive - Congleton,2023-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
855730,Avon Drive - Congleton,2023-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
855730,Avon Drive - Congleton,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
855730,Avon Drive - Congleton,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
855730,Avon Drive - Congleton,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
855730,Avon Drive - Congleton,2023-03-25T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
855730,Avon Drive - Congleton,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
855730,Avon Drive - Congleton,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
855730,Avon Drive - Congleton,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.21
855730,Avon Drive - Congleton,2023-03-25T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-03-25T20:20:00.000+00:00,transformer,,Temperature,C,19.1
855730,Avon Drive - Congleton,2023-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
855730,Avon Drive - Congleton,2023-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
855730,Avon Drive - Congleton,2023-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
855730,Avon Drive - Congleton,2023-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
855730,Avon Drive - Congleton,2023-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.34
855730,Avon Drive - Congleton,2023-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.65
855730,Avon Drive - Congleton,2023-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.32
855730,Avon Drive - Congleton,2023-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
855730,Avon Drive - Congleton,2023-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
855730,Avon Drive - Congleton,2023-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
855730,Avon Drive - Congleton,2023-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
855730,Avon Drive - Congleton,2023-03-25T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-03-25T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-25T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-25T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
855730,Avon Drive - Congleton,2023-03-25T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
855730,Avon Drive - Congleton,2023-03-25T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.85
855730,Avon Drive - Congleton,2023-03-25T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-03-25T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-03-25T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-03-25T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-03-25T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-03-25T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-25T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-25T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.56
855730,Avon Drive - Congleton,2023-03-25T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
855730,Avon Drive - Congleton,2023-03-25T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.23
855730,Avon Drive - Congleton,2023-03-25T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-03-25T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
855730,Avon Drive - Congleton,2023-03-25T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
855730,Avon Drive - Congleton,2023-03-25T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
855730,Avon Drive - Congleton,2023-03-25T20:10:00.000+00:00,transformer,,Temperature,C,19.1
855730,Avon Drive - Congleton,2023-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
855730,Avon Drive - Congleton,2023-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
855730,Avon Drive - Congleton,2023-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
855730,Avon Drive - Congleton,2023-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
855730,Avon Drive - Congleton,2023-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
855730,Avon Drive - Congleton,2023-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.13
855730,Avon Drive - Congleton,2023-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.33
855730,Avon Drive - Congleton,2023-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.08
855730,Avon Drive - Congleton,2023-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
855730,Avon Drive - Congleton,2023-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
855730,Avon Drive - Congleton,2023-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
855730,Avon Drive - Congleton,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
855730,Avon Drive - Congleton,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
855730,Avon Drive - Congleton,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.33
855730,Avon Drive - Congleton,2023-03-25T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
855730,Avon Drive - Congleton,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
855730,Avon Drive - Congleton,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
855730,Avon Drive - Congleton,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.82
855730,Avon Drive - Congleton,2023-03-25T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-03-25T20:00:00.000+00:00,transformer,,Temperature,C,19.1
855730,Avon Drive - Congleton,2023-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
855730,Avon Drive - Congleton,2023-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
855730,Avon Drive - Congleton,2023-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
855730,Avon Drive - Congleton,2023-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
855730,Avon Drive - Congleton,2023-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
855730,Avon Drive - Congleton,2023-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.46
855730,Avon Drive - Congleton,2023-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.39
855730,Avon Drive - Congleton,2023-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.15
855730,Avon Drive - Congleton,2023-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
855730,Avon Drive - Congleton,2023-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
855730,Avon Drive - Congleton,2023-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
855730,Avon Drive - Congleton,2023-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
855730,Avon Drive - Congleton,2023-03-25T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-03-25T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-25T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-25T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
855730,Avon Drive - Congleton,2023-03-25T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
855730,Avon Drive - Congleton,2023-03-25T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
855730,Avon Drive - Congleton,2023-03-25T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-03-25T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-03-25T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-03-25T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-03-25T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-03-25T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-03-25T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-25T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.92
855730,Avon Drive - Congleton,2023-03-25T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
855730,Avon Drive - Congleton,2023-03-25T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
855730,Avon Drive - Congleton,2023-03-25T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-03-25T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
855730,Avon Drive - Congleton,2023-03-25T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-03-25T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-03-25T19:50:00.000+00:00,transformer,,Temperature,C,19.2
855730,Avon Drive - Congleton,2023-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
855730,Avon Drive - Congleton,2023-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
855730,Avon Drive - Congleton,2023-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
855730,Avon Drive - Congleton,2023-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
855730,Avon Drive - Congleton,2023-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
855730,Avon Drive - Congleton,2023-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.56
855730,Avon Drive - Congleton,2023-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.37
855730,Avon Drive - Congleton,2023-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.81
855730,Avon Drive - Congleton,2023-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
855730,Avon Drive - Congleton,2023-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
855730,Avon Drive - Congleton,2023-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
855730,Avon Drive - Congleton,2023-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
855730,Avon Drive - Congleton,2023-03-25T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-03-25T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-25T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-25T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
855730,Avon Drive - Congleton,2023-03-25T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
855730,Avon Drive - Congleton,2023-03-25T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
855730,Avon Drive - Congleton,2023-03-25T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-03-25T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-03-25T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-03-25T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
855730,Avon Drive - Congleton,2023-03-25T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-03-25T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
855730,Avon Drive - Congleton,2023-03-25T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-25T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.37
855730,Avon Drive - Congleton,2023-03-25T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
855730,Avon Drive - Congleton,2023-03-25T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.48
855730,Avon Drive - Congleton,2023-03-25T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-03-25T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-03-25T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-03-25T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
855730,Avon Drive - Congleton,2023-03-25T19:40:00.000+00:00,transformer,,Temperature,C,19.3
855730,Avon Drive - Congleton,2023-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
855730,Avon Drive - Congleton,2023-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
855730,Avon Drive - Congleton,2023-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
855730,Avon Drive - Congleton,2023-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
855730,Avon Drive - Congleton,2023-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
855730,Avon Drive - Congleton,2023-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.99
855730,Avon Drive - Congleton,2023-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.26
855730,Avon Drive - Congleton,2023-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.84
855730,Avon Drive - Congleton,2023-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
855730,Avon Drive - Congleton,2023-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
855730,Avon Drive - Congleton,2023-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
855730,Avon Drive - Congleton,2023-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
855730,Avon Drive - Congleton,2023-03-25T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
855730,Avon Drive - Congleton,2023-03-25T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-03-25T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-25T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
855730,Avon Drive - Congleton,2023-03-25T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
855730,Avon Drive - Congleton,2023-03-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.17
855730,Avon Drive - Congleton,2023-03-25T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-03-25T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-03-25T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-03-25T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
855730,Avon Drive - Congleton,2023-03-25T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-03-25T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-03-25T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-03-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
855730,Avon Drive - Congleton,2023-03-25T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
855730,Avon Drive - Congleton,2023-03-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.5
855730,Avon Drive - Congleton,2023-03-25T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-03-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-03-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-03-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
855730,Avon Drive - Congleton,2023-03-25T19:30:00.000+00:00,transformer,,Temperature,C,19.3
855730,Avon Drive - Congleton,2023-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
855730,Avon Drive - Congleton,2023-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
855730,Avon Drive - Congleton,2023-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
855730,Avon Drive - Congleton,2023-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
855730,Avon Drive - Congleton,2023-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.29
855730,Avon Drive - Congleton,2023-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.17
855730,Avon Drive - Congleton,2023-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.67
855730,Avon Drive - Congleton,2023-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
855730,Avon Drive - Congleton,2023-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
855730,Avon Drive - Congleton,2023-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
855730,Avon Drive - Congleton,2023-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
855730,Avon Drive - Congleton,2023-03-25T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-03-25T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-25T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-25T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
855730,Avon Drive - Congleton,2023-03-25T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
855730,Avon Drive - Congleton,2023-03-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.83
855730,Avon Drive - Congleton,2023-03-25T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-03-25T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-03-25T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
855730,Avon Drive - Congleton,2023-03-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-03-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-03-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
855730,Avon Drive - Congleton,2023-03-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
855730,Avon Drive - Congleton,2023-03-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.23
855730,Avon Drive - Congleton,2023-03-25T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-03-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-03-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-03-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
855730,Avon Drive - Congleton,2023-03-25T19:20:00.000+00:00,transformer,,Temperature,C,19.4
855730,Avon Drive - Congleton,2023-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
855730,Avon Drive - Congleton,2023-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
855730,Avon Drive - Congleton,2023-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
855730,Avon Drive - Congleton,2023-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.09
855730,Avon Drive - Congleton,2023-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.75
855730,Avon Drive - Congleton,2023-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.06
855730,Avon Drive - Congleton,2023-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
855730,Avon Drive - Congleton,2023-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
855730,Avon Drive - Congleton,2023-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
855730,Avon Drive - Congleton,2023-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
855730,Avon Drive - Congleton,2023-03-25T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
855730,Avon Drive - Congleton,2023-03-25T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-03-25T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
855730,Avon Drive - Congleton,2023-03-25T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
855730,Avon Drive - Congleton,2023-03-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.64
855730,Avon Drive - Congleton,2023-03-25T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-03-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-03-25T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-03-25T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
855730,Avon Drive - Congleton,2023-03-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-03-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-03-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.62
855730,Avon Drive - Congleton,2023-03-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
855730,Avon Drive - Congleton,2023-03-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.85
855730,Avon Drive - Congleton,2023-03-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-03-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
855730,Avon Drive - Congleton,2023-03-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-03-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
855730,Avon Drive - Congleton,2023-03-25T19:10:00.000+00:00,transformer,,Temperature,C,19.4
855730,Avon Drive - Congleton,2023-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
855730,Avon Drive - Congleton,2023-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
855730,Avon Drive - Congleton,2023-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
855730,Avon Drive - Congleton,2023-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
855730,Avon Drive - Congleton,2023-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.78
855730,Avon Drive - Congleton,2023-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.53
855730,Avon Drive - Congleton,2023-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.49
855730,Avon Drive - Congleton,2023-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
855730,Avon Drive - Congleton,2023-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
855730,Avon Drive - Congleton,2023-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
855730,Avon Drive - Congleton,2023-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
855730,Avon Drive - Congleton,2023-03-25T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
855730,Avon Drive - Congleton,2023-03-25T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-25T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-25T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.63
855730,Avon Drive - Congleton,2023-03-25T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
855730,Avon Drive - Congleton,2023-03-25T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.36
855730,Avon Drive - Congleton,2023-03-25T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-03-25T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
855730,Avon Drive - Congleton,2023-03-25T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-03-25T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
855730,Avon Drive - Congleton,2023-03-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-03-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.73
855730,Avon Drive - Congleton,2023-03-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
855730,Avon Drive - Congleton,2023-03-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.36
855730,Avon Drive - Congleton,2023-03-25T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-03-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
855730,Avon Drive - Congleton,2023-03-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-03-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
855730,Avon Drive - Congleton,2023-03-25T19:00:00.000+00:00,transformer,,Temperature,C,19.3
855730,Avon Drive - Congleton,2023-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
855730,Avon Drive - Congleton,2023-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
855730,Avon Drive - Congleton,2023-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
855730,Avon Drive - Congleton,2023-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
855730,Avon Drive - Congleton,2023-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.36
855730,Avon Drive - Congleton,2023-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.83
855730,Avon Drive - Congleton,2023-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.73
855730,Avon Drive - Congleton,2023-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
855730,Avon Drive - Congleton,2023-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
855730,Avon Drive - Congleton,2023-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
855730,Avon Drive - Congleton,2023-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
855730,Avon Drive - Congleton,2023-03-25T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
855730,Avon Drive - Congleton,2023-03-25T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-03-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-25T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.93
855730,Avon Drive - Congleton,2023-03-25T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
855730,Avon Drive - Congleton,2023-03-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.23
855730,Avon Drive - Congleton,2023-03-25T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-03-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
855730,Avon Drive - Congleton,2023-03-25T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-03-25T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
855730,Avon Drive - Congleton,2023-03-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-03-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-03-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
855730,Avon Drive - Congleton,2023-03-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
855730,Avon Drive - Congleton,2023-03-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.93
855730,Avon Drive - Congleton,2023-03-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-03-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
855730,Avon Drive - Congleton,2023-03-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-03-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
855730,Avon Drive - Congleton,2023-03-25T18:50:00.000+00:00,transformer,,Temperature,C,19.1
855730,Avon Drive - Congleton,2023-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
855730,Avon Drive - Congleton,2023-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
