Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-03-25T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-03-25T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-25T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-25T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
855730,Avon Drive - Congleton,2023-03-25T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
855730,Avon Drive - Congleton,2023-03-25T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
855730,Avon Drive - Congleton,2023-03-25T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-03-25T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-03-25T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-03-25T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
855730,Avon Drive - Congleton,2023-03-25T16:30:00.000+00:00,transformer,,Temperature,C,18.9
855730,Avon Drive - Congleton,2023-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
855730,Avon Drive - Congleton,2023-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
855730,Avon Drive - Congleton,2023-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
855730,Avon Drive - Congleton,2023-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
855730,Avon Drive - Congleton,2023-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.65
855730,Avon Drive - Congleton,2023-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.8
855730,Avon Drive - Congleton,2023-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.1
855730,Avon Drive - Congleton,2023-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
855730,Avon Drive - Congleton,2023-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
855730,Avon Drive - Congleton,2023-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
855730,Avon Drive - Congleton,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
855730,Avon Drive - Congleton,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
855730,Avon Drive - Congleton,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
855730,Avon Drive - Congleton,2023-03-25T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-03-25T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-03-25T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-25T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-25T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
855730,Avon Drive - Congleton,2023-03-25T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
855730,Avon Drive - Congleton,2023-03-25T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
855730,Avon Drive - Congleton,2023-03-25T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-03-25T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-03-25T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-03-25T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
855730,Avon Drive - Congleton,2023-03-25T16:20:00.000+00:00,transformer,,Temperature,C,19.0
855730,Avon Drive - Congleton,2023-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
855730,Avon Drive - Congleton,2023-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
855730,Avon Drive - Congleton,2023-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
855730,Avon Drive - Congleton,2023-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.38
855730,Avon Drive - Congleton,2023-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.42
855730,Avon Drive - Congleton,2023-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.41
855730,Avon Drive - Congleton,2023-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
855730,Avon Drive - Congleton,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
855730,Avon Drive - Congleton,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
855730,Avon Drive - Congleton,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
855730,Avon Drive - Congleton,2023-03-25T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-03-25T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-03-25T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-25T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-03-25T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
855730,Avon Drive - Congleton,2023-03-25T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
855730,Avon Drive - Congleton,2023-03-25T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
855730,Avon Drive - Congleton,2023-03-25T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-03-25T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-03-25T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-03-25T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-03-25T16:10:00.000+00:00,transformer,,Temperature,C,19.0
855730,Avon Drive - Congleton,2023-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
855730,Avon Drive - Congleton,2023-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
855730,Avon Drive - Congleton,2023-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
855730,Avon Drive - Congleton,2023-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
855730,Avon Drive - Congleton,2023-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.99
855730,Avon Drive - Congleton,2023-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.43
855730,Avon Drive - Congleton,2023-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.37
855730,Avon Drive - Congleton,2023-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
855730,Avon Drive - Congleton,2023-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
855730,Avon Drive - Congleton,2023-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
855730,Avon Drive - Congleton,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
855730,Avon Drive - Congleton,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
855730,Avon Drive - Congleton,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
855730,Avon Drive - Congleton,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
855730,Avon Drive - Congleton,2023-03-25T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-03-25T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-25T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-25T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-03-25T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
855730,Avon Drive - Congleton,2023-03-25T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
855730,Avon Drive - Congleton,2023-03-25T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
855730,Avon Drive - Congleton,2023-03-25T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-03-25T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-03-25T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-03-25T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-03-25T16:00:00.000+00:00,transformer,,Temperature,C,19.1
855730,Avon Drive - Congleton,2023-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
855730,Avon Drive - Congleton,2023-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
855730,Avon Drive - Congleton,2023-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
855730,Avon Drive - Congleton,2023-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
855730,Avon Drive - Congleton,2023-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.22
855730,Avon Drive - Congleton,2023-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.86
855730,Avon Drive - Congleton,2023-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.32
855730,Avon Drive - Congleton,2023-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
855730,Avon Drive - Congleton,2023-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
855730,Avon Drive - Congleton,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
855730,Avon Drive - Congleton,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
855730,Avon Drive - Congleton,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
855730,Avon Drive - Congleton,2023-03-25T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-03-25T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-03-25T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-25T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-25T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
855730,Avon Drive - Congleton,2023-03-25T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
855730,Avon Drive - Congleton,2023-03-25T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
855730,Avon Drive - Congleton,2023-03-25T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-03-25T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-03-25T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-03-25T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-03-25T15:50:00.000+00:00,transformer,,Temperature,C,19.2
855730,Avon Drive - Congleton,2023-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
855730,Avon Drive - Congleton,2023-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
855730,Avon Drive - Congleton,2023-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
855730,Avon Drive - Congleton,2023-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
855730,Avon Drive - Congleton,2023-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.49
855730,Avon Drive - Congleton,2023-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.41
855730,Avon Drive - Congleton,2023-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.58
855730,Avon Drive - Congleton,2023-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
855730,Avon Drive - Congleton,2023-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
855730,Avon Drive - Congleton,2023-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
855730,Avon Drive - Congleton,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
855730,Avon Drive - Congleton,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
855730,Avon Drive - Congleton,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
855730,Avon Drive - Congleton,2023-03-25T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-03-25T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-03-25T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-25T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-25T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
855730,Avon Drive - Congleton,2023-03-25T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
855730,Avon Drive - Congleton,2023-03-25T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
855730,Avon Drive - Congleton,2023-03-25T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-03-25T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-03-25T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-03-25T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-03-25T15:40:00.000+00:00,transformer,,Temperature,C,19.1
855730,Avon Drive - Congleton,2023-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
855730,Avon Drive - Congleton,2023-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
855730,Avon Drive - Congleton,2023-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
855730,Avon Drive - Congleton,2023-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
855730,Avon Drive - Congleton,2023-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.47
855730,Avon Drive - Congleton,2023-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.01
855730,Avon Drive - Congleton,2023-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.72
855730,Avon Drive - Congleton,2023-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
855730,Avon Drive - Congleton,2023-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
855730,Avon Drive - Congleton,2023-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-03-25T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-03-25T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-25T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-03-25T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
855730,Avon Drive - Congleton,2023-03-25T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
855730,Avon Drive - Congleton,2023-03-25T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
855730,Avon Drive - Congleton,2023-03-25T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-03-25T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-03-25T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-03-25T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-03-25T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-03-25T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-25T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-25T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
855730,Avon Drive - Congleton,2023-03-25T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
855730,Avon Drive - Congleton,2023-03-25T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
855730,Avon Drive - Congleton,2023-03-25T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-03-25T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-03-25T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-03-25T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-03-25T15:30:00.000+00:00,transformer,,Temperature,C,19.1
855730,Avon Drive - Congleton,2023-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
855730,Avon Drive - Congleton,2023-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
855730,Avon Drive - Congleton,2023-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
855730,Avon Drive - Congleton,2023-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
855730,Avon Drive - Congleton,2023-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.82
855730,Avon Drive - Congleton,2023-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.29
855730,Avon Drive - Congleton,2023-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.61
855730,Avon Drive - Congleton,2023-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
855730,Avon Drive - Congleton,2023-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
855730,Avon Drive - Congleton,2023-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-03-25T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-03-25T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-25T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-25T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
855730,Avon Drive - Congleton,2023-03-25T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
855730,Avon Drive - Congleton,2023-03-25T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
855730,Avon Drive - Congleton,2023-03-25T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-03-25T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-03-25T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-03-25T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-03-25T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-25T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-25T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-25T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
855730,Avon Drive - Congleton,2023-03-25T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
855730,Avon Drive - Congleton,2023-03-25T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
855730,Avon Drive - Congleton,2023-03-25T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-03-25T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-03-25T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-03-25T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-03-25T15:20:00.000+00:00,transformer,,Temperature,C,19.1
855730,Avon Drive - Congleton,2023-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
855730,Avon Drive - Congleton,2023-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
855730,Avon Drive - Congleton,2023-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
855730,Avon Drive - Congleton,2023-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.21
855730,Avon Drive - Congleton,2023-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.99
855730,Avon Drive - Congleton,2023-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.75
855730,Avon Drive - Congleton,2023-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
855730,Avon Drive - Congleton,2023-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
855730,Avon Drive - Congleton,2023-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
855730,Avon Drive - Congleton,2023-03-25T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-03-25T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-25T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-25T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
855730,Avon Drive - Congleton,2023-03-25T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
855730,Avon Drive - Congleton,2023-03-25T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
855730,Avon Drive - Congleton,2023-03-25T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-03-25T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-03-25T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-03-25T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-03-25T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-03-25T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-25T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-25T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
855730,Avon Drive - Congleton,2023-03-25T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
855730,Avon Drive - Congleton,2023-03-25T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
855730,Avon Drive - Congleton,2023-03-25T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-03-25T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-03-25T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-03-25T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-03-25T15:10:00.000+00:00,transformer,,Temperature,C,19.2
855730,Avon Drive - Congleton,2023-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
855730,Avon Drive - Congleton,2023-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
855730,Avon Drive - Congleton,2023-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
855730,Avon Drive - Congleton,2023-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
855730,Avon Drive - Congleton,2023-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.23
855730,Avon Drive - Congleton,2023-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.22
855730,Avon Drive - Congleton,2023-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.96
855730,Avon Drive - Congleton,2023-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
855730,Avon Drive - Congleton,2023-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
855730,Avon Drive - Congleton,2023-03-25T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-03-25T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-25T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-25T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
855730,Avon Drive - Congleton,2023-03-25T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
855730,Avon Drive - Congleton,2023-03-25T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
855730,Avon Drive - Congleton,2023-03-25T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-03-25T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-03-25T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-03-25T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-03-25T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-25T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-25T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-25T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
855730,Avon Drive - Congleton,2023-03-25T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
855730,Avon Drive - Congleton,2023-03-25T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
855730,Avon Drive - Congleton,2023-03-25T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-25T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-03-25T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-03-25T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-03-25T15:00:00.000+00:00,transformer,,Temperature,C,19.4
855730,Avon Drive - Congleton,2023-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
855730,Avon Drive - Congleton,2023-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
855730,Avon Drive - Congleton,2023-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
855730,Avon Drive - Congleton,2023-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
855730,Avon Drive - Congleton,2023-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
855730,Avon Drive - Congleton,2023-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.58
855730,Avon Drive - Congleton,2023-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.85
855730,Avon Drive - Congleton,2023-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.87
855730,Avon Drive - Congleton,2023-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
855730,Avon Drive - Congleton,2023-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
855730,Avon Drive - Congleton,2023-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
855730,Avon Drive - Congleton,2023-03-25T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-03-25T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-25T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-25T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
855730,Avon Drive - Congleton,2023-03-25T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
855730,Avon Drive - Congleton,2023-03-25T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
855730,Avon Drive - Congleton,2023-03-25T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-03-25T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-03-25T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-03-25T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-03-25T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-03-25T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-25T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-03-25T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
855730,Avon Drive - Congleton,2023-03-25T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
855730,Avon Drive - Congleton,2023-03-25T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
855730,Avon Drive - Congleton,2023-03-25T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-03-25T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-03-25T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-03-25T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-03-25T14:50:00.000+00:00,transformer,,Temperature,C,19.1
855730,Avon Drive - Congleton,2023-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
855730,Avon Drive - Congleton,2023-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
855730,Avon Drive - Congleton,2023-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
855730,Avon Drive - Congleton,2023-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
855730,Avon Drive - Congleton,2023-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.18
855730,Avon Drive - Congleton,2023-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.75
855730,Avon Drive - Congleton,2023-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.62
855730,Avon Drive - Congleton,2023-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
855730,Avon Drive - Congleton,2023-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
855730,Avon Drive - Congleton,2023-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
855730,Avon Drive - Congleton,2023-03-25T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-03-25T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-25T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-25T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
855730,Avon Drive - Congleton,2023-03-25T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
855730,Avon Drive - Congleton,2023-03-25T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
855730,Avon Drive - Congleton,2023-03-25T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-03-25T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-03-25T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-03-25T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-03-25T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-03-25T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-25T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-25T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
855730,Avon Drive - Congleton,2023-03-25T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
855730,Avon Drive - Congleton,2023-03-25T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
855730,Avon Drive - Congleton,2023-03-25T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-03-25T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-03-25T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-03-25T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-03-25T14:40:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
855730,Avon Drive - Congleton,2023-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
855730,Avon Drive - Congleton,2023-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
855730,Avon Drive - Congleton,2023-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
855730,Avon Drive - Congleton,2023-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
855730,Avon Drive - Congleton,2023-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.52
855730,Avon Drive - Congleton,2023-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.16
855730,Avon Drive - Congleton,2023-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.97
855730,Avon Drive - Congleton,2023-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
855730,Avon Drive - Congleton,2023-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
855730,Avon Drive - Congleton,2023-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
855730,Avon Drive - Congleton,2023-03-25T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-25T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-25T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-25T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
855730,Avon Drive - Congleton,2023-03-25T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
855730,Avon Drive - Congleton,2023-03-25T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
855730,Avon Drive - Congleton,2023-03-25T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-03-25T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-03-25T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-03-25T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-03-25T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-25T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-03-25T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-25T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
855730,Avon Drive - Congleton,2023-03-25T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
855730,Avon Drive - Congleton,2023-03-25T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
855730,Avon Drive - Congleton,2023-03-25T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-03-25T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-03-25T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-03-25T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-03-25T14:30:00.000+00:00,transformer,,Temperature,C,18.0
855730,Avon Drive - Congleton,2023-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
855730,Avon Drive - Congleton,2023-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
855730,Avon Drive - Congleton,2023-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
855730,Avon Drive - Congleton,2023-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
855730,Avon Drive - Congleton,2023-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.92
855730,Avon Drive - Congleton,2023-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.86
855730,Avon Drive - Congleton,2023-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.64
855730,Avon Drive - Congleton,2023-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
855730,Avon Drive - Congleton,2023-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
855730,Avon Drive - Congleton,2023-03-25T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-03-25T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-25T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-25T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
855730,Avon Drive - Congleton,2023-03-25T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
855730,Avon Drive - Congleton,2023-03-25T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
855730,Avon Drive - Congleton,2023-03-25T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-03-25T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-03-25T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-03-25T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-03-25T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-03-25T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-25T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-25T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
855730,Avon Drive - Congleton,2023-03-25T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
855730,Avon Drive - Congleton,2023-03-25T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
855730,Avon Drive - Congleton,2023-03-25T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-03-25T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-03-25T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-03-25T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-03-25T14:20:00.000+00:00,transformer,,Temperature,C,17.7
855730,Avon Drive - Congleton,2023-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
855730,Avon Drive - Congleton,2023-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
855730,Avon Drive - Congleton,2023-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
