Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.14
855730,Avon Drive - Congleton,2023-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.86
855730,Avon Drive - Congleton,2023-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.13
855730,Avon Drive - Congleton,2023-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
855730,Avon Drive - Congleton,2023-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
855730,Avon Drive - Congleton,2023-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
855730,Avon Drive - Congleton,2023-03-25T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-25T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-25T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-25T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
855730,Avon Drive - Congleton,2023-03-25T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
855730,Avon Drive - Congleton,2023-03-25T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.43
855730,Avon Drive - Congleton,2023-03-25T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-03-25T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-03-25T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-03-25T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
855730,Avon Drive - Congleton,2023-03-25T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-25T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-25T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-25T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
855730,Avon Drive - Congleton,2023-03-25T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
855730,Avon Drive - Congleton,2023-03-25T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
855730,Avon Drive - Congleton,2023-03-25T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-03-25T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-03-25T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-03-25T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-03-25T14:10:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
855730,Avon Drive - Congleton,2023-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
855730,Avon Drive - Congleton,2023-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
855730,Avon Drive - Congleton,2023-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
855730,Avon Drive - Congleton,2023-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.4
855730,Avon Drive - Congleton,2023-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.91
855730,Avon Drive - Congleton,2023-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.88
855730,Avon Drive - Congleton,2023-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
855730,Avon Drive - Congleton,2023-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
855730,Avon Drive - Congleton,2023-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
855730,Avon Drive - Congleton,2023-03-25T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-25T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-25T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-25T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
855730,Avon Drive - Congleton,2023-03-25T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.73
855730,Avon Drive - Congleton,2023-03-25T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
855730,Avon Drive - Congleton,2023-03-25T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-03-25T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-03-25T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
855730,Avon Drive - Congleton,2023-03-25T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-03-25T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-25T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-25T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-25T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.35
855730,Avon Drive - Congleton,2023-03-25T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
855730,Avon Drive - Congleton,2023-03-25T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
855730,Avon Drive - Congleton,2023-03-25T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-03-25T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
855730,Avon Drive - Congleton,2023-03-25T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-03-25T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-03-25T14:00:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
855730,Avon Drive - Congleton,2023-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
855730,Avon Drive - Congleton,2023-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
855730,Avon Drive - Congleton,2023-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.98
855730,Avon Drive - Congleton,2023-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.69
855730,Avon Drive - Congleton,2023-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.72
855730,Avon Drive - Congleton,2023-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
855730,Avon Drive - Congleton,2023-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
855730,Avon Drive - Congleton,2023-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
855730,Avon Drive - Congleton,2023-03-25T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-03-25T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-25T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-25T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
855730,Avon Drive - Congleton,2023-03-25T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
855730,Avon Drive - Congleton,2023-03-25T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
855730,Avon Drive - Congleton,2023-03-25T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-03-25T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-25T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-03-25T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-03-25T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-25T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-25T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-03-25T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
855730,Avon Drive - Congleton,2023-03-25T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
855730,Avon Drive - Congleton,2023-03-25T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.56
855730,Avon Drive - Congleton,2023-03-25T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-03-25T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-03-25T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-03-25T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
855730,Avon Drive - Congleton,2023-03-25T13:50:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
855730,Avon Drive - Congleton,2023-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
855730,Avon Drive - Congleton,2023-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
855730,Avon Drive - Congleton,2023-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.57
855730,Avon Drive - Congleton,2023-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.71
855730,Avon Drive - Congleton,2023-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.9
855730,Avon Drive - Congleton,2023-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
855730,Avon Drive - Congleton,2023-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
855730,Avon Drive - Congleton,2023-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
855730,Avon Drive - Congleton,2023-03-25T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-03-25T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-25T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-25T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
855730,Avon Drive - Congleton,2023-03-25T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
855730,Avon Drive - Congleton,2023-03-25T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
855730,Avon Drive - Congleton,2023-03-25T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-03-25T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-03-25T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-03-25T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-03-25T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-03-25T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-25T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-25T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
855730,Avon Drive - Congleton,2023-03-25T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
855730,Avon Drive - Congleton,2023-03-25T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.61
855730,Avon Drive - Congleton,2023-03-25T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-03-25T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-03-25T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-03-25T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
855730,Avon Drive - Congleton,2023-03-25T13:40:00.000+00:00,transformer,,Temperature,C,18.8
855730,Avon Drive - Congleton,2023-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
855730,Avon Drive - Congleton,2023-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
855730,Avon Drive - Congleton,2023-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
855730,Avon Drive - Congleton,2023-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.58
855730,Avon Drive - Congleton,2023-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.02
855730,Avon Drive - Congleton,2023-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.71
855730,Avon Drive - Congleton,2023-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
855730,Avon Drive - Congleton,2023-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
855730,Avon Drive - Congleton,2023-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
855730,Avon Drive - Congleton,2023-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
855730,Avon Drive - Congleton,2023-03-25T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
855730,Avon Drive - Congleton,2023-03-25T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-25T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-25T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
855730,Avon Drive - Congleton,2023-03-25T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
855730,Avon Drive - Congleton,2023-03-25T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
855730,Avon Drive - Congleton,2023-03-25T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-03-25T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-03-25T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-03-25T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-03-25T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-25T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-25T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-03-25T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
855730,Avon Drive - Congleton,2023-03-25T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
855730,Avon Drive - Congleton,2023-03-25T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.44
855730,Avon Drive - Congleton,2023-03-25T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-03-25T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-03-25T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-03-25T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
855730,Avon Drive - Congleton,2023-03-25T13:30:00.000+00:00,transformer,,Temperature,C,18.8
855730,Avon Drive - Congleton,2023-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
855730,Avon Drive - Congleton,2023-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
855730,Avon Drive - Congleton,2023-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
855730,Avon Drive - Congleton,2023-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
855730,Avon Drive - Congleton,2023-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.89
855730,Avon Drive - Congleton,2023-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.07
855730,Avon Drive - Congleton,2023-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.79
855730,Avon Drive - Congleton,2023-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
855730,Avon Drive - Congleton,2023-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
855730,Avon Drive - Congleton,2023-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
855730,Avon Drive - Congleton,2023-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
855730,Avon Drive - Congleton,2023-03-25T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-03-25T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-25T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-25T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
855730,Avon Drive - Congleton,2023-03-25T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
855730,Avon Drive - Congleton,2023-03-25T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
855730,Avon Drive - Congleton,2023-03-25T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-03-25T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-03-25T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-03-25T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-03-25T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-03-25T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-25T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-25T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.44
855730,Avon Drive - Congleton,2023-03-25T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
855730,Avon Drive - Congleton,2023-03-25T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
855730,Avon Drive - Congleton,2023-03-25T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-03-25T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
855730,Avon Drive - Congleton,2023-03-25T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-03-25T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-03-25T13:20:00.000+00:00,transformer,,Temperature,C,18.9
855730,Avon Drive - Congleton,2023-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
855730,Avon Drive - Congleton,2023-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
855730,Avon Drive - Congleton,2023-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
855730,Avon Drive - Congleton,2023-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
855730,Avon Drive - Congleton,2023-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.36
855730,Avon Drive - Congleton,2023-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.09
855730,Avon Drive - Congleton,2023-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.7
855730,Avon Drive - Congleton,2023-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
855730,Avon Drive - Congleton,2023-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
855730,Avon Drive - Congleton,2023-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
855730,Avon Drive - Congleton,2023-03-25T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-03-25T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-25T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-25T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
855730,Avon Drive - Congleton,2023-03-25T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
855730,Avon Drive - Congleton,2023-03-25T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
855730,Avon Drive - Congleton,2023-03-25T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-03-25T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-03-25T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-03-25T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-03-25T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-25T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-03-25T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-25T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.36
855730,Avon Drive - Congleton,2023-03-25T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
855730,Avon Drive - Congleton,2023-03-25T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
855730,Avon Drive - Congleton,2023-03-25T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-03-25T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
855730,Avon Drive - Congleton,2023-03-25T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-03-25T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-03-25T13:10:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
855730,Avon Drive - Congleton,2023-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
855730,Avon Drive - Congleton,2023-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
855730,Avon Drive - Congleton,2023-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.7
855730,Avon Drive - Congleton,2023-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.48
855730,Avon Drive - Congleton,2023-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.49
855730,Avon Drive - Congleton,2023-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
855730,Avon Drive - Congleton,2023-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
855730,Avon Drive - Congleton,2023-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
855730,Avon Drive - Congleton,2023-03-25T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
855730,Avon Drive - Congleton,2023-03-25T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-25T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-25T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
855730,Avon Drive - Congleton,2023-03-25T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
855730,Avon Drive - Congleton,2023-03-25T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
855730,Avon Drive - Congleton,2023-03-25T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-03-25T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-03-25T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-03-25T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-03-25T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-03-25T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-25T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-25T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.23
855730,Avon Drive - Congleton,2023-03-25T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
855730,Avon Drive - Congleton,2023-03-25T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
855730,Avon Drive - Congleton,2023-03-25T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-03-25T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
855730,Avon Drive - Congleton,2023-03-25T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-03-25T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-03-25T13:00:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
855730,Avon Drive - Congleton,2023-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
855730,Avon Drive - Congleton,2023-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
855730,Avon Drive - Congleton,2023-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
855730,Avon Drive - Congleton,2023-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.77
855730,Avon Drive - Congleton,2023-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.19
855730,Avon Drive - Congleton,2023-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.59
855730,Avon Drive - Congleton,2023-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
855730,Avon Drive - Congleton,2023-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
855730,Avon Drive - Congleton,2023-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
855730,Avon Drive - Congleton,2023-03-25T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
855730,Avon Drive - Congleton,2023-03-25T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-25T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-25T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.1
855730,Avon Drive - Congleton,2023-03-25T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
855730,Avon Drive - Congleton,2023-03-25T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
855730,Avon Drive - Congleton,2023-03-25T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-03-25T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
855730,Avon Drive - Congleton,2023-03-25T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-03-25T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-25T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
855730,Avon Drive - Congleton,2023-03-25T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-25T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-25T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.54
855730,Avon Drive - Congleton,2023-03-25T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
855730,Avon Drive - Congleton,2023-03-25T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
855730,Avon Drive - Congleton,2023-03-25T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-03-25T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
855730,Avon Drive - Congleton,2023-03-25T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-03-25T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-03-25T12:50:00.000+00:00,transformer,,Temperature,C,18.2
855730,Avon Drive - Congleton,2023-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
855730,Avon Drive - Congleton,2023-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
855730,Avon Drive - Congleton,2023-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
855730,Avon Drive - Congleton,2023-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
855730,Avon Drive - Congleton,2023-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
855730,Avon Drive - Congleton,2023-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
855730,Avon Drive - Congleton,2023-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.64
855730,Avon Drive - Congleton,2023-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.85
855730,Avon Drive - Congleton,2023-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.27
855730,Avon Drive - Congleton,2023-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
855730,Avon Drive - Congleton,2023-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
855730,Avon Drive - Congleton,2023-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
855730,Avon Drive - Congleton,2023-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
855730,Avon Drive - Congleton,2023-03-25T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
855730,Avon Drive - Congleton,2023-03-25T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-25T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-25T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
855730,Avon Drive - Congleton,2023-03-25T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
855730,Avon Drive - Congleton,2023-03-25T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
855730,Avon Drive - Congleton,2023-03-25T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-03-25T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
855730,Avon Drive - Congleton,2023-03-25T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-03-25T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-03-25T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
855730,Avon Drive - Congleton,2023-03-25T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-25T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-25T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
855730,Avon Drive - Congleton,2023-03-25T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
855730,Avon Drive - Congleton,2023-03-25T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
855730,Avon Drive - Congleton,2023-03-25T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-03-25T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-03-25T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-03-25T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
855730,Avon Drive - Congleton,2023-03-25T12:40:00.000+00:00,transformer,,Temperature,C,18.2
855730,Avon Drive - Congleton,2023-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
855730,Avon Drive - Congleton,2023-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
855730,Avon Drive - Congleton,2023-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
855730,Avon Drive - Congleton,2023-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
855730,Avon Drive - Congleton,2023-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
855730,Avon Drive - Congleton,2023-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
855730,Avon Drive - Congleton,2023-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.3
855730,Avon Drive - Congleton,2023-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.53
855730,Avon Drive - Congleton,2023-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.42
855730,Avon Drive - Congleton,2023-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
855730,Avon Drive - Congleton,2023-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
855730,Avon Drive - Congleton,2023-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
855730,Avon Drive - Congleton,2023-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
855730,Avon Drive - Congleton,2023-03-25T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
855730,Avon Drive - Congleton,2023-03-25T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-25T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-25T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
855730,Avon Drive - Congleton,2023-03-25T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
855730,Avon Drive - Congleton,2023-03-25T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
855730,Avon Drive - Congleton,2023-03-25T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-03-25T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-03-25T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-03-25T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-03-25T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-03-25T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-25T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-25T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
855730,Avon Drive - Congleton,2023-03-25T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
855730,Avon Drive - Congleton,2023-03-25T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
855730,Avon Drive - Congleton,2023-03-25T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-03-25T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-03-25T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-03-25T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-03-25T12:30:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
855730,Avon Drive - Congleton,2023-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
855730,Avon Drive - Congleton,2023-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
855730,Avon Drive - Congleton,2023-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
855730,Avon Drive - Congleton,2023-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
855730,Avon Drive - Congleton,2023-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.62
855730,Avon Drive - Congleton,2023-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.3
855730,Avon Drive - Congleton,2023-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.14
855730,Avon Drive - Congleton,2023-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
855730,Avon Drive - Congleton,2023-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
855730,Avon Drive - Congleton,2023-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
855730,Avon Drive - Congleton,2023-03-25T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-03-25T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-25T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-25T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
855730,Avon Drive - Congleton,2023-03-25T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
855730,Avon Drive - Congleton,2023-03-25T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
855730,Avon Drive - Congleton,2023-03-25T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-03-25T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-03-25T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-03-25T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-03-25T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
855730,Avon Drive - Congleton,2023-03-25T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-25T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-03-25T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.11
855730,Avon Drive - Congleton,2023-03-25T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.69
855730,Avon Drive - Congleton,2023-03-25T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
855730,Avon Drive - Congleton,2023-03-25T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-03-25T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
855730,Avon Drive - Congleton,2023-03-25T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
855730,Avon Drive - Congleton,2023-03-25T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-03-25T12:20:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
855730,Avon Drive - Congleton,2023-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
855730,Avon Drive - Congleton,2023-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
855730,Avon Drive - Congleton,2023-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
855730,Avon Drive - Congleton,2023-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
855730,Avon Drive - Congleton,2023-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
855730,Avon Drive - Congleton,2023-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.87
855730,Avon Drive - Congleton,2023-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.06
855730,Avon Drive - Congleton,2023-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.92
855730,Avon Drive - Congleton,2023-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
855730,Avon Drive - Congleton,2023-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
855730,Avon Drive - Congleton,2023-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
855730,Avon Drive - Congleton,2023-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
855730,Avon Drive - Congleton,2023-03-25T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-25T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-25T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-25T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
855730,Avon Drive - Congleton,2023-03-25T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
855730,Avon Drive - Congleton,2023-03-25T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
855730,Avon Drive - Congleton,2023-03-25T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-03-25T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-03-25T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
855730,Avon Drive - Congleton,2023-03-25T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-03-25T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
855730,Avon Drive - Congleton,2023-03-25T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-25T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-03-25T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
855730,Avon Drive - Congleton,2023-03-25T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.38
855730,Avon Drive - Congleton,2023-03-25T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
855730,Avon Drive - Congleton,2023-03-25T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-03-25T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
855730,Avon Drive - Congleton,2023-03-25T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
855730,Avon Drive - Congleton,2023-03-25T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-03-25T12:10:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
855730,Avon Drive - Congleton,2023-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
855730,Avon Drive - Congleton,2023-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
855730,Avon Drive - Congleton,2023-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.66
855730,Avon Drive - Congleton,2023-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.04
855730,Avon Drive - Congleton,2023-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.46
855730,Avon Drive - Congleton,2023-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
855730,Avon Drive - Congleton,2023-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
855730,Avon Drive - Congleton,2023-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
855730,Avon Drive - Congleton,2023-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
855730,Avon Drive - Congleton,2023-03-25T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-25T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-25T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-25T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
855730,Avon Drive - Congleton,2023-03-25T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
855730,Avon Drive - Congleton,2023-03-25T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
855730,Avon Drive - Congleton,2023-03-25T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-03-25T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-03-25T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
