Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
855730,Avon Drive - Congleton,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
855730,Avon Drive - Congleton,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
855730,Avon Drive - Congleton,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
855730,Avon Drive - Congleton,2023-03-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
855730,Avon Drive - Congleton,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.21
855730,Avon Drive - Congleton,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
855730,Avon Drive - Congleton,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
855730,Avon Drive - Congleton,2023-03-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-03-26T20:10:00.000+00:00,transformer,,Temperature,C,17.1
855730,Avon Drive - Congleton,2023-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
855730,Avon Drive - Congleton,2023-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
855730,Avon Drive - Congleton,2023-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
855730,Avon Drive - Congleton,2023-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
855730,Avon Drive - Congleton,2023-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
855730,Avon Drive - Congleton,2023-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
855730,Avon Drive - Congleton,2023-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.24
855730,Avon Drive - Congleton,2023-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.85
855730,Avon Drive - Congleton,2023-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
855730,Avon Drive - Congleton,2023-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
855730,Avon Drive - Congleton,2023-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
855730,Avon Drive - Congleton,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
855730,Avon Drive - Congleton,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
855730,Avon Drive - Congleton,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
855730,Avon Drive - Congleton,2023-03-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.41
855730,Avon Drive - Congleton,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
855730,Avon Drive - Congleton,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
855730,Avon Drive - Congleton,2023-03-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-03-26T20:00:00.000+00:00,transformer,,Temperature,C,17.1
855730,Avon Drive - Congleton,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
855730,Avon Drive - Congleton,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
855730,Avon Drive - Congleton,2023-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
855730,Avon Drive - Congleton,2023-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
855730,Avon Drive - Congleton,2023-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.9
855730,Avon Drive - Congleton,2023-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.33
855730,Avon Drive - Congleton,2023-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.7
855730,Avon Drive - Congleton,2023-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
855730,Avon Drive - Congleton,2023-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
855730,Avon Drive - Congleton,2023-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
855730,Avon Drive - Congleton,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
855730,Avon Drive - Congleton,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
855730,Avon Drive - Congleton,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
855730,Avon Drive - Congleton,2023-03-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.61
855730,Avon Drive - Congleton,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
855730,Avon Drive - Congleton,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
855730,Avon Drive - Congleton,2023-03-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-03-26T19:50:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
855730,Avon Drive - Congleton,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
855730,Avon Drive - Congleton,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
855730,Avon Drive - Congleton,2023-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
855730,Avon Drive - Congleton,2023-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
855730,Avon Drive - Congleton,2023-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.02
855730,Avon Drive - Congleton,2023-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.77
855730,Avon Drive - Congleton,2023-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.63
855730,Avon Drive - Congleton,2023-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
855730,Avon Drive - Congleton,2023-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
855730,Avon Drive - Congleton,2023-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
855730,Avon Drive - Congleton,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
855730,Avon Drive - Congleton,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
855730,Avon Drive - Congleton,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
855730,Avon Drive - Congleton,2023-03-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
855730,Avon Drive - Congleton,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
855730,Avon Drive - Congleton,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
855730,Avon Drive - Congleton,2023-03-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-03-26T19:40:00.000+00:00,transformer,,Temperature,C,16.9
855730,Avon Drive - Congleton,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
855730,Avon Drive - Congleton,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
855730,Avon Drive - Congleton,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
855730,Avon Drive - Congleton,2023-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
855730,Avon Drive - Congleton,2023-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.78
855730,Avon Drive - Congleton,2023-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.45
855730,Avon Drive - Congleton,2023-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.91
855730,Avon Drive - Congleton,2023-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
855730,Avon Drive - Congleton,2023-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
855730,Avon Drive - Congleton,2023-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
855730,Avon Drive - Congleton,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
855730,Avon Drive - Congleton,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
855730,Avon Drive - Congleton,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
855730,Avon Drive - Congleton,2023-03-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
855730,Avon Drive - Congleton,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.14
855730,Avon Drive - Congleton,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
855730,Avon Drive - Congleton,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
855730,Avon Drive - Congleton,2023-03-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
855730,Avon Drive - Congleton,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-03-26T19:30:00.000+00:00,transformer,,Temperature,C,16.8
855730,Avon Drive - Congleton,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
855730,Avon Drive - Congleton,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
855730,Avon Drive - Congleton,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
855730,Avon Drive - Congleton,2023-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
855730,Avon Drive - Congleton,2023-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
855730,Avon Drive - Congleton,2023-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.44
855730,Avon Drive - Congleton,2023-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.59
855730,Avon Drive - Congleton,2023-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.45
855730,Avon Drive - Congleton,2023-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
855730,Avon Drive - Congleton,2023-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
855730,Avon Drive - Congleton,2023-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
855730,Avon Drive - Congleton,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
855730,Avon Drive - Congleton,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
855730,Avon Drive - Congleton,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
855730,Avon Drive - Congleton,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
855730,Avon Drive - Congleton,2023-03-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.55
855730,Avon Drive - Congleton,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
855730,Avon Drive - Congleton,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
855730,Avon Drive - Congleton,2023-03-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
855730,Avon Drive - Congleton,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-03-26T19:20:00.000+00:00,transformer,,Temperature,C,16.8
855730,Avon Drive - Congleton,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
855730,Avon Drive - Congleton,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
855730,Avon Drive - Congleton,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
855730,Avon Drive - Congleton,2023-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
855730,Avon Drive - Congleton,2023-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
855730,Avon Drive - Congleton,2023-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.08
855730,Avon Drive - Congleton,2023-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.83
855730,Avon Drive - Congleton,2023-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.97
855730,Avon Drive - Congleton,2023-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
855730,Avon Drive - Congleton,2023-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
855730,Avon Drive - Congleton,2023-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
855730,Avon Drive - Congleton,2023-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
855730,Avon Drive - Congleton,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
855730,Avon Drive - Congleton,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
855730,Avon Drive - Congleton,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
855730,Avon Drive - Congleton,2023-03-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
855730,Avon Drive - Congleton,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.25
855730,Avon Drive - Congleton,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
855730,Avon Drive - Congleton,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
855730,Avon Drive - Congleton,2023-03-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-03-26T19:10:00.000+00:00,transformer,,Temperature,C,16.7
855730,Avon Drive - Congleton,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
855730,Avon Drive - Congleton,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
855730,Avon Drive - Congleton,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
855730,Avon Drive - Congleton,2023-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
855730,Avon Drive - Congleton,2023-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.15
855730,Avon Drive - Congleton,2023-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.13
855730,Avon Drive - Congleton,2023-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.42
855730,Avon Drive - Congleton,2023-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
855730,Avon Drive - Congleton,2023-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
855730,Avon Drive - Congleton,2023-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
855730,Avon Drive - Congleton,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
855730,Avon Drive - Congleton,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
855730,Avon Drive - Congleton,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
855730,Avon Drive - Congleton,2023-03-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
855730,Avon Drive - Congleton,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
855730,Avon Drive - Congleton,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
855730,Avon Drive - Congleton,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
855730,Avon Drive - Congleton,2023-03-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-03-26T19:00:00.000+00:00,transformer,,Temperature,C,16.8
855730,Avon Drive - Congleton,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
855730,Avon Drive - Congleton,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
855730,Avon Drive - Congleton,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
855730,Avon Drive - Congleton,2023-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
855730,Avon Drive - Congleton,2023-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
855730,Avon Drive - Congleton,2023-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.55
855730,Avon Drive - Congleton,2023-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.4
855730,Avon Drive - Congleton,2023-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.9
855730,Avon Drive - Congleton,2023-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
855730,Avon Drive - Congleton,2023-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
855730,Avon Drive - Congleton,2023-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
855730,Avon Drive - Congleton,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
855730,Avon Drive - Congleton,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
855730,Avon Drive - Congleton,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
855730,Avon Drive - Congleton,2023-03-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
855730,Avon Drive - Congleton,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
855730,Avon Drive - Congleton,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
855730,Avon Drive - Congleton,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
855730,Avon Drive - Congleton,2023-03-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-03-26T18:50:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
855730,Avon Drive - Congleton,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
855730,Avon Drive - Congleton,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
855730,Avon Drive - Congleton,2023-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
855730,Avon Drive - Congleton,2023-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
855730,Avon Drive - Congleton,2023-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.27
855730,Avon Drive - Congleton,2023-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.28
855730,Avon Drive - Congleton,2023-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.91
855730,Avon Drive - Congleton,2023-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
855730,Avon Drive - Congleton,2023-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
855730,Avon Drive - Congleton,2023-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
855730,Avon Drive - Congleton,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
855730,Avon Drive - Congleton,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
855730,Avon Drive - Congleton,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
855730,Avon Drive - Congleton,2023-03-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.71
855730,Avon Drive - Congleton,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
855730,Avon Drive - Congleton,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
855730,Avon Drive - Congleton,2023-03-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-03-26T18:40:00.000+00:00,transformer,,Temperature,C,17.1
855730,Avon Drive - Congleton,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
855730,Avon Drive - Congleton,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
855730,Avon Drive - Congleton,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
855730,Avon Drive - Congleton,2023-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
855730,Avon Drive - Congleton,2023-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.62
855730,Avon Drive - Congleton,2023-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.84
855730,Avon Drive - Congleton,2023-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.02
855730,Avon Drive - Congleton,2023-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
855730,Avon Drive - Congleton,2023-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
855730,Avon Drive - Congleton,2023-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
855730,Avon Drive - Congleton,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
855730,Avon Drive - Congleton,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
855730,Avon Drive - Congleton,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
855730,Avon Drive - Congleton,2023-03-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
855730,Avon Drive - Congleton,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.87
855730,Avon Drive - Congleton,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
855730,Avon Drive - Congleton,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
855730,Avon Drive - Congleton,2023-03-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
855730,Avon Drive - Congleton,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
855730,Avon Drive - Congleton,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
855730,Avon Drive - Congleton,2023-03-26T18:30:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
855730,Avon Drive - Congleton,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
855730,Avon Drive - Congleton,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
855730,Avon Drive - Congleton,2023-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
855730,Avon Drive - Congleton,2023-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.32
855730,Avon Drive - Congleton,2023-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.2
855730,Avon Drive - Congleton,2023-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.06
855730,Avon Drive - Congleton,2023-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
855730,Avon Drive - Congleton,2023-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
855730,Avon Drive - Congleton,2023-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
855730,Avon Drive - Congleton,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
855730,Avon Drive - Congleton,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
855730,Avon Drive - Congleton,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.93
855730,Avon Drive - Congleton,2023-03-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
855730,Avon Drive - Congleton,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
855730,Avon Drive - Congleton,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.18
855730,Avon Drive - Congleton,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
855730,Avon Drive - Congleton,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.04
855730,Avon Drive - Congleton,2023-03-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
855730,Avon Drive - Congleton,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
855730,Avon Drive - Congleton,2023-03-26T18:20:00.000+00:00,transformer,,Temperature,C,16.8
855730,Avon Drive - Congleton,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
855730,Avon Drive - Congleton,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
855730,Avon Drive - Congleton,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
855730,Avon Drive - Congleton,2023-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
855730,Avon Drive - Congleton,2023-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.57
855730,Avon Drive - Congleton,2023-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.9
855730,Avon Drive - Congleton,2023-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.98
855730,Avon Drive - Congleton,2023-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
855730,Avon Drive - Congleton,2023-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
855730,Avon Drive - Congleton,2023-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
855730,Avon Drive - Congleton,2023-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
855730,Avon Drive - Congleton,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
855730,Avon Drive - Congleton,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
855730,Avon Drive - Congleton,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
855730,Avon Drive - Congleton,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.98
855730,Avon Drive - Congleton,2023-03-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
855730,Avon Drive - Congleton,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
855730,Avon Drive - Congleton,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
855730,Avon Drive - Congleton,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
855730,Avon Drive - Congleton,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.63
855730,Avon Drive - Congleton,2023-03-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
855730,Avon Drive - Congleton,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
855730,Avon Drive - Congleton,2023-03-26T18:10:00.000+00:00,transformer,,Temperature,C,16.6
855730,Avon Drive - Congleton,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
855730,Avon Drive - Congleton,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
855730,Avon Drive - Congleton,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
855730,Avon Drive - Congleton,2023-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
855730,Avon Drive - Congleton,2023-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.76
855730,Avon Drive - Congleton,2023-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.78
855730,Avon Drive - Congleton,2023-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.61
855730,Avon Drive - Congleton,2023-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
855730,Avon Drive - Congleton,2023-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
855730,Avon Drive - Congleton,2023-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
855730,Avon Drive - Congleton,2023-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
855730,Avon Drive - Congleton,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
855730,Avon Drive - Congleton,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.55
855730,Avon Drive - Congleton,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
855730,Avon Drive - Congleton,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.08
855730,Avon Drive - Congleton,2023-03-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
855730,Avon Drive - Congleton,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
855730,Avon Drive - Congleton,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
855730,Avon Drive - Congleton,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
855730,Avon Drive - Congleton,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
855730,Avon Drive - Congleton,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
855730,Avon Drive - Congleton,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.03
855730,Avon Drive - Congleton,2023-03-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
