Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
855730,Avon Drive - Congleton,2023-03-26T18:00:00.000+00:00,transformer,,Temperature,C,16.4
855730,Avon Drive - Congleton,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
855730,Avon Drive - Congleton,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
855730,Avon Drive - Congleton,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
855730,Avon Drive - Congleton,2023-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
855730,Avon Drive - Congleton,2023-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.58
855730,Avon Drive - Congleton,2023-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.82
855730,Avon Drive - Congleton,2023-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.1
855730,Avon Drive - Congleton,2023-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
855730,Avon Drive - Congleton,2023-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
855730,Avon Drive - Congleton,2023-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
855730,Avon Drive - Congleton,2023-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
855730,Avon Drive - Congleton,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
855730,Avon Drive - Congleton,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.72
855730,Avon Drive - Congleton,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
855730,Avon Drive - Congleton,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.98
855730,Avon Drive - Congleton,2023-03-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
855730,Avon Drive - Congleton,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
855730,Avon Drive - Congleton,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
855730,Avon Drive - Congleton,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
855730,Avon Drive - Congleton,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
855730,Avon Drive - Congleton,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.9
855730,Avon Drive - Congleton,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.14
855730,Avon Drive - Congleton,2023-03-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
855730,Avon Drive - Congleton,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
855730,Avon Drive - Congleton,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
855730,Avon Drive - Congleton,2023-03-26T17:50:00.000+00:00,transformer,,Temperature,C,16.1
855730,Avon Drive - Congleton,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
855730,Avon Drive - Congleton,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
855730,Avon Drive - Congleton,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
855730,Avon Drive - Congleton,2023-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
855730,Avon Drive - Congleton,2023-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.71
855730,Avon Drive - Congleton,2023-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.63
855730,Avon Drive - Congleton,2023-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.12
855730,Avon Drive - Congleton,2023-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
855730,Avon Drive - Congleton,2023-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
855730,Avon Drive - Congleton,2023-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
855730,Avon Drive - Congleton,2023-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
855730,Avon Drive - Congleton,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
855730,Avon Drive - Congleton,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.63
855730,Avon Drive - Congleton,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
855730,Avon Drive - Congleton,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
855730,Avon Drive - Congleton,2023-03-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
855730,Avon Drive - Congleton,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
855730,Avon Drive - Congleton,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
855730,Avon Drive - Congleton,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
855730,Avon Drive - Congleton,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
855730,Avon Drive - Congleton,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.09
855730,Avon Drive - Congleton,2023-03-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
855730,Avon Drive - Congleton,2023-03-26T17:40:00.000+00:00,transformer,,Temperature,C,15.9
855730,Avon Drive - Congleton,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
855730,Avon Drive - Congleton,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
855730,Avon Drive - Congleton,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
855730,Avon Drive - Congleton,2023-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
855730,Avon Drive - Congleton,2023-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
855730,Avon Drive - Congleton,2023-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.88
855730,Avon Drive - Congleton,2023-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.81
855730,Avon Drive - Congleton,2023-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.74
855730,Avon Drive - Congleton,2023-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
855730,Avon Drive - Congleton,2023-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
855730,Avon Drive - Congleton,2023-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
855730,Avon Drive - Congleton,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
855730,Avon Drive - Congleton,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
855730,Avon Drive - Congleton,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
855730,Avon Drive - Congleton,2023-03-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
855730,Avon Drive - Congleton,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
855730,Avon Drive - Congleton,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.6
855730,Avon Drive - Congleton,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.12
855730,Avon Drive - Congleton,2023-03-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
855730,Avon Drive - Congleton,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
855730,Avon Drive - Congleton,2023-03-26T17:30:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
855730,Avon Drive - Congleton,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
855730,Avon Drive - Congleton,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
855730,Avon Drive - Congleton,2023-03-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-03-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-03-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
855730,Avon Drive - Congleton,2023-03-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.69
855730,Avon Drive - Congleton,2023-03-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.82
855730,Avon Drive - Congleton,2023-03-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.91
855730,Avon Drive - Congleton,2023-03-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-03-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
855730,Avon Drive - Congleton,2023-03-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
855730,Avon Drive - Congleton,2023-03-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
855730,Avon Drive - Congleton,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.71
855730,Avon Drive - Congleton,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.58
855730,Avon Drive - Congleton,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
855730,Avon Drive - Congleton,2023-03-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
855730,Avon Drive - Congleton,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.9
855730,Avon Drive - Congleton,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
855730,Avon Drive - Congleton,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
855730,Avon Drive - Congleton,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.85
855730,Avon Drive - Congleton,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.88
855730,Avon Drive - Congleton,2023-03-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
855730,Avon Drive - Congleton,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
855730,Avon Drive - Congleton,2023-03-26T17:20:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
855730,Avon Drive - Congleton,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
855730,Avon Drive - Congleton,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
855730,Avon Drive - Congleton,2023-03-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-03-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-03-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-03-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.15
855730,Avon Drive - Congleton,2023-03-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.42
855730,Avon Drive - Congleton,2023-03-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.59
855730,Avon Drive - Congleton,2023-03-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
855730,Avon Drive - Congleton,2023-03-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
855730,Avon Drive - Congleton,2023-03-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
855730,Avon Drive - Congleton,2023-03-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
855730,Avon Drive - Congleton,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.48
855730,Avon Drive - Congleton,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.13
855730,Avon Drive - Congleton,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
855730,Avon Drive - Congleton,2023-03-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
855730,Avon Drive - Congleton,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
855730,Avon Drive - Congleton,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
855730,Avon Drive - Congleton,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
855730,Avon Drive - Congleton,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.49
855730,Avon Drive - Congleton,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.16
855730,Avon Drive - Congleton,2023-03-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
855730,Avon Drive - Congleton,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
855730,Avon Drive - Congleton,2023-03-26T17:10:00.000+00:00,transformer,,Temperature,C,15.9
855730,Avon Drive - Congleton,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
855730,Avon Drive - Congleton,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
855730,Avon Drive - Congleton,2023-03-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-03-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-03-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.09
855730,Avon Drive - Congleton,2023-03-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.62
855730,Avon Drive - Congleton,2023-03-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.26
855730,Avon Drive - Congleton,2023-03-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
855730,Avon Drive - Congleton,2023-03-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
855730,Avon Drive - Congleton,2023-03-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
855730,Avon Drive - Congleton,2023-03-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
855730,Avon Drive - Congleton,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
855730,Avon Drive - Congleton,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.97
855730,Avon Drive - Congleton,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.92
855730,Avon Drive - Congleton,2023-03-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.9
855730,Avon Drive - Congleton,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
855730,Avon Drive - Congleton,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
855730,Avon Drive - Congleton,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.65
855730,Avon Drive - Congleton,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.61
855730,Avon Drive - Congleton,2023-03-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
855730,Avon Drive - Congleton,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
855730,Avon Drive - Congleton,2023-03-26T17:00:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
855730,Avon Drive - Congleton,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
855730,Avon Drive - Congleton,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
855730,Avon Drive - Congleton,2023-03-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
855730,Avon Drive - Congleton,2023-03-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
855730,Avon Drive - Congleton,2023-03-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.45
855730,Avon Drive - Congleton,2023-03-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.61
855730,Avon Drive - Congleton,2023-03-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.53
855730,Avon Drive - Congleton,2023-03-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
855730,Avon Drive - Congleton,2023-03-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
855730,Avon Drive - Congleton,2023-03-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
855730,Avon Drive - Congleton,2023-03-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
855730,Avon Drive - Congleton,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
855730,Avon Drive - Congleton,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.91
855730,Avon Drive - Congleton,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
855730,Avon Drive - Congleton,2023-03-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
855730,Avon Drive - Congleton,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
855730,Avon Drive - Congleton,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.75
855730,Avon Drive - Congleton,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.26
855730,Avon Drive - Congleton,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.55
855730,Avon Drive - Congleton,2023-03-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
855730,Avon Drive - Congleton,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.7
855730,Avon Drive - Congleton,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-03-26T16:50:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
855730,Avon Drive - Congleton,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
855730,Avon Drive - Congleton,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
855730,Avon Drive - Congleton,2023-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
855730,Avon Drive - Congleton,2023-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
855730,Avon Drive - Congleton,2023-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.6
855730,Avon Drive - Congleton,2023-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.17
855730,Avon Drive - Congleton,2023-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.29
855730,Avon Drive - Congleton,2023-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
855730,Avon Drive - Congleton,2023-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
855730,Avon Drive - Congleton,2023-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
855730,Avon Drive - Congleton,2023-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
855730,Avon Drive - Congleton,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
855730,Avon Drive - Congleton,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.48
855730,Avon Drive - Congleton,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
855730,Avon Drive - Congleton,2023-03-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
855730,Avon Drive - Congleton,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
855730,Avon Drive - Congleton,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.1
855730,Avon Drive - Congleton,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.81
855730,Avon Drive - Congleton,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
855730,Avon Drive - Congleton,2023-03-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
855730,Avon Drive - Congleton,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
855730,Avon Drive - Congleton,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
855730,Avon Drive - Congleton,2023-03-26T16:40:00.000+00:00,transformer,,Temperature,C,16.4
855730,Avon Drive - Congleton,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
855730,Avon Drive - Congleton,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
855730,Avon Drive - Congleton,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
855730,Avon Drive - Congleton,2023-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
855730,Avon Drive - Congleton,2023-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.12
855730,Avon Drive - Congleton,2023-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.3
855730,Avon Drive - Congleton,2023-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.25
855730,Avon Drive - Congleton,2023-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
855730,Avon Drive - Congleton,2023-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
855730,Avon Drive - Congleton,2023-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
855730,Avon Drive - Congleton,2023-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
855730,Avon Drive - Congleton,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
855730,Avon Drive - Congleton,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.53
855730,Avon Drive - Congleton,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
855730,Avon Drive - Congleton,2023-03-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
855730,Avon Drive - Congleton,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
855730,Avon Drive - Congleton,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
855730,Avon Drive - Congleton,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.56
855730,Avon Drive - Congleton,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.63
855730,Avon Drive - Congleton,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.66
855730,Avon Drive - Congleton,2023-03-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
855730,Avon Drive - Congleton,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
855730,Avon Drive - Congleton,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
855730,Avon Drive - Congleton,2023-03-26T16:30:00.000+00:00,transformer,,Temperature,C,16.4
855730,Avon Drive - Congleton,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
855730,Avon Drive - Congleton,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
855730,Avon Drive - Congleton,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
855730,Avon Drive - Congleton,2023-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
855730,Avon Drive - Congleton,2023-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
855730,Avon Drive - Congleton,2023-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.1
855730,Avon Drive - Congleton,2023-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.16
855730,Avon Drive - Congleton,2023-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.49
855730,Avon Drive - Congleton,2023-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
855730,Avon Drive - Congleton,2023-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
855730,Avon Drive - Congleton,2023-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
855730,Avon Drive - Congleton,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
855730,Avon Drive - Congleton,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.86
855730,Avon Drive - Congleton,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
855730,Avon Drive - Congleton,2023-03-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
855730,Avon Drive - Congleton,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
855730,Avon Drive - Congleton,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.95
855730,Avon Drive - Congleton,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.81
855730,Avon Drive - Congleton,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.76
855730,Avon Drive - Congleton,2023-03-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
855730,Avon Drive - Congleton,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
855730,Avon Drive - Congleton,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
855730,Avon Drive - Congleton,2023-03-26T16:20:00.000+00:00,transformer,,Temperature,C,16.4
855730,Avon Drive - Congleton,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
855730,Avon Drive - Congleton,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
855730,Avon Drive - Congleton,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
855730,Avon Drive - Congleton,2023-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
855730,Avon Drive - Congleton,2023-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
855730,Avon Drive - Congleton,2023-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.2
855730,Avon Drive - Congleton,2023-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.67
855730,Avon Drive - Congleton,2023-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.39
855730,Avon Drive - Congleton,2023-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
855730,Avon Drive - Congleton,2023-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
855730,Avon Drive - Congleton,2023-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
855730,Avon Drive - Congleton,2023-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
855730,Avon Drive - Congleton,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
855730,Avon Drive - Congleton,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.35
855730,Avon Drive - Congleton,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
855730,Avon Drive - Congleton,2023-03-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
855730,Avon Drive - Congleton,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
855730,Avon Drive - Congleton,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.38
855730,Avon Drive - Congleton,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.45
855730,Avon Drive - Congleton,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.18
855730,Avon Drive - Congleton,2023-03-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
855730,Avon Drive - Congleton,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
855730,Avon Drive - Congleton,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.9
855730,Avon Drive - Congleton,2023-03-26T16:10:00.000+00:00,transformer,,Temperature,C,16.3
855730,Avon Drive - Congleton,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
855730,Avon Drive - Congleton,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
855730,Avon Drive - Congleton,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
855730,Avon Drive - Congleton,2023-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
855730,Avon Drive - Congleton,2023-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.46
855730,Avon Drive - Congleton,2023-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.8
855730,Avon Drive - Congleton,2023-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.97
855730,Avon Drive - Congleton,2023-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
855730,Avon Drive - Congleton,2023-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
855730,Avon Drive - Congleton,2023-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
855730,Avon Drive - Congleton,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.79
855730,Avon Drive - Congleton,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.83
855730,Avon Drive - Congleton,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
855730,Avon Drive - Congleton,2023-03-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
855730,Avon Drive - Congleton,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
855730,Avon Drive - Congleton,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
855730,Avon Drive - Congleton,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.13
855730,Avon Drive - Congleton,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
855730,Avon Drive - Congleton,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.89
855730,Avon Drive - Congleton,2023-03-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
855730,Avon Drive - Congleton,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
855730,Avon Drive - Congleton,2023-03-26T16:00:00.000+00:00,transformer,,Temperature,C,16.5
855730,Avon Drive - Congleton,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
855730,Avon Drive - Congleton,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
855730,Avon Drive - Congleton,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
855730,Avon Drive - Congleton,2023-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
855730,Avon Drive - Congleton,2023-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.92
855730,Avon Drive - Congleton,2023-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.46
855730,Avon Drive - Congleton,2023-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.09
855730,Avon Drive - Congleton,2023-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
855730,Avon Drive - Congleton,2023-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
855730,Avon Drive - Congleton,2023-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
855730,Avon Drive - Congleton,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.96
855730,Avon Drive - Congleton,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.09
855730,Avon Drive - Congleton,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
855730,Avon Drive - Congleton,2023-03-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
855730,Avon Drive - Congleton,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
855730,Avon Drive - Congleton,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
855730,Avon Drive - Congleton,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.16
855730,Avon Drive - Congleton,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
855730,Avon Drive - Congleton,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.14
855730,Avon Drive - Congleton,2023-03-26T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
855730,Avon Drive - Congleton,2023-03-26T15:50:00.000+00:00,transformer,,Temperature,C,16.7
855730,Avon Drive - Congleton,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
855730,Avon Drive - Congleton,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
855730,Avon Drive - Congleton,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
855730,Avon Drive - Congleton,2023-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.11
855730,Avon Drive - Congleton,2023-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.83
855730,Avon Drive - Congleton,2023-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.95
855730,Avon Drive - Congleton,2023-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
855730,Avon Drive - Congleton,2023-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
855730,Avon Drive - Congleton,2023-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
