Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-26T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-26T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-03-26T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
855730,Avon Drive - Congleton,2023-03-26T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.62
855730,Avon Drive - Congleton,2023-03-26T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
855730,Avon Drive - Congleton,2023-03-26T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-03-26T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-03-26T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
855730,Avon Drive - Congleton,2023-03-26T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-03-26T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-26T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-26T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-26T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
855730,Avon Drive - Congleton,2023-03-26T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
855730,Avon Drive - Congleton,2023-03-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
855730,Avon Drive - Congleton,2023-03-26T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-03-26T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-03-26T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-03-26T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-03-26T11:10:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
855730,Avon Drive - Congleton,2023-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
855730,Avon Drive - Congleton,2023-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
855730,Avon Drive - Congleton,2023-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.18
855730,Avon Drive - Congleton,2023-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.83
855730,Avon Drive - Congleton,2023-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.97
855730,Avon Drive - Congleton,2023-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
855730,Avon Drive - Congleton,2023-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
855730,Avon Drive - Congleton,2023-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
855730,Avon Drive - Congleton,2023-03-26T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-03-26T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-26T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-03-26T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.97
855730,Avon Drive - Congleton,2023-03-26T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.45
855730,Avon Drive - Congleton,2023-03-26T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
855730,Avon Drive - Congleton,2023-03-26T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-03-26T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-03-26T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
855730,Avon Drive - Congleton,2023-03-26T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-03-26T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-03-26T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-26T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-26T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
855730,Avon Drive - Congleton,2023-03-26T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
855730,Avon Drive - Congleton,2023-03-26T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
855730,Avon Drive - Congleton,2023-03-26T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-03-26T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-03-26T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-03-26T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-03-26T11:00:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
855730,Avon Drive - Congleton,2023-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
855730,Avon Drive - Congleton,2023-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
855730,Avon Drive - Congleton,2023-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
855730,Avon Drive - Congleton,2023-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.19
855730,Avon Drive - Congleton,2023-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.83
855730,Avon Drive - Congleton,2023-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.45
855730,Avon Drive - Congleton,2023-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
855730,Avon Drive - Congleton,2023-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
855730,Avon Drive - Congleton,2023-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
855730,Avon Drive - Congleton,2023-03-26T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-03-26T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-26T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-03-26T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
855730,Avon Drive - Congleton,2023-03-26T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.69
855730,Avon Drive - Congleton,2023-03-26T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
855730,Avon Drive - Congleton,2023-03-26T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-03-26T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-03-26T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
855730,Avon Drive - Congleton,2023-03-26T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-03-26T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-03-26T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-26T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-26T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
855730,Avon Drive - Congleton,2023-03-26T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
855730,Avon Drive - Congleton,2023-03-26T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
855730,Avon Drive - Congleton,2023-03-26T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-03-26T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-03-26T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-03-26T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-03-26T10:50:00.000+00:00,transformer,,Temperature,C,15.2
855730,Avon Drive - Congleton,2023-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
855730,Avon Drive - Congleton,2023-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
855730,Avon Drive - Congleton,2023-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
855730,Avon Drive - Congleton,2023-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
855730,Avon Drive - Congleton,2023-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.63
855730,Avon Drive - Congleton,2023-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.2
855730,Avon Drive - Congleton,2023-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.21
855730,Avon Drive - Congleton,2023-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
855730,Avon Drive - Congleton,2023-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
855730,Avon Drive - Congleton,2023-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-03-26T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-03-26T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-26T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-26T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
855730,Avon Drive - Congleton,2023-03-26T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
855730,Avon Drive - Congleton,2023-03-26T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
855730,Avon Drive - Congleton,2023-03-26T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-03-26T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-03-26T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-03-26T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-03-26T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-26T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-26T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-03-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
855730,Avon Drive - Congleton,2023-03-26T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
855730,Avon Drive - Congleton,2023-03-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
855730,Avon Drive - Congleton,2023-03-26T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-03-26T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-03-26T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-03-26T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-03-26T10:40:00.000+00:00,transformer,,Temperature,C,15.7
855730,Avon Drive - Congleton,2023-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
855730,Avon Drive - Congleton,2023-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
855730,Avon Drive - Congleton,2023-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
855730,Avon Drive - Congleton,2023-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
855730,Avon Drive - Congleton,2023-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.9
855730,Avon Drive - Congleton,2023-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.53
855730,Avon Drive - Congleton,2023-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.44
855730,Avon Drive - Congleton,2023-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
855730,Avon Drive - Congleton,2023-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
855730,Avon Drive - Congleton,2023-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
855730,Avon Drive - Congleton,2023-03-26T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-03-26T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-26T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-26T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
855730,Avon Drive - Congleton,2023-03-26T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
855730,Avon Drive - Congleton,2023-03-26T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
855730,Avon Drive - Congleton,2023-03-26T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-03-26T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-26T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-03-26T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-03-26T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-26T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-26T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-26T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
855730,Avon Drive - Congleton,2023-03-26T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
855730,Avon Drive - Congleton,2023-03-26T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
855730,Avon Drive - Congleton,2023-03-26T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-03-26T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-03-26T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-03-26T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-03-26T10:30:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
855730,Avon Drive - Congleton,2023-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
855730,Avon Drive - Congleton,2023-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
855730,Avon Drive - Congleton,2023-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
855730,Avon Drive - Congleton,2023-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
855730,Avon Drive - Congleton,2023-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.72
855730,Avon Drive - Congleton,2023-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
855730,Avon Drive - Congleton,2023-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.98
855730,Avon Drive - Congleton,2023-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
855730,Avon Drive - Congleton,2023-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
855730,Avon Drive - Congleton,2023-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
855730,Avon Drive - Congleton,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
855730,Avon Drive - Congleton,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
855730,Avon Drive - Congleton,2023-03-26T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-03-26T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-26T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-26T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-26T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
855730,Avon Drive - Congleton,2023-03-26T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
855730,Avon Drive - Congleton,2023-03-26T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
855730,Avon Drive - Congleton,2023-03-26T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-03-26T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-03-26T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-03-26T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-03-26T10:20:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
855730,Avon Drive - Congleton,2023-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
855730,Avon Drive - Congleton,2023-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
855730,Avon Drive - Congleton,2023-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.9
855730,Avon Drive - Congleton,2023-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.14
855730,Avon Drive - Congleton,2023-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.9
855730,Avon Drive - Congleton,2023-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
855730,Avon Drive - Congleton,2023-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
855730,Avon Drive - Congleton,2023-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
855730,Avon Drive - Congleton,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
855730,Avon Drive - Congleton,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
855730,Avon Drive - Congleton,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
855730,Avon Drive - Congleton,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
855730,Avon Drive - Congleton,2023-03-26T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-03-26T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-26T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-26T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
855730,Avon Drive - Congleton,2023-03-26T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
855730,Avon Drive - Congleton,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
855730,Avon Drive - Congleton,2023-03-26T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-03-26T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-03-26T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-03-26T10:10:00.000+00:00,transformer,,Temperature,C,16.1
855730,Avon Drive - Congleton,2023-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
855730,Avon Drive - Congleton,2023-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
855730,Avon Drive - Congleton,2023-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
855730,Avon Drive - Congleton,2023-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.76
855730,Avon Drive - Congleton,2023-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.52
855730,Avon Drive - Congleton,2023-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.71
855730,Avon Drive - Congleton,2023-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
855730,Avon Drive - Congleton,2023-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
855730,Avon Drive - Congleton,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
855730,Avon Drive - Congleton,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
855730,Avon Drive - Congleton,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
855730,Avon Drive - Congleton,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
855730,Avon Drive - Congleton,2023-03-26T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
855730,Avon Drive - Congleton,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
855730,Avon Drive - Congleton,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
855730,Avon Drive - Congleton,2023-03-26T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-03-26T10:00:00.000+00:00,transformer,,Temperature,C,16.5
855730,Avon Drive - Congleton,2023-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
855730,Avon Drive - Congleton,2023-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
855730,Avon Drive - Congleton,2023-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
855730,Avon Drive - Congleton,2023-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.34
855730,Avon Drive - Congleton,2023-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.75
855730,Avon Drive - Congleton,2023-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.63
855730,Avon Drive - Congleton,2023-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
855730,Avon Drive - Congleton,2023-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
855730,Avon Drive - Congleton,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
855730,Avon Drive - Congleton,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
855730,Avon Drive - Congleton,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
855730,Avon Drive - Congleton,2023-03-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
855730,Avon Drive - Congleton,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.56
855730,Avon Drive - Congleton,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.73
855730,Avon Drive - Congleton,2023-03-26T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
855730,Avon Drive - Congleton,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
855730,Avon Drive - Congleton,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-03-26T09:50:00.000+00:00,transformer,,Temperature,C,16.1
855730,Avon Drive - Congleton,2023-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
855730,Avon Drive - Congleton,2023-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
855730,Avon Drive - Congleton,2023-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
855730,Avon Drive - Congleton,2023-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
855730,Avon Drive - Congleton,2023-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.2
855730,Avon Drive - Congleton,2023-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.96
855730,Avon Drive - Congleton,2023-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.62
855730,Avon Drive - Congleton,2023-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
855730,Avon Drive - Congleton,2023-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
855730,Avon Drive - Congleton,2023-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
855730,Avon Drive - Congleton,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
855730,Avon Drive - Congleton,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
855730,Avon Drive - Congleton,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
855730,Avon Drive - Congleton,2023-03-26T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
855730,Avon Drive - Congleton,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.69
855730,Avon Drive - Congleton,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
855730,Avon Drive - Congleton,2023-03-26T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
855730,Avon Drive - Congleton,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-03-26T09:40:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
855730,Avon Drive - Congleton,2023-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
855730,Avon Drive - Congleton,2023-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
855730,Avon Drive - Congleton,2023-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
855730,Avon Drive - Congleton,2023-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.69
855730,Avon Drive - Congleton,2023-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.76
855730,Avon Drive - Congleton,2023-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.13
855730,Avon Drive - Congleton,2023-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
855730,Avon Drive - Congleton,2023-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
855730,Avon Drive - Congleton,2023-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
855730,Avon Drive - Congleton,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
855730,Avon Drive - Congleton,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
855730,Avon Drive - Congleton,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
855730,Avon Drive - Congleton,2023-03-26T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
855730,Avon Drive - Congleton,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
855730,Avon Drive - Congleton,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
855730,Avon Drive - Congleton,2023-03-26T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-03-26T09:30:00.000+00:00,transformer,,Temperature,C,14.3
855730,Avon Drive - Congleton,2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
855730,Avon Drive - Congleton,2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
855730,Avon Drive - Congleton,2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
855730,Avon Drive - Congleton,2023-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.98
855730,Avon Drive - Congleton,2023-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.22
855730,Avon Drive - Congleton,2023-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.24
855730,Avon Drive - Congleton,2023-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
855730,Avon Drive - Congleton,2023-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
855730,Avon Drive - Congleton,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
855730,Avon Drive - Congleton,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
855730,Avon Drive - Congleton,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
855730,Avon Drive - Congleton,2023-03-26T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.86
855730,Avon Drive - Congleton,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
855730,Avon Drive - Congleton,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
855730,Avon Drive - Congleton,2023-03-26T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-03-26T09:20:00.000+00:00,transformer,,Temperature,C,13.2
855730,Avon Drive - Congleton,2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
855730,Avon Drive - Congleton,2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
855730,Avon Drive - Congleton,2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
855730,Avon Drive - Congleton,2023-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
855730,Avon Drive - Congleton,2023-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.37
855730,Avon Drive - Congleton,2023-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.46
855730,Avon Drive - Congleton,2023-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.2
855730,Avon Drive - Congleton,2023-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
855730,Avon Drive - Congleton,2023-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
855730,Avon Drive - Congleton,2023-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
855730,Avon Drive - Congleton,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
855730,Avon Drive - Congleton,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
855730,Avon Drive - Congleton,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
855730,Avon Drive - Congleton,2023-03-26T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.01
855730,Avon Drive - Congleton,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
855730,Avon Drive - Congleton,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
855730,Avon Drive - Congleton,2023-03-26T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
855730,Avon Drive - Congleton,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-03-26T09:10:00.000+00:00,transformer,,Temperature,C,13.2
855730,Avon Drive - Congleton,2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
855730,Avon Drive - Congleton,2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
855730,Avon Drive - Congleton,2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
855730,Avon Drive - Congleton,2023-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
855730,Avon Drive - Congleton,2023-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.71
855730,Avon Drive - Congleton,2023-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.29
855730,Avon Drive - Congleton,2023-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.79
855730,Avon Drive - Congleton,2023-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
855730,Avon Drive - Congleton,2023-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
855730,Avon Drive - Congleton,2023-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
855730,Avon Drive - Congleton,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
855730,Avon Drive - Congleton,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
855730,Avon Drive - Congleton,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
855730,Avon Drive - Congleton,2023-03-26T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
855730,Avon Drive - Congleton,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
855730,Avon Drive - Congleton,2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
855730,Avon Drive - Congleton,2023-03-26T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
