Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-27T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-03-27T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-27T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-27T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-27T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
855730,Avon Drive - Congleton,2023-03-27T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
855730,Avon Drive - Congleton,2023-03-27T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
855730,Avon Drive - Congleton,2023-03-27T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-03-27T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-03-27T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-03-27T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-03-27T21:40:00.000+00:00,transformer,,Temperature,C,16.9
855730,Avon Drive - Congleton,2023-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
855730,Avon Drive - Congleton,2023-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
855730,Avon Drive - Congleton,2023-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
855730,Avon Drive - Congleton,2023-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
855730,Avon Drive - Congleton,2023-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.6
855730,Avon Drive - Congleton,2023-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.18
855730,Avon Drive - Congleton,2023-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.2
855730,Avon Drive - Congleton,2023-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
855730,Avon Drive - Congleton,2023-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
855730,Avon Drive - Congleton,2023-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
855730,Avon Drive - Congleton,2023-03-27T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-03-27T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-27T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-27T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
855730,Avon Drive - Congleton,2023-03-27T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
855730,Avon Drive - Congleton,2023-03-27T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
855730,Avon Drive - Congleton,2023-03-27T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-03-27T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-03-27T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-03-27T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-03-27T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-27T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-27T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-03-27T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.77
855730,Avon Drive - Congleton,2023-03-27T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
855730,Avon Drive - Congleton,2023-03-27T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
855730,Avon Drive - Congleton,2023-03-27T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-03-27T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-03-27T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-03-27T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-03-27T21:30:00.000+00:00,transformer,,Temperature,C,17.1
855730,Avon Drive - Congleton,2023-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
855730,Avon Drive - Congleton,2023-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
855730,Avon Drive - Congleton,2023-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
855730,Avon Drive - Congleton,2023-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
855730,Avon Drive - Congleton,2023-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.44
855730,Avon Drive - Congleton,2023-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.46
855730,Avon Drive - Congleton,2023-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.94
855730,Avon Drive - Congleton,2023-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
855730,Avon Drive - Congleton,2023-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
855730,Avon Drive - Congleton,2023-03-27T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-27T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-03-27T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-27T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
855730,Avon Drive - Congleton,2023-03-27T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
855730,Avon Drive - Congleton,2023-03-27T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
855730,Avon Drive - Congleton,2023-03-27T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-03-27T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-03-27T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-03-27T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-03-27T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-03-27T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-27T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-03-27T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
855730,Avon Drive - Congleton,2023-03-27T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
855730,Avon Drive - Congleton,2023-03-27T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
855730,Avon Drive - Congleton,2023-03-27T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-03-27T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-03-27T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-03-27T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-03-27T21:20:00.000+00:00,transformer,,Temperature,C,17.2
855730,Avon Drive - Congleton,2023-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
855730,Avon Drive - Congleton,2023-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
855730,Avon Drive - Congleton,2023-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
855730,Avon Drive - Congleton,2023-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
855730,Avon Drive - Congleton,2023-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
855730,Avon Drive - Congleton,2023-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.39
855730,Avon Drive - Congleton,2023-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.71
855730,Avon Drive - Congleton,2023-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.54
855730,Avon Drive - Congleton,2023-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
855730,Avon Drive - Congleton,2023-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
855730,Avon Drive - Congleton,2023-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
855730,Avon Drive - Congleton,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
855730,Avon Drive - Congleton,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
855730,Avon Drive - Congleton,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
855730,Avon Drive - Congleton,2023-03-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
855730,Avon Drive - Congleton,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
855730,Avon Drive - Congleton,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
855730,Avon Drive - Congleton,2023-03-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-03-27T21:10:00.000+00:00,transformer,,Temperature,C,17.3
855730,Avon Drive - Congleton,2023-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
855730,Avon Drive - Congleton,2023-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
855730,Avon Drive - Congleton,2023-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
855730,Avon Drive - Congleton,2023-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
855730,Avon Drive - Congleton,2023-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
855730,Avon Drive - Congleton,2023-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.89
855730,Avon Drive - Congleton,2023-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.21
855730,Avon Drive - Congleton,2023-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.41
855730,Avon Drive - Congleton,2023-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
855730,Avon Drive - Congleton,2023-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
855730,Avon Drive - Congleton,2023-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
855730,Avon Drive - Congleton,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
855730,Avon Drive - Congleton,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
855730,Avon Drive - Congleton,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
855730,Avon Drive - Congleton,2023-03-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
855730,Avon Drive - Congleton,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
855730,Avon Drive - Congleton,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
855730,Avon Drive - Congleton,2023-03-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-03-27T21:00:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
855730,Avon Drive - Congleton,2023-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
855730,Avon Drive - Congleton,2023-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
855730,Avon Drive - Congleton,2023-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
855730,Avon Drive - Congleton,2023-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.62
855730,Avon Drive - Congleton,2023-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.31
855730,Avon Drive - Congleton,2023-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
855730,Avon Drive - Congleton,2023-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
855730,Avon Drive - Congleton,2023-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
855730,Avon Drive - Congleton,2023-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
855730,Avon Drive - Congleton,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
855730,Avon Drive - Congleton,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
855730,Avon Drive - Congleton,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
855730,Avon Drive - Congleton,2023-03-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
855730,Avon Drive - Congleton,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
855730,Avon Drive - Congleton,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
855730,Avon Drive - Congleton,2023-03-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-03-27T20:50:00.000+00:00,transformer,,Temperature,C,17.5
855730,Avon Drive - Congleton,2023-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
855730,Avon Drive - Congleton,2023-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
855730,Avon Drive - Congleton,2023-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
855730,Avon Drive - Congleton,2023-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
855730,Avon Drive - Congleton,2023-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.75
855730,Avon Drive - Congleton,2023-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.13
855730,Avon Drive - Congleton,2023-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.46
855730,Avon Drive - Congleton,2023-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
855730,Avon Drive - Congleton,2023-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
855730,Avon Drive - Congleton,2023-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
855730,Avon Drive - Congleton,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
855730,Avon Drive - Congleton,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
855730,Avon Drive - Congleton,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
855730,Avon Drive - Congleton,2023-03-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.14
855730,Avon Drive - Congleton,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
855730,Avon Drive - Congleton,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.53
855730,Avon Drive - Congleton,2023-03-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
855730,Avon Drive - Congleton,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
855730,Avon Drive - Congleton,2023-03-27T20:40:00.000+00:00,transformer,,Temperature,C,17.6
855730,Avon Drive - Congleton,2023-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
855730,Avon Drive - Congleton,2023-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
855730,Avon Drive - Congleton,2023-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
855730,Avon Drive - Congleton,2023-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
855730,Avon Drive - Congleton,2023-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.11
855730,Avon Drive - Congleton,2023-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.01
855730,Avon Drive - Congleton,2023-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.56
855730,Avon Drive - Congleton,2023-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
855730,Avon Drive - Congleton,2023-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
855730,Avon Drive - Congleton,2023-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
855730,Avon Drive - Congleton,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
855730,Avon Drive - Congleton,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
855730,Avon Drive - Congleton,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
855730,Avon Drive - Congleton,2023-03-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
855730,Avon Drive - Congleton,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
855730,Avon Drive - Congleton,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
855730,Avon Drive - Congleton,2023-03-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-03-27T20:30:00.000+00:00,transformer,,Temperature,C,17.6
855730,Avon Drive - Congleton,2023-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
855730,Avon Drive - Congleton,2023-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
855730,Avon Drive - Congleton,2023-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
855730,Avon Drive - Congleton,2023-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
855730,Avon Drive - Congleton,2023-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
855730,Avon Drive - Congleton,2023-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.89
855730,Avon Drive - Congleton,2023-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.18
855730,Avon Drive - Congleton,2023-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.88
855730,Avon Drive - Congleton,2023-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
855730,Avon Drive - Congleton,2023-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
855730,Avon Drive - Congleton,2023-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
855730,Avon Drive - Congleton,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
855730,Avon Drive - Congleton,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
855730,Avon Drive - Congleton,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
855730,Avon Drive - Congleton,2023-03-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
855730,Avon Drive - Congleton,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
855730,Avon Drive - Congleton,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.5
855730,Avon Drive - Congleton,2023-03-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-03-27T20:20:00.000+00:00,transformer,,Temperature,C,17.5
855730,Avon Drive - Congleton,2023-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
855730,Avon Drive - Congleton,2023-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
855730,Avon Drive - Congleton,2023-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
855730,Avon Drive - Congleton,2023-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
855730,Avon Drive - Congleton,2023-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
855730,Avon Drive - Congleton,2023-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.37
855730,Avon Drive - Congleton,2023-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.88
855730,Avon Drive - Congleton,2023-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.94
855730,Avon Drive - Congleton,2023-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
855730,Avon Drive - Congleton,2023-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
855730,Avon Drive - Congleton,2023-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
855730,Avon Drive - Congleton,2023-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
855730,Avon Drive - Congleton,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
855730,Avon Drive - Congleton,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
855730,Avon Drive - Congleton,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
855730,Avon Drive - Congleton,2023-03-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
855730,Avon Drive - Congleton,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
855730,Avon Drive - Congleton,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.73
855730,Avon Drive - Congleton,2023-03-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
855730,Avon Drive - Congleton,2023-03-27T20:10:00.000+00:00,transformer,,Temperature,C,17.7
855730,Avon Drive - Congleton,2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
855730,Avon Drive - Congleton,2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
855730,Avon Drive - Congleton,2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
855730,Avon Drive - Congleton,2023-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
855730,Avon Drive - Congleton,2023-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.51
855730,Avon Drive - Congleton,2023-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.82
855730,Avon Drive - Congleton,2023-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.07
855730,Avon Drive - Congleton,2023-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
855730,Avon Drive - Congleton,2023-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
855730,Avon Drive - Congleton,2023-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
855730,Avon Drive - Congleton,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
855730,Avon Drive - Congleton,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
855730,Avon Drive - Congleton,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
855730,Avon Drive - Congleton,2023-03-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
855730,Avon Drive - Congleton,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
855730,Avon Drive - Congleton,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
855730,Avon Drive - Congleton,2023-03-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-03-27T20:00:00.000+00:00,transformer,,Temperature,C,17.7
855730,Avon Drive - Congleton,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
855730,Avon Drive - Congleton,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
855730,Avon Drive - Congleton,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
855730,Avon Drive - Congleton,2023-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
855730,Avon Drive - Congleton,2023-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
855730,Avon Drive - Congleton,2023-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.84
855730,Avon Drive - Congleton,2023-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.17
855730,Avon Drive - Congleton,2023-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.03
855730,Avon Drive - Congleton,2023-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
855730,Avon Drive - Congleton,2023-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
855730,Avon Drive - Congleton,2023-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
855730,Avon Drive - Congleton,2023-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
855730,Avon Drive - Congleton,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
855730,Avon Drive - Congleton,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
855730,Avon Drive - Congleton,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
855730,Avon Drive - Congleton,2023-03-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
855730,Avon Drive - Congleton,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
855730,Avon Drive - Congleton,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
855730,Avon Drive - Congleton,2023-03-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
855730,Avon Drive - Congleton,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-03-27T19:50:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
855730,Avon Drive - Congleton,2023-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
855730,Avon Drive - Congleton,2023-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
855730,Avon Drive - Congleton,2023-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
855730,Avon Drive - Congleton,2023-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.19
855730,Avon Drive - Congleton,2023-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.11
855730,Avon Drive - Congleton,2023-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.26
855730,Avon Drive - Congleton,2023-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
855730,Avon Drive - Congleton,2023-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
855730,Avon Drive - Congleton,2023-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
855730,Avon Drive - Congleton,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
855730,Avon Drive - Congleton,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
855730,Avon Drive - Congleton,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
855730,Avon Drive - Congleton,2023-03-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
855730,Avon Drive - Congleton,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
855730,Avon Drive - Congleton,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.06
855730,Avon Drive - Congleton,2023-03-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
855730,Avon Drive - Congleton,2023-03-27T19:40:00.000+00:00,transformer,,Temperature,C,18.0
855730,Avon Drive - Congleton,2023-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
855730,Avon Drive - Congleton,2023-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
855730,Avon Drive - Congleton,2023-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
855730,Avon Drive - Congleton,2023-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
855730,Avon Drive - Congleton,2023-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.28
855730,Avon Drive - Congleton,2023-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.92
855730,Avon Drive - Congleton,2023-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.47
855730,Avon Drive - Congleton,2023-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
855730,Avon Drive - Congleton,2023-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
855730,Avon Drive - Congleton,2023-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
855730,Avon Drive - Congleton,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
855730,Avon Drive - Congleton,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
855730,Avon Drive - Congleton,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
855730,Avon Drive - Congleton,2023-03-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
855730,Avon Drive - Congleton,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
855730,Avon Drive - Congleton,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.29
855730,Avon Drive - Congleton,2023-03-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-03-27T19:30:00.000+00:00,transformer,,Temperature,C,18.1
855730,Avon Drive - Congleton,2023-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
855730,Avon Drive - Congleton,2023-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
855730,Avon Drive - Congleton,2023-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
855730,Avon Drive - Congleton,2023-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
