Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
855730,Avon Drive - Congleton,2023-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.48
855730,Avon Drive - Congleton,2023-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.18
855730,Avon Drive - Congleton,2023-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.94
855730,Avon Drive - Congleton,2023-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
855730,Avon Drive - Congleton,2023-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
855730,Avon Drive - Congleton,2023-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
855730,Avon Drive - Congleton,2023-03-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-03-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
855730,Avon Drive - Congleton,2023-03-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
855730,Avon Drive - Congleton,2023-03-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
855730,Avon Drive - Congleton,2023-03-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-03-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-03-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
855730,Avon Drive - Congleton,2023-03-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-03-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
855730,Avon Drive - Congleton,2023-03-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
855730,Avon Drive - Congleton,2023-03-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
855730,Avon Drive - Congleton,2023-03-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-03-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
855730,Avon Drive - Congleton,2023-03-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-03-27T19:20:00.000+00:00,transformer,,Temperature,C,18.2
855730,Avon Drive - Congleton,2023-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
855730,Avon Drive - Congleton,2023-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
855730,Avon Drive - Congleton,2023-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
855730,Avon Drive - Congleton,2023-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
855730,Avon Drive - Congleton,2023-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.71
855730,Avon Drive - Congleton,2023-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.47
855730,Avon Drive - Congleton,2023-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.08
855730,Avon Drive - Congleton,2023-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
855730,Avon Drive - Congleton,2023-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
855730,Avon Drive - Congleton,2023-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
855730,Avon Drive - Congleton,2023-03-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-03-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-03-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
855730,Avon Drive - Congleton,2023-03-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
855730,Avon Drive - Congleton,2023-03-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
855730,Avon Drive - Congleton,2023-03-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-03-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-03-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-03-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-03-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-03-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
855730,Avon Drive - Congleton,2023-03-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
855730,Avon Drive - Congleton,2023-03-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
855730,Avon Drive - Congleton,2023-03-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-03-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-03-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-03-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-03-27T19:10:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
855730,Avon Drive - Congleton,2023-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
855730,Avon Drive - Congleton,2023-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
855730,Avon Drive - Congleton,2023-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
855730,Avon Drive - Congleton,2023-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.42
855730,Avon Drive - Congleton,2023-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.94
855730,Avon Drive - Congleton,2023-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.28
855730,Avon Drive - Congleton,2023-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
855730,Avon Drive - Congleton,2023-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
855730,Avon Drive - Congleton,2023-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
855730,Avon Drive - Congleton,2023-03-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
855730,Avon Drive - Congleton,2023-03-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
855730,Avon Drive - Congleton,2023-03-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
855730,Avon Drive - Congleton,2023-03-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-03-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-03-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-03-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
855730,Avon Drive - Congleton,2023-03-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.64
855730,Avon Drive - Congleton,2023-03-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.65
855730,Avon Drive - Congleton,2023-03-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
855730,Avon Drive - Congleton,2023-03-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-03-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
855730,Avon Drive - Congleton,2023-03-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
855730,Avon Drive - Congleton,2023-03-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
855730,Avon Drive - Congleton,2023-03-27T19:00:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
855730,Avon Drive - Congleton,2023-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
855730,Avon Drive - Congleton,2023-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
855730,Avon Drive - Congleton,2023-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.75
855730,Avon Drive - Congleton,2023-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.63
855730,Avon Drive - Congleton,2023-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.09
855730,Avon Drive - Congleton,2023-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
855730,Avon Drive - Congleton,2023-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
855730,Avon Drive - Congleton,2023-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
855730,Avon Drive - Congleton,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
855730,Avon Drive - Congleton,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
855730,Avon Drive - Congleton,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.55
855730,Avon Drive - Congleton,2023-03-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
855730,Avon Drive - Congleton,2023-03-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.96
855730,Avon Drive - Congleton,2023-03-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.05
855730,Avon Drive - Congleton,2023-03-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.12
855730,Avon Drive - Congleton,2023-03-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-03-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-03-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
855730,Avon Drive - Congleton,2023-03-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
855730,Avon Drive - Congleton,2023-03-27T18:50:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
855730,Avon Drive - Congleton,2023-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
855730,Avon Drive - Congleton,2023-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
855730,Avon Drive - Congleton,2023-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
855730,Avon Drive - Congleton,2023-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.41
855730,Avon Drive - Congleton,2023-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.01
855730,Avon Drive - Congleton,2023-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.67
855730,Avon Drive - Congleton,2023-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
855730,Avon Drive - Congleton,2023-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
855730,Avon Drive - Congleton,2023-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
855730,Avon Drive - Congleton,2023-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
855730,Avon Drive - Congleton,2023-03-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
855730,Avon Drive - Congleton,2023-03-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
855730,Avon Drive - Congleton,2023-03-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
855730,Avon Drive - Congleton,2023-03-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-03-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-03-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-03-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-03-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
855730,Avon Drive - Congleton,2023-03-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.67
855730,Avon Drive - Congleton,2023-03-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.26
855730,Avon Drive - Congleton,2023-03-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-03-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-03-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
855730,Avon Drive - Congleton,2023-03-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
855730,Avon Drive - Congleton,2023-03-27T18:40:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
855730,Avon Drive - Congleton,2023-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
855730,Avon Drive - Congleton,2023-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
855730,Avon Drive - Congleton,2023-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
855730,Avon Drive - Congleton,2023-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
855730,Avon Drive - Congleton,2023-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.26
855730,Avon Drive - Congleton,2023-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.64
855730,Avon Drive - Congleton,2023-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.75
855730,Avon Drive - Congleton,2023-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
855730,Avon Drive - Congleton,2023-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
855730,Avon Drive - Congleton,2023-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
855730,Avon Drive - Congleton,2023-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
855730,Avon Drive - Congleton,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
855730,Avon Drive - Congleton,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
855730,Avon Drive - Congleton,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.01
855730,Avon Drive - Congleton,2023-03-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
855730,Avon Drive - Congleton,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
855730,Avon Drive - Congleton,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
855730,Avon Drive - Congleton,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
855730,Avon Drive - Congleton,2023-03-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-03-27T18:30:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
855730,Avon Drive - Congleton,2023-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
855730,Avon Drive - Congleton,2023-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
855730,Avon Drive - Congleton,2023-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
855730,Avon Drive - Congleton,2023-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
855730,Avon Drive - Congleton,2023-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.32
855730,Avon Drive - Congleton,2023-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.74
855730,Avon Drive - Congleton,2023-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.14
855730,Avon Drive - Congleton,2023-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
855730,Avon Drive - Congleton,2023-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
855730,Avon Drive - Congleton,2023-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
855730,Avon Drive - Congleton,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
855730,Avon Drive - Congleton,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
855730,Avon Drive - Congleton,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.93
855730,Avon Drive - Congleton,2023-03-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
855730,Avon Drive - Congleton,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.2
855730,Avon Drive - Congleton,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
855730,Avon Drive - Congleton,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
855730,Avon Drive - Congleton,2023-03-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-03-27T18:20:00.000+00:00,transformer,,Temperature,C,18.8
855730,Avon Drive - Congleton,2023-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
855730,Avon Drive - Congleton,2023-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
855730,Avon Drive - Congleton,2023-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
855730,Avon Drive - Congleton,2023-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
855730,Avon Drive - Congleton,2023-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
855730,Avon Drive - Congleton,2023-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.66
855730,Avon Drive - Congleton,2023-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.65
855730,Avon Drive - Congleton,2023-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.59
855730,Avon Drive - Congleton,2023-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
855730,Avon Drive - Congleton,2023-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
855730,Avon Drive - Congleton,2023-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
855730,Avon Drive - Congleton,2023-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
855730,Avon Drive - Congleton,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
855730,Avon Drive - Congleton,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
855730,Avon Drive - Congleton,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.8
855730,Avon Drive - Congleton,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.67
855730,Avon Drive - Congleton,2023-03-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
855730,Avon Drive - Congleton,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.2
855730,Avon Drive - Congleton,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
855730,Avon Drive - Congleton,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
855730,Avon Drive - Congleton,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
855730,Avon Drive - Congleton,2023-03-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-03-27T18:10:00.000+00:00,transformer,,Temperature,C,18.8
855730,Avon Drive - Congleton,2023-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
855730,Avon Drive - Congleton,2023-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
855730,Avon Drive - Congleton,2023-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
855730,Avon Drive - Congleton,2023-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.37
855730,Avon Drive - Congleton,2023-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.38
855730,Avon Drive - Congleton,2023-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
855730,Avon Drive - Congleton,2023-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
855730,Avon Drive - Congleton,2023-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
855730,Avon Drive - Congleton,2023-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
855730,Avon Drive - Congleton,2023-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
855730,Avon Drive - Congleton,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
855730,Avon Drive - Congleton,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
855730,Avon Drive - Congleton,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.53
855730,Avon Drive - Congleton,2023-03-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
855730,Avon Drive - Congleton,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
855730,Avon Drive - Congleton,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.27
855730,Avon Drive - Congleton,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
855730,Avon Drive - Congleton,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.08
855730,Avon Drive - Congleton,2023-03-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
855730,Avon Drive - Congleton,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
855730,Avon Drive - Congleton,2023-03-27T18:00:00.000+00:00,transformer,,Temperature,C,18.8
855730,Avon Drive - Congleton,2023-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
855730,Avon Drive - Congleton,2023-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
855730,Avon Drive - Congleton,2023-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
855730,Avon Drive - Congleton,2023-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.13
855730,Avon Drive - Congleton,2023-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.36
855730,Avon Drive - Congleton,2023-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.62
855730,Avon Drive - Congleton,2023-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
855730,Avon Drive - Congleton,2023-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
855730,Avon Drive - Congleton,2023-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
855730,Avon Drive - Congleton,2023-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
855730,Avon Drive - Congleton,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
855730,Avon Drive - Congleton,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
855730,Avon Drive - Congleton,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
855730,Avon Drive - Congleton,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.19
855730,Avon Drive - Congleton,2023-03-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
855730,Avon Drive - Congleton,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.71
855730,Avon Drive - Congleton,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
855730,Avon Drive - Congleton,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.13
855730,Avon Drive - Congleton,2023-03-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
855730,Avon Drive - Congleton,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
855730,Avon Drive - Congleton,2023-03-27T17:50:00.000+00:00,transformer,,Temperature,C,18.9
855730,Avon Drive - Congleton,2023-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
855730,Avon Drive - Congleton,2023-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
855730,Avon Drive - Congleton,2023-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
855730,Avon Drive - Congleton,2023-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
855730,Avon Drive - Congleton,2023-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.23
855730,Avon Drive - Congleton,2023-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.33
855730,Avon Drive - Congleton,2023-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.32
855730,Avon Drive - Congleton,2023-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
855730,Avon Drive - Congleton,2023-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
855730,Avon Drive - Congleton,2023-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
855730,Avon Drive - Congleton,2023-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
855730,Avon Drive - Congleton,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
855730,Avon Drive - Congleton,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
855730,Avon Drive - Congleton,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
855730,Avon Drive - Congleton,2023-03-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
855730,Avon Drive - Congleton,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
855730,Avon Drive - Congleton,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.33
855730,Avon Drive - Congleton,2023-03-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
855730,Avon Drive - Congleton,2023-03-27T17:40:00.000+00:00,transformer,,Temperature,C,18.9
855730,Avon Drive - Congleton,2023-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
855730,Avon Drive - Congleton,2023-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
855730,Avon Drive - Congleton,2023-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
855730,Avon Drive - Congleton,2023-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
855730,Avon Drive - Congleton,2023-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.27
855730,Avon Drive - Congleton,2023-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.38
855730,Avon Drive - Congleton,2023-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.04
855730,Avon Drive - Congleton,2023-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
855730,Avon Drive - Congleton,2023-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
855730,Avon Drive - Congleton,2023-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
855730,Avon Drive - Congleton,2023-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
855730,Avon Drive - Congleton,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
855730,Avon Drive - Congleton,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
855730,Avon Drive - Congleton,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
855730,Avon Drive - Congleton,2023-03-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
855730,Avon Drive - Congleton,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
855730,Avon Drive - Congleton,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
855730,Avon Drive - Congleton,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.4
855730,Avon Drive - Congleton,2023-03-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
855730,Avon Drive - Congleton,2023-03-27T17:30:00.000+00:00,transformer,,Temperature,C,18.9
855730,Avon Drive - Congleton,2023-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
855730,Avon Drive - Congleton,2023-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
855730,Avon Drive - Congleton,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
855730,Avon Drive - Congleton,2023-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
855730,Avon Drive - Congleton,2023-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.75
855730,Avon Drive - Congleton,2023-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.42
855730,Avon Drive - Congleton,2023-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.78
855730,Avon Drive - Congleton,2023-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
855730,Avon Drive - Congleton,2023-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
855730,Avon Drive - Congleton,2023-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
855730,Avon Drive - Congleton,2023-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
855730,Avon Drive - Congleton,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
855730,Avon Drive - Congleton,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
855730,Avon Drive - Congleton,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
855730,Avon Drive - Congleton,2023-03-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
855730,Avon Drive - Congleton,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.63
855730,Avon Drive - Congleton,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
855730,Avon Drive - Congleton,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.81
855730,Avon Drive - Congleton,2023-03-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
855730,Avon Drive - Congleton,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
855730,Avon Drive - Congleton,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
855730,Avon Drive - Congleton,2023-03-27T17:20:00.000+00:00,transformer,,Temperature,C,18.9
855730,Avon Drive - Congleton,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
855730,Avon Drive - Congleton,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
855730,Avon Drive - Congleton,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
855730,Avon Drive - Congleton,2023-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.35
855730,Avon Drive - Congleton,2023-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.52
855730,Avon Drive - Congleton,2023-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.34
855730,Avon Drive - Congleton,2023-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
855730,Avon Drive - Congleton,2023-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
855730,Avon Drive - Congleton,2023-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
855730,Avon Drive - Congleton,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
855730,Avon Drive - Congleton,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
855730,Avon Drive - Congleton,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
855730,Avon Drive - Congleton,2023-03-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
