Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
855730,Avon Drive - Congleton,2023-03-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.4
855730,Avon Drive - Congleton,2023-03-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.87
855730,Avon Drive - Congleton,2023-03-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.25
855730,Avon Drive - Congleton,2023-03-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-03-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
855730,Avon Drive - Congleton,2023-03-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
855730,Avon Drive - Congleton,2023-03-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
855730,Avon Drive - Congleton,2023-03-27T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-27T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-27T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-03-27T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
855730,Avon Drive - Congleton,2023-03-27T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
855730,Avon Drive - Congleton,2023-03-27T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
855730,Avon Drive - Congleton,2023-03-27T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-03-27T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-03-27T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-03-27T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-03-27T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-03-27T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-27T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-03-27T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
855730,Avon Drive - Congleton,2023-03-27T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
855730,Avon Drive - Congleton,2023-03-27T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
855730,Avon Drive - Congleton,2023-03-27T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-03-27T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-03-27T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-03-27T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-03-27T14:50:00.000+00:00,transformer,,Temperature,C,19.4
855730,Avon Drive - Congleton,2023-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
855730,Avon Drive - Congleton,2023-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
855730,Avon Drive - Congleton,2023-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
855730,Avon Drive - Congleton,2023-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
855730,Avon Drive - Congleton,2023-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.16
855730,Avon Drive - Congleton,2023-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.52
855730,Avon Drive - Congleton,2023-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.09
855730,Avon Drive - Congleton,2023-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
855730,Avon Drive - Congleton,2023-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-03-27T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-27T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-27T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-03-27T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
855730,Avon Drive - Congleton,2023-03-27T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
855730,Avon Drive - Congleton,2023-03-27T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
855730,Avon Drive - Congleton,2023-03-27T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-03-27T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-03-27T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-03-27T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-03-27T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-03-27T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-27T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-03-27T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
855730,Avon Drive - Congleton,2023-03-27T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
855730,Avon Drive - Congleton,2023-03-27T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
855730,Avon Drive - Congleton,2023-03-27T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-03-27T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-03-27T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-03-27T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-03-27T14:40:00.000+00:00,transformer,,Temperature,C,19.6
855730,Avon Drive - Congleton,2023-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
855730,Avon Drive - Congleton,2023-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
855730,Avon Drive - Congleton,2023-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
855730,Avon Drive - Congleton,2023-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
855730,Avon Drive - Congleton,2023-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.42
855730,Avon Drive - Congleton,2023-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.41
855730,Avon Drive - Congleton,2023-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.91
855730,Avon Drive - Congleton,2023-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-03-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
855730,Avon Drive - Congleton,2023-03-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
855730,Avon Drive - Congleton,2023-03-27T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-03-27T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-27T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-27T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
855730,Avon Drive - Congleton,2023-03-27T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
855730,Avon Drive - Congleton,2023-03-27T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
855730,Avon Drive - Congleton,2023-03-27T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-03-27T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-03-27T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-03-27T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-03-27T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-03-27T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-27T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-27T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
855730,Avon Drive - Congleton,2023-03-27T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
855730,Avon Drive - Congleton,2023-03-27T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
855730,Avon Drive - Congleton,2023-03-27T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-03-27T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-03-27T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-03-27T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-03-27T14:30:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
855730,Avon Drive - Congleton,2023-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-03-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
855730,Avon Drive - Congleton,2023-03-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
855730,Avon Drive - Congleton,2023-03-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-03-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-03-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.9
855730,Avon Drive - Congleton,2023-03-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.79
855730,Avon Drive - Congleton,2023-03-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.1
855730,Avon Drive - Congleton,2023-03-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-03-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-03-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
855730,Avon Drive - Congleton,2023-03-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-03-27T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-27T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-27T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-03-27T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
855730,Avon Drive - Congleton,2023-03-27T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
855730,Avon Drive - Congleton,2023-03-27T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
855730,Avon Drive - Congleton,2023-03-27T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-03-27T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-03-27T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-03-27T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-03-27T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-03-27T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-27T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-27T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
855730,Avon Drive - Congleton,2023-03-27T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
855730,Avon Drive - Congleton,2023-03-27T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
855730,Avon Drive - Congleton,2023-03-27T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-03-27T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-03-27T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-03-27T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-03-27T14:20:00.000+00:00,transformer,,Temperature,C,19.9
855730,Avon Drive - Congleton,2023-03-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
855730,Avon Drive - Congleton,2023-03-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-03-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
855730,Avon Drive - Congleton,2023-03-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
855730,Avon Drive - Congleton,2023-03-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
855730,Avon Drive - Congleton,2023-03-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
855730,Avon Drive - Congleton,2023-03-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.04
855730,Avon Drive - Congleton,2023-03-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.83
855730,Avon Drive - Congleton,2023-03-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.1
855730,Avon Drive - Congleton,2023-03-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-03-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-03-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
855730,Avon Drive - Congleton,2023-03-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-03-27T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-27T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-27T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-27T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
855730,Avon Drive - Congleton,2023-03-27T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
855730,Avon Drive - Congleton,2023-03-27T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
855730,Avon Drive - Congleton,2023-03-27T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-03-27T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-03-27T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-03-27T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-03-27T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-27T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-27T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-27T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
855730,Avon Drive - Congleton,2023-03-27T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
855730,Avon Drive - Congleton,2023-03-27T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
855730,Avon Drive - Congleton,2023-03-27T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-03-27T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-03-27T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-03-27T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-03-27T14:10:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-03-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-03-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
855730,Avon Drive - Congleton,2023-03-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
855730,Avon Drive - Congleton,2023-03-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
855730,Avon Drive - Congleton,2023-03-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-03-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
855730,Avon Drive - Congleton,2023-03-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-03-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.15
855730,Avon Drive - Congleton,2023-03-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.82
855730,Avon Drive - Congleton,2023-03-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.69
855730,Avon Drive - Congleton,2023-03-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-03-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-03-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
855730,Avon Drive - Congleton,2023-03-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-03-27T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-27T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-27T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-27T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
855730,Avon Drive - Congleton,2023-03-27T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
855730,Avon Drive - Congleton,2023-03-27T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
855730,Avon Drive - Congleton,2023-03-27T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-03-27T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-03-27T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-27T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-03-27T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-27T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-27T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-03-27T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
855730,Avon Drive - Congleton,2023-03-27T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
855730,Avon Drive - Congleton,2023-03-27T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
855730,Avon Drive - Congleton,2023-03-27T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-03-27T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-03-27T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-03-27T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-03-27T14:00:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-03-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
855730,Avon Drive - Congleton,2023-03-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
855730,Avon Drive - Congleton,2023-03-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
855730,Avon Drive - Congleton,2023-03-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-03-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
855730,Avon Drive - Congleton,2023-03-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-03-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.1
855730,Avon Drive - Congleton,2023-03-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.6
855730,Avon Drive - Congleton,2023-03-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.25
855730,Avon Drive - Congleton,2023-03-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-03-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-03-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
855730,Avon Drive - Congleton,2023-03-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-03-27T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-27T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-27T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-27T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
855730,Avon Drive - Congleton,2023-03-27T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
855730,Avon Drive - Congleton,2023-03-27T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
855730,Avon Drive - Congleton,2023-03-27T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-03-27T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-03-27T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-03-27T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-03-27T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-27T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-27T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-03-27T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
855730,Avon Drive - Congleton,2023-03-27T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
855730,Avon Drive - Congleton,2023-03-27T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
855730,Avon Drive - Congleton,2023-03-27T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-03-27T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-03-27T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-03-27T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-03-27T13:50:00.000+00:00,transformer,,Temperature,C,19.9
855730,Avon Drive - Congleton,2023-03-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
855730,Avon Drive - Congleton,2023-03-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-03-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
855730,Avon Drive - Congleton,2023-03-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
855730,Avon Drive - Congleton,2023-03-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-03-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
855730,Avon Drive - Congleton,2023-03-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
855730,Avon Drive - Congleton,2023-03-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.03
855730,Avon Drive - Congleton,2023-03-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.97
855730,Avon Drive - Congleton,2023-03-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.46
855730,Avon Drive - Congleton,2023-03-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-03-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-03-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
855730,Avon Drive - Congleton,2023-03-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-03-27T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-27T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-03-27T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-03-27T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
855730,Avon Drive - Congleton,2023-03-27T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
855730,Avon Drive - Congleton,2023-03-27T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
855730,Avon Drive - Congleton,2023-03-27T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-03-27T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-03-27T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-03-27T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-03-27T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-27T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-27T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-03-27T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.33
855730,Avon Drive - Congleton,2023-03-27T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
855730,Avon Drive - Congleton,2023-03-27T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
855730,Avon Drive - Congleton,2023-03-27T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-03-27T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
855730,Avon Drive - Congleton,2023-03-27T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-03-27T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-03-27T13:40:00.000+00:00,transformer,,Temperature,C,20.2
855730,Avon Drive - Congleton,2023-03-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
855730,Avon Drive - Congleton,2023-03-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
855730,Avon Drive - Congleton,2023-03-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
855730,Avon Drive - Congleton,2023-03-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
855730,Avon Drive - Congleton,2023-03-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-03-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
855730,Avon Drive - Congleton,2023-03-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-03-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.32
855730,Avon Drive - Congleton,2023-03-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.13
855730,Avon Drive - Congleton,2023-03-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.92
855730,Avon Drive - Congleton,2023-03-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-03-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
855730,Avon Drive - Congleton,2023-03-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
855730,Avon Drive - Congleton,2023-03-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-03-27T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-27T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-27T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
855730,Avon Drive - Congleton,2023-03-27T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
855730,Avon Drive - Congleton,2023-03-27T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
855730,Avon Drive - Congleton,2023-03-27T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
855730,Avon Drive - Congleton,2023-03-27T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-03-27T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-03-27T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-03-27T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-03-27T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-27T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-27T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-03-27T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
855730,Avon Drive - Congleton,2023-03-27T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
855730,Avon Drive - Congleton,2023-03-27T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
855730,Avon Drive - Congleton,2023-03-27T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-03-27T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-03-27T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
855730,Avon Drive - Congleton,2023-03-27T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-03-27T13:30:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-03-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
855730,Avon Drive - Congleton,2023-03-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-03-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
855730,Avon Drive - Congleton,2023-03-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
855730,Avon Drive - Congleton,2023-03-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
855730,Avon Drive - Congleton,2023-03-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.04
855730,Avon Drive - Congleton,2023-03-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.44
855730,Avon Drive - Congleton,2023-03-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.29
855730,Avon Drive - Congleton,2023-03-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-03-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
855730,Avon Drive - Congleton,2023-03-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
855730,Avon Drive - Congleton,2023-03-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-03-27T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-27T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-27T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
855730,Avon Drive - Congleton,2023-03-27T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
855730,Avon Drive - Congleton,2023-03-27T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
855730,Avon Drive - Congleton,2023-03-27T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
855730,Avon Drive - Congleton,2023-03-27T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-03-27T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-03-27T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-03-27T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-03-27T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-27T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-03-27T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-03-27T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
855730,Avon Drive - Congleton,2023-03-27T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
855730,Avon Drive - Congleton,2023-03-27T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
855730,Avon Drive - Congleton,2023-03-27T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-03-27T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-03-27T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-03-27T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-03-27T13:20:00.000+00:00,transformer,,Temperature,C,20.1
855730,Avon Drive - Congleton,2023-03-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
855730,Avon Drive - Congleton,2023-03-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-03-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
855730,Avon Drive - Congleton,2023-03-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-03-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
855730,Avon Drive - Congleton,2023-03-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-03-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
855730,Avon Drive - Congleton,2023-03-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-03-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.47
855730,Avon Drive - Congleton,2023-03-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.82
855730,Avon Drive - Congleton,2023-03-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.5
855730,Avon Drive - Congleton,2023-03-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-03-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-03-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
855730,Avon Drive - Congleton,2023-03-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-03-27T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-27T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-27T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-03-27T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
855730,Avon Drive - Congleton,2023-03-27T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
855730,Avon Drive - Congleton,2023-03-27T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
855730,Avon Drive - Congleton,2023-03-27T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-03-27T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-03-27T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-03-27T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-03-27T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-27T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-27T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-03-27T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
855730,Avon Drive - Congleton,2023-03-27T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
855730,Avon Drive - Congleton,2023-03-27T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
855730,Avon Drive - Congleton,2023-03-27T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-03-27T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-03-27T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-03-27T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-03-27T13:10:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-03-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
855730,Avon Drive - Congleton,2023-03-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-03-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
855730,Avon Drive - Congleton,2023-03-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
855730,Avon Drive - Congleton,2023-03-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-03-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
855730,Avon Drive - Congleton,2023-03-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-03-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.83
855730,Avon Drive - Congleton,2023-03-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.4
855730,Avon Drive - Congleton,2023-03-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.88
855730,Avon Drive - Congleton,2023-03-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-03-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
855730,Avon Drive - Congleton,2023-03-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-03-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-03-27T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-27T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-03-27T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-03-27T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
855730,Avon Drive - Congleton,2023-03-27T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
855730,Avon Drive - Congleton,2023-03-27T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
855730,Avon Drive - Congleton,2023-03-27T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-03-27T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-03-27T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-03-27T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-03-27T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-27T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-27T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-27T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
855730,Avon Drive - Congleton,2023-03-27T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
855730,Avon Drive - Congleton,2023-03-27T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
855730,Avon Drive - Congleton,2023-03-27T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-03-27T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-03-27T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-03-27T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-03-27T13:00:00.000+00:00,transformer,,Temperature,C,19.6
855730,Avon Drive - Congleton,2023-03-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
855730,Avon Drive - Congleton,2023-03-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-03-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
855730,Avon Drive - Congleton,2023-03-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
855730,Avon Drive - Congleton,2023-03-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-03-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-03-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.47
855730,Avon Drive - Congleton,2023-03-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.3
855730,Avon Drive - Congleton,2023-03-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.34
855730,Avon Drive - Congleton,2023-03-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-03-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-03-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
855730,Avon Drive - Congleton,2023-03-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-03-27T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-27T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-03-27T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-27T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
855730,Avon Drive - Congleton,2023-03-27T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
855730,Avon Drive - Congleton,2023-03-27T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
855730,Avon Drive - Congleton,2023-03-27T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-03-27T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-03-27T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-03-27T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-03-27T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-27T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-03-27T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-27T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
855730,Avon Drive - Congleton,2023-03-27T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
855730,Avon Drive - Congleton,2023-03-27T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
855730,Avon Drive - Congleton,2023-03-27T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-03-27T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-03-27T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-03-27T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-03-27T12:50:00.000+00:00,transformer,,Temperature,C,19.6
855730,Avon Drive - Congleton,2023-03-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
855730,Avon Drive - Congleton,2023-03-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-03-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
855730,Avon Drive - Congleton,2023-03-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
855730,Avon Drive - Congleton,2023-03-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-03-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-03-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-03-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.92
855730,Avon Drive - Congleton,2023-03-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.82
855730,Avon Drive - Congleton,2023-03-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.72
855730,Avon Drive - Congleton,2023-03-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-03-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-03-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
855730,Avon Drive - Congleton,2023-03-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
855730,Avon Drive - Congleton,2023-03-27T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-27T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-03-27T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-03-27T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
855730,Avon Drive - Congleton,2023-03-27T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
855730,Avon Drive - Congleton,2023-03-27T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
855730,Avon Drive - Congleton,2023-03-27T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-03-27T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-03-27T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-03-27T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-03-27T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-27T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
