Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-27T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-03-27T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
855730,Avon Drive - Congleton,2023-03-27T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
855730,Avon Drive - Congleton,2023-03-27T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
855730,Avon Drive - Congleton,2023-03-27T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-03-27T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-03-27T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-03-27T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-03-27T12:40:00.000+00:00,transformer,,Temperature,C,19.7
855730,Avon Drive - Congleton,2023-03-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
855730,Avon Drive - Congleton,2023-03-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-03-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
855730,Avon Drive - Congleton,2023-03-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
855730,Avon Drive - Congleton,2023-03-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-03-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
855730,Avon Drive - Congleton,2023-03-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.14
855730,Avon Drive - Congleton,2023-03-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.22
855730,Avon Drive - Congleton,2023-03-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.21
855730,Avon Drive - Congleton,2023-03-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-03-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
855730,Avon Drive - Congleton,2023-03-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
855730,Avon Drive - Congleton,2023-03-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
855730,Avon Drive - Congleton,2023-03-27T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-27T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-27T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-27T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
855730,Avon Drive - Congleton,2023-03-27T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
855730,Avon Drive - Congleton,2023-03-27T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
855730,Avon Drive - Congleton,2023-03-27T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-03-27T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-03-27T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-03-27T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-03-27T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-03-27T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-27T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-27T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
855730,Avon Drive - Congleton,2023-03-27T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
855730,Avon Drive - Congleton,2023-03-27T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
855730,Avon Drive - Congleton,2023-03-27T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-03-27T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-03-27T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-03-27T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-03-27T12:30:00.000+00:00,transformer,,Temperature,C,19.6
855730,Avon Drive - Congleton,2023-03-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
855730,Avon Drive - Congleton,2023-03-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
855730,Avon Drive - Congleton,2023-03-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
855730,Avon Drive - Congleton,2023-03-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-03-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-03-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.83
855730,Avon Drive - Congleton,2023-03-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.73
855730,Avon Drive - Congleton,2023-03-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.16
855730,Avon Drive - Congleton,2023-03-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-03-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
855730,Avon Drive - Congleton,2023-03-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
855730,Avon Drive - Congleton,2023-03-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-03-27T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-03-27T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-27T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-03-27T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
855730,Avon Drive - Congleton,2023-03-27T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
855730,Avon Drive - Congleton,2023-03-27T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
855730,Avon Drive - Congleton,2023-03-27T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-03-27T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-03-27T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-03-27T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-03-27T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-03-27T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-03-27T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-03-27T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
855730,Avon Drive - Congleton,2023-03-27T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
855730,Avon Drive - Congleton,2023-03-27T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
855730,Avon Drive - Congleton,2023-03-27T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-03-27T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-03-27T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-03-27T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-03-27T12:20:00.000+00:00,transformer,,Temperature,C,19.4
855730,Avon Drive - Congleton,2023-03-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
855730,Avon Drive - Congleton,2023-03-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
855730,Avon Drive - Congleton,2023-03-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
855730,Avon Drive - Congleton,2023-03-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-03-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.54
855730,Avon Drive - Congleton,2023-03-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.01
855730,Avon Drive - Congleton,2023-03-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.75
855730,Avon Drive - Congleton,2023-03-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-03-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
855730,Avon Drive - Congleton,2023-03-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
855730,Avon Drive - Congleton,2023-03-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
855730,Avon Drive - Congleton,2023-03-27T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-03-27T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-03-27T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-03-27T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
855730,Avon Drive - Congleton,2023-03-27T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
855730,Avon Drive - Congleton,2023-03-27T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
855730,Avon Drive - Congleton,2023-03-27T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-03-27T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-03-27T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-03-27T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-03-27T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-03-27T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-03-27T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-03-27T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
855730,Avon Drive - Congleton,2023-03-27T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
855730,Avon Drive - Congleton,2023-03-27T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
855730,Avon Drive - Congleton,2023-03-27T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-03-27T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-03-27T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-03-27T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-03-27T12:10:00.000+00:00,transformer,,Temperature,C,19.2
855730,Avon Drive - Congleton,2023-03-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
855730,Avon Drive - Congleton,2023-03-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
855730,Avon Drive - Congleton,2023-03-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
855730,Avon Drive - Congleton,2023-03-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-03-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-03-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-03-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.89
855730,Avon Drive - Congleton,2023-03-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.68
855730,Avon Drive - Congleton,2023-03-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.62
855730,Avon Drive - Congleton,2023-03-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-03-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
855730,Avon Drive - Congleton,2023-03-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
855730,Avon Drive - Congleton,2023-03-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
855730,Avon Drive - Congleton,2023-03-27T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
855730,Avon Drive - Congleton,2023-03-27T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-27T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-03-27T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
855730,Avon Drive - Congleton,2023-03-27T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
855730,Avon Drive - Congleton,2023-03-27T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
855730,Avon Drive - Congleton,2023-03-27T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-03-27T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-03-27T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-03-27T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-03-27T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-03-27T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-27T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-03-27T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
855730,Avon Drive - Congleton,2023-03-27T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
855730,Avon Drive - Congleton,2023-03-27T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
855730,Avon Drive - Congleton,2023-03-27T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-03-27T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-03-27T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-03-27T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-03-27T12:00:00.000+00:00,transformer,,Temperature,C,19.1
855730,Avon Drive - Congleton,2023-03-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-03-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
855730,Avon Drive - Congleton,2023-03-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
855730,Avon Drive - Congleton,2023-03-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
855730,Avon Drive - Congleton,2023-03-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-03-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
855730,Avon Drive - Congleton,2023-03-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-03-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.99
855730,Avon Drive - Congleton,2023-03-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.24
855730,Avon Drive - Congleton,2023-03-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.29
855730,Avon Drive - Congleton,2023-03-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-03-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
855730,Avon Drive - Congleton,2023-03-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
855730,Avon Drive - Congleton,2023-03-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
855730,Avon Drive - Congleton,2023-03-27T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-03-27T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-27T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-27T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
855730,Avon Drive - Congleton,2023-03-27T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
855730,Avon Drive - Congleton,2023-03-27T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
855730,Avon Drive - Congleton,2023-03-27T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-03-27T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-03-27T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-03-27T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-03-27T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-27T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-27T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-27T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
855730,Avon Drive - Congleton,2023-03-27T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
855730,Avon Drive - Congleton,2023-03-27T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
855730,Avon Drive - Congleton,2023-03-27T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-03-27T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-03-27T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-03-27T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
855730,Avon Drive - Congleton,2023-03-27T11:50:00.000+00:00,transformer,,Temperature,C,19.1
855730,Avon Drive - Congleton,2023-03-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-03-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
855730,Avon Drive - Congleton,2023-03-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
855730,Avon Drive - Congleton,2023-03-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
855730,Avon Drive - Congleton,2023-03-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-03-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-03-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.95
855730,Avon Drive - Congleton,2023-03-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.53
855730,Avon Drive - Congleton,2023-03-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.62
855730,Avon Drive - Congleton,2023-03-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-03-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
855730,Avon Drive - Congleton,2023-03-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
855730,Avon Drive - Congleton,2023-03-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
855730,Avon Drive - Congleton,2023-03-27T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
855730,Avon Drive - Congleton,2023-03-27T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-03-27T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-27T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
855730,Avon Drive - Congleton,2023-03-27T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
855730,Avon Drive - Congleton,2023-03-27T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
855730,Avon Drive - Congleton,2023-03-27T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-03-27T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-03-27T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-03-27T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-03-27T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-03-27T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-27T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-27T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
855730,Avon Drive - Congleton,2023-03-27T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
855730,Avon Drive - Congleton,2023-03-27T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
855730,Avon Drive - Congleton,2023-03-27T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-03-27T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-03-27T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-03-27T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-03-27T11:40:00.000+00:00,transformer,,Temperature,C,19.1
855730,Avon Drive - Congleton,2023-03-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
855730,Avon Drive - Congleton,2023-03-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-03-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
855730,Avon Drive - Congleton,2023-03-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
855730,Avon Drive - Congleton,2023-03-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-03-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-03-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.73
855730,Avon Drive - Congleton,2023-03-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.81
855730,Avon Drive - Congleton,2023-03-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.07
855730,Avon Drive - Congleton,2023-03-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-03-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-03-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
855730,Avon Drive - Congleton,2023-03-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
855730,Avon Drive - Congleton,2023-03-27T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
855730,Avon Drive - Congleton,2023-03-27T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-03-27T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-27T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
855730,Avon Drive - Congleton,2023-03-27T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
855730,Avon Drive - Congleton,2023-03-27T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
855730,Avon Drive - Congleton,2023-03-27T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-03-27T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-03-27T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-03-27T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
855730,Avon Drive - Congleton,2023-03-27T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-03-27T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-27T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-27T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
855730,Avon Drive - Congleton,2023-03-27T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
855730,Avon Drive - Congleton,2023-03-27T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
855730,Avon Drive - Congleton,2023-03-27T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-03-27T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-03-27T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-03-27T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-03-27T11:30:00.000+00:00,transformer,,Temperature,C,18.7
855730,Avon Drive - Congleton,2023-03-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
855730,Avon Drive - Congleton,2023-03-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
855730,Avon Drive - Congleton,2023-03-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
855730,Avon Drive - Congleton,2023-03-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-03-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-03-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.96
855730,Avon Drive - Congleton,2023-03-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.87
855730,Avon Drive - Congleton,2023-03-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.99
855730,Avon Drive - Congleton,2023-03-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-03-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
855730,Avon Drive - Congleton,2023-03-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
855730,Avon Drive - Congleton,2023-03-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
855730,Avon Drive - Congleton,2023-03-27T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-03-27T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-03-27T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-03-27T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
855730,Avon Drive - Congleton,2023-03-27T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
855730,Avon Drive - Congleton,2023-03-27T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
855730,Avon Drive - Congleton,2023-03-27T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-03-27T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-03-27T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-03-27T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-03-27T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
855730,Avon Drive - Congleton,2023-03-27T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-03-27T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-27T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.61
855730,Avon Drive - Congleton,2023-03-27T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
855730,Avon Drive - Congleton,2023-03-27T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
855730,Avon Drive - Congleton,2023-03-27T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-03-27T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-03-27T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-03-27T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-03-27T11:20:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-03-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
855730,Avon Drive - Congleton,2023-03-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-03-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
855730,Avon Drive - Congleton,2023-03-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
855730,Avon Drive - Congleton,2023-03-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
855730,Avon Drive - Congleton,2023-03-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-03-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.81
855730,Avon Drive - Congleton,2023-03-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.91
855730,Avon Drive - Congleton,2023-03-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.15
855730,Avon Drive - Congleton,2023-03-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-03-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
855730,Avon Drive - Congleton,2023-03-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
855730,Avon Drive - Congleton,2023-03-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
855730,Avon Drive - Congleton,2023-03-27T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-03-27T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-03-27T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-27T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
855730,Avon Drive - Congleton,2023-03-27T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
855730,Avon Drive - Congleton,2023-03-27T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
855730,Avon Drive - Congleton,2023-03-27T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-03-27T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-03-27T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-03-27T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-03-27T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
855730,Avon Drive - Congleton,2023-03-27T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-03-27T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-27T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.95
855730,Avon Drive - Congleton,2023-03-27T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
855730,Avon Drive - Congleton,2023-03-27T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
855730,Avon Drive - Congleton,2023-03-27T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-03-27T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-03-27T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-03-27T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-03-27T11:10:00.000+00:00,transformer,,Temperature,C,18.2
855730,Avon Drive - Congleton,2023-03-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
855730,Avon Drive - Congleton,2023-03-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-03-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
855730,Avon Drive - Congleton,2023-03-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
855730,Avon Drive - Congleton,2023-03-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
855730,Avon Drive - Congleton,2023-03-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-03-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.8
855730,Avon Drive - Congleton,2023-03-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.13
855730,Avon Drive - Congleton,2023-03-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.76
855730,Avon Drive - Congleton,2023-03-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-03-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
855730,Avon Drive - Congleton,2023-03-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
855730,Avon Drive - Congleton,2023-03-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
855730,Avon Drive - Congleton,2023-03-27T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-27T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-27T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-27T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
855730,Avon Drive - Congleton,2023-03-27T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
855730,Avon Drive - Congleton,2023-03-27T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
855730,Avon Drive - Congleton,2023-03-27T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-03-27T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-03-27T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-03-27T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-03-27T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-03-27T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-27T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-27T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
855730,Avon Drive - Congleton,2023-03-27T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
855730,Avon Drive - Congleton,2023-03-27T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
855730,Avon Drive - Congleton,2023-03-27T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-03-27T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-03-27T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-03-27T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-03-27T11:00:00.000+00:00,transformer,,Temperature,C,18.7
855730,Avon Drive - Congleton,2023-03-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
855730,Avon Drive - Congleton,2023-03-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-03-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
855730,Avon Drive - Congleton,2023-03-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
855730,Avon Drive - Congleton,2023-03-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-03-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-03-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-03-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.57
855730,Avon Drive - Congleton,2023-03-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.49
855730,Avon Drive - Congleton,2023-03-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.05
855730,Avon Drive - Congleton,2023-03-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-03-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
855730,Avon Drive - Congleton,2023-03-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
855730,Avon Drive - Congleton,2023-03-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
855730,Avon Drive - Congleton,2023-03-27T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-27T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-03-27T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-03-27T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
855730,Avon Drive - Congleton,2023-03-27T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
855730,Avon Drive - Congleton,2023-03-27T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
855730,Avon Drive - Congleton,2023-03-27T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-03-27T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-03-27T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-03-27T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-03-27T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
855730,Avon Drive - Congleton,2023-03-27T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-03-27T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-27T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.18
855730,Avon Drive - Congleton,2023-03-27T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
855730,Avon Drive - Congleton,2023-03-27T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
855730,Avon Drive - Congleton,2023-03-27T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-03-27T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
855730,Avon Drive - Congleton,2023-03-27T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-03-27T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-03-27T10:50:00.000+00:00,transformer,,Temperature,C,19.4
855730,Avon Drive - Congleton,2023-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
855730,Avon Drive - Congleton,2023-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
855730,Avon Drive - Congleton,2023-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
855730,Avon Drive - Congleton,2023-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.29
855730,Avon Drive - Congleton,2023-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.44
855730,Avon Drive - Congleton,2023-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.05
855730,Avon Drive - Congleton,2023-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
855730,Avon Drive - Congleton,2023-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
855730,Avon Drive - Congleton,2023-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
855730,Avon Drive - Congleton,2023-03-27T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-03-27T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-03-27T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
855730,Avon Drive - Congleton,2023-03-27T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
855730,Avon Drive - Congleton,2023-03-27T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
855730,Avon Drive - Congleton,2023-03-27T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
855730,Avon Drive - Congleton,2023-03-27T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-03-27T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-03-27T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-03-27T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-03-27T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-03-27T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-27T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-27T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
855730,Avon Drive - Congleton,2023-03-27T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
855730,Avon Drive - Congleton,2023-03-27T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
855730,Avon Drive - Congleton,2023-03-27T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-03-27T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-03-27T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-03-27T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-03-27T10:40:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
855730,Avon Drive - Congleton,2023-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
855730,Avon Drive - Congleton,2023-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
855730,Avon Drive - Congleton,2023-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.4
855730,Avon Drive - Congleton,2023-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.01
855730,Avon Drive - Congleton,2023-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.77
855730,Avon Drive - Congleton,2023-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
855730,Avon Drive - Congleton,2023-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
855730,Avon Drive - Congleton,2023-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
855730,Avon Drive - Congleton,2023-03-27T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-27T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-03-27T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-03-27T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
855730,Avon Drive - Congleton,2023-03-27T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
855730,Avon Drive - Congleton,2023-03-27T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
855730,Avon Drive - Congleton,2023-03-27T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-03-27T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-03-27T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-03-27T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-03-27T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-27T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-27T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-27T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
855730,Avon Drive - Congleton,2023-03-27T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
855730,Avon Drive - Congleton,2023-03-27T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
855730,Avon Drive - Congleton,2023-03-27T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-03-27T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-03-27T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-03-27T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-03-27T10:30:00.000+00:00,transformer,,Temperature,C,20.4
855730,Avon Drive - Congleton,2023-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
855730,Avon Drive - Congleton,2023-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
855730,Avon Drive - Congleton,2023-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
855730,Avon Drive - Congleton,2023-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.64
