Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.56
855730,Avon Drive - Congleton,2023-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.99
855730,Avon Drive - Congleton,2023-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
855730,Avon Drive - Congleton,2023-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-03-27T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-27T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-27T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-03-27T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
855730,Avon Drive - Congleton,2023-03-27T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
855730,Avon Drive - Congleton,2023-03-27T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
855730,Avon Drive - Congleton,2023-03-27T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-03-27T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-03-27T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-03-27T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-03-27T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-03-27T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-03-27T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-03-27T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
855730,Avon Drive - Congleton,2023-03-27T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
855730,Avon Drive - Congleton,2023-03-27T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
855730,Avon Drive - Congleton,2023-03-27T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-03-27T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-03-27T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-03-27T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-03-27T10:20:00.000+00:00,transformer,,Temperature,C,20.9
855730,Avon Drive - Congleton,2023-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
855730,Avon Drive - Congleton,2023-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-03-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
855730,Avon Drive - Congleton,2023-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
855730,Avon Drive - Congleton,2023-03-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-03-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-03-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.33
855730,Avon Drive - Congleton,2023-03-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.15
855730,Avon Drive - Congleton,2023-03-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.34
855730,Avon Drive - Congleton,2023-03-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-03-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-03-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
855730,Avon Drive - Congleton,2023-03-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
855730,Avon Drive - Congleton,2023-03-27T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-27T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-27T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
855730,Avon Drive - Congleton,2023-03-27T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
855730,Avon Drive - Congleton,2023-03-27T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
855730,Avon Drive - Congleton,2023-03-27T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
855730,Avon Drive - Congleton,2023-03-27T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-03-27T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-03-27T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-03-27T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-03-27T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-27T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-03-27T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-27T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
855730,Avon Drive - Congleton,2023-03-27T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
855730,Avon Drive - Congleton,2023-03-27T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
855730,Avon Drive - Congleton,2023-03-27T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-03-27T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-03-27T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-03-27T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-03-27T10:10:00.000+00:00,transformer,,Temperature,C,21.2
855730,Avon Drive - Congleton,2023-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
855730,Avon Drive - Congleton,2023-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
855730,Avon Drive - Congleton,2023-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
855730,Avon Drive - Congleton,2023-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
855730,Avon Drive - Congleton,2023-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.25
855730,Avon Drive - Congleton,2023-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.24
855730,Avon Drive - Congleton,2023-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
855730,Avon Drive - Congleton,2023-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-03-27T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-03-27T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-03-27T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
855730,Avon Drive - Congleton,2023-03-27T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
855730,Avon Drive - Congleton,2023-03-27T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
855730,Avon Drive - Congleton,2023-03-27T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
855730,Avon Drive - Congleton,2023-03-27T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-03-27T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-03-27T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-03-27T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-27T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-03-27T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-03-27T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-27T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
855730,Avon Drive - Congleton,2023-03-27T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
855730,Avon Drive - Congleton,2023-03-27T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
855730,Avon Drive - Congleton,2023-03-27T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-03-27T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-03-27T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-03-27T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-03-27T10:00:00.000+00:00,transformer,,Temperature,C,21.1
855730,Avon Drive - Congleton,2023-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
855730,Avon Drive - Congleton,2023-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
855730,Avon Drive - Congleton,2023-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
855730,Avon Drive - Congleton,2023-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.04
855730,Avon Drive - Congleton,2023-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.57
855730,Avon Drive - Congleton,2023-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
855730,Avon Drive - Congleton,2023-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
855730,Avon Drive - Congleton,2023-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
855730,Avon Drive - Congleton,2023-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
855730,Avon Drive - Congleton,2023-03-27T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-03-27T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-27T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
855730,Avon Drive - Congleton,2023-03-27T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
855730,Avon Drive - Congleton,2023-03-27T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
855730,Avon Drive - Congleton,2023-03-27T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
855730,Avon Drive - Congleton,2023-03-27T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-03-27T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-03-27T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-03-27T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-03-27T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-03-27T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-27T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-27T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
855730,Avon Drive - Congleton,2023-03-27T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
855730,Avon Drive - Congleton,2023-03-27T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
855730,Avon Drive - Congleton,2023-03-27T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-03-27T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-03-27T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-03-27T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-03-27T09:50:00.000+00:00,transformer,,Temperature,C,20.8
855730,Avon Drive - Congleton,2023-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
855730,Avon Drive - Congleton,2023-03-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-03-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
855730,Avon Drive - Congleton,2023-03-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
855730,Avon Drive - Congleton,2023-03-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-03-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-03-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.62
855730,Avon Drive - Congleton,2023-03-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.32
855730,Avon Drive - Congleton,2023-03-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.78
855730,Avon Drive - Congleton,2023-03-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-03-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
855730,Avon Drive - Congleton,2023-03-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
855730,Avon Drive - Congleton,2023-03-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
855730,Avon Drive - Congleton,2023-03-27T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-03-27T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-27T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-03-27T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
855730,Avon Drive - Congleton,2023-03-27T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
855730,Avon Drive - Congleton,2023-03-27T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
855730,Avon Drive - Congleton,2023-03-27T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-03-27T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-03-27T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-03-27T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-03-27T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-03-27T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-27T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-03-27T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
855730,Avon Drive - Congleton,2023-03-27T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
855730,Avon Drive - Congleton,2023-03-27T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
855730,Avon Drive - Congleton,2023-03-27T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-03-27T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-03-27T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-03-27T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-03-27T09:40:00.000+00:00,transformer,,Temperature,C,20.6
855730,Avon Drive - Congleton,2023-03-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
855730,Avon Drive - Congleton,2023-03-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-03-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
855730,Avon Drive - Congleton,2023-03-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
855730,Avon Drive - Congleton,2023-03-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-03-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-03-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.92
855730,Avon Drive - Congleton,2023-03-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.86
855730,Avon Drive - Congleton,2023-03-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.73
855730,Avon Drive - Congleton,2023-03-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-03-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
855730,Avon Drive - Congleton,2023-03-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
855730,Avon Drive - Congleton,2023-03-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
855730,Avon Drive - Congleton,2023-03-27T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-03-27T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-27T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-03-27T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
855730,Avon Drive - Congleton,2023-03-27T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
855730,Avon Drive - Congleton,2023-03-27T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
855730,Avon Drive - Congleton,2023-03-27T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-03-27T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-03-27T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-03-27T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-03-27T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
855730,Avon Drive - Congleton,2023-03-27T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-03-27T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-27T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
855730,Avon Drive - Congleton,2023-03-27T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.34
855730,Avon Drive - Congleton,2023-03-27T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
855730,Avon Drive - Congleton,2023-03-27T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-03-27T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-03-27T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
855730,Avon Drive - Congleton,2023-03-27T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-03-27T09:30:00.000+00:00,transformer,,Temperature,C,19.9
855730,Avon Drive - Congleton,2023-03-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
855730,Avon Drive - Congleton,2023-03-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
855730,Avon Drive - Congleton,2023-03-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
855730,Avon Drive - Congleton,2023-03-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-03-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.58
855730,Avon Drive - Congleton,2023-03-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.55
855730,Avon Drive - Congleton,2023-03-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.05
855730,Avon Drive - Congleton,2023-03-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-03-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
855730,Avon Drive - Congleton,2023-03-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
855730,Avon Drive - Congleton,2023-03-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-03-27T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-03-27T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-27T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-03-27T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
855730,Avon Drive - Congleton,2023-03-27T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
855730,Avon Drive - Congleton,2023-03-27T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
855730,Avon Drive - Congleton,2023-03-27T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-03-27T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-03-27T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-03-27T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-03-27T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
855730,Avon Drive - Congleton,2023-03-27T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-03-27T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-27T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.63
855730,Avon Drive - Congleton,2023-03-27T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
855730,Avon Drive - Congleton,2023-03-27T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
855730,Avon Drive - Congleton,2023-03-27T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-03-27T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-03-27T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-03-27T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-03-27T09:20:00.000+00:00,transformer,,Temperature,C,18.9
855730,Avon Drive - Congleton,2023-03-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
855730,Avon Drive - Congleton,2023-03-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
855730,Avon Drive - Congleton,2023-03-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
855730,Avon Drive - Congleton,2023-03-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
855730,Avon Drive - Congleton,2023-03-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.32
855730,Avon Drive - Congleton,2023-03-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.31
855730,Avon Drive - Congleton,2023-03-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.68
855730,Avon Drive - Congleton,2023-03-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-03-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
855730,Avon Drive - Congleton,2023-03-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
855730,Avon Drive - Congleton,2023-03-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
855730,Avon Drive - Congleton,2023-03-27T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-03-27T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-27T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-03-27T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
855730,Avon Drive - Congleton,2023-03-27T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
855730,Avon Drive - Congleton,2023-03-27T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
855730,Avon Drive - Congleton,2023-03-27T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-03-27T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-03-27T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-03-27T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-03-27T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
855730,Avon Drive - Congleton,2023-03-27T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-27T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-27T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.52
855730,Avon Drive - Congleton,2023-03-27T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
855730,Avon Drive - Congleton,2023-03-27T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
855730,Avon Drive - Congleton,2023-03-27T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-03-27T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-03-27T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-03-27T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-03-27T09:10:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-03-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
855730,Avon Drive - Congleton,2023-03-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
855730,Avon Drive - Congleton,2023-03-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
855730,Avon Drive - Congleton,2023-03-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
855730,Avon Drive - Congleton,2023-03-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-03-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-03-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.42
855730,Avon Drive - Congleton,2023-03-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.15
855730,Avon Drive - Congleton,2023-03-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.66
855730,Avon Drive - Congleton,2023-03-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-03-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
855730,Avon Drive - Congleton,2023-03-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
855730,Avon Drive - Congleton,2023-03-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
855730,Avon Drive - Congleton,2023-03-27T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-03-27T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-27T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-03-27T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
855730,Avon Drive - Congleton,2023-03-27T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
855730,Avon Drive - Congleton,2023-03-27T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
855730,Avon Drive - Congleton,2023-03-27T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-03-27T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-03-27T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-03-27T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-03-27T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
855730,Avon Drive - Congleton,2023-03-27T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-27T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-27T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
855730,Avon Drive - Congleton,2023-03-27T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
855730,Avon Drive - Congleton,2023-03-27T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
855730,Avon Drive - Congleton,2023-03-27T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-03-27T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-03-27T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-03-27T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-03-27T09:00:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-03-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
855730,Avon Drive - Congleton,2023-03-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-03-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
855730,Avon Drive - Congleton,2023-03-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
855730,Avon Drive - Congleton,2023-03-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
855730,Avon Drive - Congleton,2023-03-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-03-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-03-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.03
855730,Avon Drive - Congleton,2023-03-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.95
855730,Avon Drive - Congleton,2023-03-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.35
855730,Avon Drive - Congleton,2023-03-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-03-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
855730,Avon Drive - Congleton,2023-03-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
855730,Avon Drive - Congleton,2023-03-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
855730,Avon Drive - Congleton,2023-03-27T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
855730,Avon Drive - Congleton,2023-03-27T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-27T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-27T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
855730,Avon Drive - Congleton,2023-03-27T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
855730,Avon Drive - Congleton,2023-03-27T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
855730,Avon Drive - Congleton,2023-03-27T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-03-27T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-03-27T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-03-27T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-03-27T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
855730,Avon Drive - Congleton,2023-03-27T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-27T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-27T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
855730,Avon Drive - Congleton,2023-03-27T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
855730,Avon Drive - Congleton,2023-03-27T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
855730,Avon Drive - Congleton,2023-03-27T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-03-27T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-03-27T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-03-27T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-03-27T08:50:00.000+00:00,transformer,,Temperature,C,16.2
855730,Avon Drive - Congleton,2023-03-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
855730,Avon Drive - Congleton,2023-03-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-03-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
855730,Avon Drive - Congleton,2023-03-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
855730,Avon Drive - Congleton,2023-03-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
855730,Avon Drive - Congleton,2023-03-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-03-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-03-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.27
855730,Avon Drive - Congleton,2023-03-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.89
855730,Avon Drive - Congleton,2023-03-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.19
855730,Avon Drive - Congleton,2023-03-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-03-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
855730,Avon Drive - Congleton,2023-03-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
855730,Avon Drive - Congleton,2023-03-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
855730,Avon Drive - Congleton,2023-03-27T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
855730,Avon Drive - Congleton,2023-03-27T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-27T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-27T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
855730,Avon Drive - Congleton,2023-03-27T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
855730,Avon Drive - Congleton,2023-03-27T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
855730,Avon Drive - Congleton,2023-03-27T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-03-27T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-03-27T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-03-27T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-03-27T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
855730,Avon Drive - Congleton,2023-03-27T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-03-27T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-27T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
855730,Avon Drive - Congleton,2023-03-27T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
855730,Avon Drive - Congleton,2023-03-27T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
855730,Avon Drive - Congleton,2023-03-27T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-03-27T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-03-27T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-03-27T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-03-27T08:40:00.000+00:00,transformer,,Temperature,C,15.0
855730,Avon Drive - Congleton,2023-03-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
855730,Avon Drive - Congleton,2023-03-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
855730,Avon Drive - Congleton,2023-03-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
855730,Avon Drive - Congleton,2023-03-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
855730,Avon Drive - Congleton,2023-03-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-03-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.18
855730,Avon Drive - Congleton,2023-03-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.49
855730,Avon Drive - Congleton,2023-03-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.24
855730,Avon Drive - Congleton,2023-03-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-03-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
855730,Avon Drive - Congleton,2023-03-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
855730,Avon Drive - Congleton,2023-03-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
855730,Avon Drive - Congleton,2023-03-27T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
855730,Avon Drive - Congleton,2023-03-27T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-03-27T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-03-27T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
855730,Avon Drive - Congleton,2023-03-27T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
855730,Avon Drive - Congleton,2023-03-27T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
855730,Avon Drive - Congleton,2023-03-27T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-03-27T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-03-27T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-03-27T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-03-27T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
855730,Avon Drive - Congleton,2023-03-27T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-03-27T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-27T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.08
855730,Avon Drive - Congleton,2023-03-27T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
855730,Avon Drive - Congleton,2023-03-27T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
855730,Avon Drive - Congleton,2023-03-27T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-03-27T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-03-27T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-03-27T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-03-27T08:30:00.000+00:00,transformer,,Temperature,C,14.2
855730,Avon Drive - Congleton,2023-03-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
855730,Avon Drive - Congleton,2023-03-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
855730,Avon Drive - Congleton,2023-03-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
855730,Avon Drive - Congleton,2023-03-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
855730,Avon Drive - Congleton,2023-03-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.85
855730,Avon Drive - Congleton,2023-03-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.09
855730,Avon Drive - Congleton,2023-03-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.27
855730,Avon Drive - Congleton,2023-03-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-03-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
855730,Avon Drive - Congleton,2023-03-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
855730,Avon Drive - Congleton,2023-03-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
855730,Avon Drive - Congleton,2023-03-27T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-03-27T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-03-27T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-27T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
855730,Avon Drive - Congleton,2023-03-27T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
855730,Avon Drive - Congleton,2023-03-27T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
855730,Avon Drive - Congleton,2023-03-27T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-03-27T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-03-27T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-03-27T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-03-27T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
855730,Avon Drive - Congleton,2023-03-27T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-27T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-27T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
855730,Avon Drive - Congleton,2023-03-27T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
855730,Avon Drive - Congleton,2023-03-27T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
855730,Avon Drive - Congleton,2023-03-27T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-03-27T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-03-27T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-03-27T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-03-27T08:20:00.000+00:00,transformer,,Temperature,C,14.0
855730,Avon Drive - Congleton,2023-03-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
855730,Avon Drive - Congleton,2023-03-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
855730,Avon Drive - Congleton,2023-03-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
855730,Avon Drive - Congleton,2023-03-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
855730,Avon Drive - Congleton,2023-03-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-03-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-03-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.17
855730,Avon Drive - Congleton,2023-03-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.4
855730,Avon Drive - Congleton,2023-03-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.93
855730,Avon Drive - Congleton,2023-03-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-03-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
855730,Avon Drive - Congleton,2023-03-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
855730,Avon Drive - Congleton,2023-03-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
855730,Avon Drive - Congleton,2023-03-27T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-03-27T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-27T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-27T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
855730,Avon Drive - Congleton,2023-03-27T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
855730,Avon Drive - Congleton,2023-03-27T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
855730,Avon Drive - Congleton,2023-03-27T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-03-27T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-03-27T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-03-27T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-03-27T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
855730,Avon Drive - Congleton,2023-03-27T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-27T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
